Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/11  12:00:00,1.41421820512,1.09693807471,0.0,1.0725683148,0.0,0.0281083986137,0.0281083986137,0.0281083986137,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.506342405364
 01/11  13:00:00,1.307082901,0.147752738198,0.0,0.123793494915,0.0,0.00321832756902,0.00321832756902,0.00321832756902,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.439330871086
 01/11  14:00:00,1.2416273937,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.399063625852
 01/11  15:00:00,1.20465613958,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.359234243848
 01/11  16:00:00,1.27999414344,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.364220188157
 01/11  17:00:00,1.58465808103,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.412065929766
 01/11  18:00:00,2.16680518858,0.249066383747,0.0,0.209350765831,0.0,0.00548763434022,0.00548763434022,0.00548763434022,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.514607853866
 01/11  19:00:00,2.58433862155,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.608602738343
 01/11  20:00:00,2.56138643746,0.0445074665725,0.0,0.0,0.0,0.0,0.0,0.0,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.623833073202
 01/11  21:00:00,2.36079336118,0.228651377937,0.0,0.182613803927,0.0,0.00483493273534,0.00483493273534,0.00483493273534,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.568261226594
 01/11  22:00:00,2.14077588135,0.733975987473,0.0,0.689013220639,0.0,0.018523740203,0.018523740203,0.018523740203,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.500291332591
 01/11  23:00:00,1.73401835803,1.22911873281,0.0,1.19020922028,0.0,0.0322361823526,0.0322361823526,0.0322361823526,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.391764433954
 01/11  24:00:00,1.32041630613,1.6462566983,0.0,1.61244505591,0.0,0.0437356877865,0.0437356877865,0.0437356877865,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.274434151705
 01/12  01:00:00,0.904321900116,2.16686890845,0.0,2.13890153007,0.0,0.0579170939646,0.0579170939646,0.0579170939646,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150157267976
 01/12  02:00:00,0.736004792242,2.6378529472,0.0,2.61210235863,0.0,0.0705892012538,0.0705892012538,0.0705892012538,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0934819605137
 01/12  03:00:00,0.679539551066,2.90615698565,0.0,2.88070495462,0.0,0.0776264063073,0.0776264063073,0.0776264063073,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0780374351152
 01/12  04:00:00,0.676145738841,3.07752760737,0.0,3.0524338454,0.0,0.082094214885,0.082094214885,0.082094214885,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0824814511379
 01/12  05:00:00,0.724566696636,3.32208475975,0.0,3.29793891799,0.0,0.0884997638425,0.0884997638425,0.0884997638425,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127718236683
 01/12  06:00:00,0.9772505436,3.37485754932,0.0,3.34791273055,0.0,0.0897089911451,0.0897089911451,0.0897089911451,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.325727075963
 01/12  07:00:00,1.55868504353,3.22701084762,0.0,3.19587875923,0.0,0.0855130737582,0.0855130737582,0.0855130737582,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.69538980856
 01/12  08:00:00,1.97736561941,3.56196670887,0.0,3.52888653248,0.0,0.0941720817843,0.0941720817843,0.0941720817843,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.797281447755
 01/12  09:00:00,1.88613049186,2.78342265557,0.0,2.75545527719,0.0,0.0731264518892,0.0731264518892,0.0731264518892,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.770635596867
 01/12  10:00:00,1.60368866496,1.64488179777,0.0,1.6210792972,0.0,0.042692971921,0.042692971921,0.042692971921,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.689350208382
 01/12  11:00:00,1.49231620932,1.37002443044,0.0,1.34566213447,0.0,0.0358403503949,0.0358403503949,0.0358403503949,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.593059926433
 01/12  12:00:00,1.38668372656,0.0243697599126,0.0,0.0,0.0,0.0,0.0,0.0,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.506916325413
 01/12  13:00:00,1.30364751294,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.439113810594
 01/12  14:00:00,1.24132941319,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.398765645338
 01/12  15:00:00,1.20432035914,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.358898463406
 01/12  16:00:00,1.27959021042,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.363816255141
 01/12  17:00:00,1.58433854826,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.411746396997
 01/12  18:00:00,2.16124303773,0.0397156179158,0.0,0.0,0.0,0.0,0.0,0.0,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.514533337354
 01/12  19:00:00,2.58441519097,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.608679307765
 01/12  20:00:00,2.56153083264,0.0445074665725,0.0,0.0,0.0,0.0,0.0,0.0,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.623977468381
 01/12  21:00:00,2.35602806048,0.0460375740095,0.0,0.0,0.0,0.0,0.0,0.0,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.568330858622
 01/12  22:00:00,2.12268366879,0.0449627668342,0.0,0.0,0.0,0.0,0.0,0.0,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.500722860237
 01/12  23:00:00,1.70829750068,0.269174100949,0.0,0.230264588415,0.0,0.00605835805404,0.00605835805404,0.00605835805404,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.392221400904
 01/12  24:00:00,1.29612356252,0.750760401717,0.0,0.716948759327,0.0,0.0191145409027,0.0191145409027,0.0191145409027,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.274762554978
 01/13  01:00:00,0.875772893095,1.1094001301,0.0,1.08143275173,0.0,0.0292170130937,0.0292170130937,0.0292170130937,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150308341826
 01/13  02:00:00,0.703285847917,1.42138276805,0.0,1.39563217947,0.0,0.0377951029514,0.0377951029514,0.0377951029514,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0935571144907
 01/13  03:00:00,0.644985125628,1.61328105817,0.0,1.58782902714,0.0,0.0430190593723,0.0430190593723,0.0430190593723,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0780903566124
 01/13  04:00:00,0.641661378858,1.78064589554,0.0,1.75555213357,0.0,0.047550826407,0.047550826407,0.047550826407,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0825404796334
 01/13  05:00:00,0.684674782887,1.81427551309,0.0,1.79012967134,0.0,0.0484874329354,0.0484874329354,0.0484874329354,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127838653841
 01/13  06:00:00,0.934195134127,1.73614141895,0.0,1.70919660018,0.0,0.0462730671381,0.0462730671381,0.0462730671381,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.326107590497
 01/13  07:00:00,1.51528760789,1.55661035763,0.0,1.52547826924,0.0,0.0412466370113,0.0412466370113,0.0412466370113,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.696258809669
 01/13  08:00:00,1.92940913719,1.70679470584,0.0,1.67371452944,0.0,0.0452006319647,0.0452006319647,0.0452006319647,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.798296415356
 01/13  09:00:00,1.83906165042,0.959582712776,0.0,0.931615334401,0.0,0.0250698012215,0.0250698012215,0.0250698012215,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.771623406102
 01/13  10:00:00,1.5690014521,0.290486236287,0.0,0.266683735717,0.0,0.00711861154001,0.00711861154001,0.00711861154001,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.690237355905
 01/13  11:00:00,1.45716626724,0.0243622959739,0.0,0.0,0.0,0.0,0.0,0.0,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.593750334748
 01/13  12:00:00,1.38693117401,0.0243697599126,0.0,0.0,0.0,0.0,0.0,0.0,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.507163772872
 01/13  13:00:00,1.30383718127,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.439303478927
 01/13  14:00:00,1.24150706503,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.398943297182
 01/13  15:00:00,1.20463731841,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.359215422673
 01/13  16:00:00,1.27982584581,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.364051890529
 01/13  17:00:00,1.5845222222,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.411930070941
 01/13  18:00:00,2.16115494097,0.0397156179158,0.0,0.0,0.0,0.0,0.0,0.0,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.514445240594
 01/13  19:00:00,2.58439005384,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.608654170637
 01/13  20:00:00,2.56156537876,0.0445074665725,0.0,0.0,0.0,0.0,0.0,0.0,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.624012014499
 01/13  21:00:00,2.35587991578,0.0460375740095,0.0,0.0,0.0,0.0,0.0,0.0,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.568182713929
 01/13  22:00:00,2.12218520859,0.0449627668342,0.0,0.0,0.0,0.0,0.0,0.0,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.500224400037
 01/13  23:00:00,1.70196542014,0.0389095125343,0.0,0.0,0.0,0.0,0.0,0.0,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.391947678415
 01/13  24:00:00,1.27700078289,0.0338116423903,0.0,0.0,0.0,0.0,0.0,0.0,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.274754316246
 01/14  01:00:00,0.877804396082,0.533231348474,0.0,0.505263970099,0.0,0.0135759785608,0.0135759785608,0.0135759785608,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.161407196269
 01/14  02:00:00,0.700602312859,0.961233905143,0.0,0.935483316567,0.0,0.0252931507598,0.0252931507598,0.0252931507598,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0994285075491
 01/14  03:00:00,0.647080900935,1.43328279847,0.0,1.40783076744,0.0,0.0382004713417,0.0382004713417,0.0382004713417,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0823934815226
 01/14  04:00:00,0.653374673753,1.99011937824,0.0,1.96502561627,0.0,0.0532716163194,0.0532716163194,0.0532716163194,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.087167580444
 01/14  05:00:00,0.7152204423,2.49946543214,0.0,2.47531959039,0.0,0.0668967634785,0.0668967634785,0.0668967634785,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.137303827096
 01/14  06:00:00,0.996822827624,2.90601293919,0.0,2.87906812042,0.0,0.0775042449466,0.0775042449466,0.0775042449466,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.353407413586
 01/14  07:00:00,1.64699412564,3.74003155028,0.0,3.70889946189,0.0,0.0997329571161,0.0997329571161,0.0997329571161,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.758853495095
 01/14  08:00:00,2.07849363257,3.67182533904,0.0,3.63874516265,0.0,0.0969834452669,0.0969834452669,0.0969834452669,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.874436735518
 01/14  09:00:00,2.01958686383,3.54859867915,0.0,3.52063130078,0.0,0.0936263633207,0.0936263633207,0.0936263633207,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.851154756518
 01/14  10:00:00,1.75624293049,2.91168504132,0.0,2.88788254075,0.0,0.0760302085628,0.0760302085628,0.0760302085628,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.763536178812
 01/14  11:00:00,1.66708740089,3.62832636612,0.0,3.60396407015,0.0,0.0959446947242,0.0959446947242,0.0959446947242,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.656810544378
 01/14  12:00:00,1.55316398128,2.33357441859,0.0,2.30920465868,0.0,0.0609174503059,0.0609174503059,0.0609174503059,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.559990370309
 01/14  13:00:00,1.44780044597,1.90143959723,0.0,1.87748035395,0.0,0.0496139508787,0.0496139508787,0.0496139508787,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.485842286659
 01/14  14:00:00,1.36628236374,1.53820444583,0.0,1.51341670535,0.0,0.0401866954642,0.0401866954642,0.0401866954642,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.439943867912
 01/14  15:00:00,1.31775301157,1.40500475593,0.0,1.37882125891,0.0,0.0366457706417,0.0366457706417,0.0366457706417,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.396559773021
 01/14  16:00:00,1.393798107,1.50332749049,0.0,1.47568852542,0.0,0.0395252490607,0.0395252490607,0.0395252490607,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.401439929801
 01/14  17:00:00,1.71476743497,1.8527887592,0.0,1.82009670762,0.0,0.0490316499724,0.0490316499724,0.0490316499724,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.457225714493
 01/14  18:00:00,2.34119742207,3.39298995382,0.0,3.3532743359,0.0,0.0908511142775,0.0908511142775,0.0908511142775,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.568284677209
 01/14  19:00:00,2.76171206162,2.81476484522,0.0,2.77164567125,0.0,0.0737444187675,0.0737444187675,0.0737444187675,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.677921444109
 01/14  20:00:00,2.75384740543,3.09684170678,0.0,3.05233424021,0.0,0.0809419068722,0.0809419068722,0.0809419068722,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.701107380108
 01/14  21:00:00,2.56059578763,3.68584352126,0.0,3.63980594725,0.0,0.0965366836677,0.0965366836677,0.0965366836677,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.641506531782
 01/14  22:00:00,2.33118457609,4.27113435619,0.0,4.22617158936,0.0,0.111778880496,0.111778880496,0.111778880496,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.561838029573
 01/14  23:00:00,1.90519395192,4.84767013523,0.0,4.8087606227,0.0,0.126797642477,0.126797642477,0.126797642477,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.440085355792
 01/14  24:00:00,1.46410439496,5.42048659751,0.0,5.38667495512,0.0,0.141724586798,0.141724586798,0.141724586798,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.304598496184
 01/15  01:00:00,1.02299412832,6.06760319864,0.0,6.03963582026,0.0,0.158615804378,0.158615804378,0.158615804378,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.161557102693
 01/15  02:00:00,0.849228697643,6.66070774999,0.0,6.63495716141,0.0,0.173844432367,0.173844432367,0.173844432367,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0995036107268
 01/15  03:00:00,0.787681262561,6.87028739264,0.0,6.84483536162,0.0,0.178748026797,0.178748026797,0.178748026797,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0824462876932
 01/15  04:00:00,0.78395833928,7.08719155654,0.0,7.06209779458,0.0,0.183796440982,0.183796440982,0.183796440982,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0872264213079
 01/15  05:00:00,0.835912054479,7.23183355839,0.0,7.20768771664,0.0,0.187468606116,0.187468606116,0.187468606116,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.137423596636
 01/15  06:00:00,1.10785666802,7.26899786655,0.0,7.24205304778,0.0,0.188164112612,0.188164112612,0.188164112612,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.353781386316
 01/15  07:00:00,1.73163122878,7.10342857947,0.0,7.07229649108,0.0,0.183515956617,0.183515956617,0.183515956617,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.759707598727
 01/15  08:00:00,2.16636427252,7.12756643193,0.0,7.09448625554,0.0,0.183850550522,0.183850550522,0.183850550522,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.875440270209
 01/15  09:00:00,2.09533012741,6.55561475338,0.0,6.52764737501,0.0,0.168384104531,0.168384104531,0.168384104531,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.852140278884
 01/15  10:00:00,1.82152913239,5.47697765063,0.0,5.45317515006,0.0,0.140426979049,0.140426979049,0.140426979049,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.764425610225
 01/15  11:00:00,1.71168659685,5.37622886799,0.0,5.35186657202,0.0,0.139779012062,0.139779012062,0.139779012062,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.657575423001
 01/15  12:00:00,1.58145075872,3.42820789063,0.0,3.40383813072,0.0,0.0885568663502,0.0885568663502,0.0885568663502,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.560637731706
 01/15  13:00:00,1.4612114526,2.40497405165,0.0,2.38101480837,0.0,0.062467702487,0.062467702487,0.062467702487,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.486399541681
 01/15  14:00:00,1.37227245939,1.74895163186,0.0,1.72416389138,0.0,0.0456789551545,0.0456789551545,0.0456789551545,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.440441703874
 01/15  15:00:00,1.31842305343,1.40993563292,0.0,1.3837521359,0.0,0.0368716810449,0.0368716810449,0.0368716810449,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.397003904475
 01/15  16:00:00,1.39004290835,1.34650235872,0.0,1.31886339365,0.0,0.0353221395553,0.0353221395553,0.0353221395553,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.401887840659
 01/15  17:00:00,1.71351174273,1.77579774013,0.0,1.74310568855,0.0,0.0472618447025,0.0472618447025,0.0472618447025,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.457739827521
 01/15  18:00:00,2.33970328891,3.29621098214,0.0,3.25649536422,0.0,0.0887162391762,0.0887162391762,0.0887162391762,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.56892541915
 01/15  19:00:00,2.75958710622,2.69477458995,0.0,2.65165541598,0.0,0.0708578398046,0.0708578398046,0.0708578398046,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.678683067667
 01/15  20:00:00,2.75364559125,3.0458673596,0.0,3.00135989303,0.0,0.0799561541652,0.0799561541652,0.0799561541652,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.701891318631
 01/15  21:00:00,2.55809069872,3.5544850335,0.0,3.50844745949,0.0,0.0933133597082,0.0933133597082,0.0933133597082,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.642224766828
 01/15  22:00:00,2.32708980509,4.08277656706,0.0,4.03781380023,0.0,0.107055547435,0.107055547435,0.107055547435,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.562466591627
 01/15  23:00:00,1.90557913057,4.82635106626,0.0,4.78744155373,0.0,0.12670162199,0.12670162199,0.12670162199,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.440566554939
 01/15  24:00:00,1.46610467926,5.46934533529,0.0,5.4355336929,0.0,0.143408883043,0.143408883043,0.143408883043,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.304914484239
 01/16  01:00:00,1.00449017638,6.01485142343,0.0,5.98688404506,0.0,0.157526864395,0.157526864395,0.157526864395,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150715773805
 01/16  02:00:00,0.837613094168,6.5757591304,0.0,6.55000854182,0.0,0.171920005226,0.171920005226,0.171920005226,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0937594584674
 01/16  03:00:00,0.78253091152,6.91546017641,0.0,6.89000814538,0.0,0.180422357441,0.180422357441,0.180422357441,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0782328444354
 01/16  04:00:00,0.780448794441,7.1558873634,0.0,7.13079360143,0.0,0.186179159452,0.186179159452,0.186179159452,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0826995621714
 01/16  05:00:00,0.826607730401,7.31280153156,0.0,7.2886556898,0.0,0.190096334951,0.190096334951,0.190096334951,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128162699339
 01/16  06:00:00,1.08428783659,7.52748491002,0.0,7.50054009125,0.0,0.195341976714,0.195341976714,0.195341976714,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.327131383386
 01/16  07:00:00,1.68800691055,8.1501237242,0.0,8.11899163581,0.0,0.211627736231,0.211627736231,0.211627736231,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.698597013108
 01/16  08:00:00,2.09969373807,8.18680207179,0.0,8.15372189539,0.0,0.212754339585,0.212754339585,0.212754339585,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.801027308614
 01/16  09:00:00,1.99154640593,6.83526231196,0.0,6.80729493358,0.0,0.174896747418,0.174896747418,0.174896747418,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.774281215408
 01/16  10:00:00,1.70629020844,5.54488196977,0.0,5.5210794692,0.0,0.142020394834,0.142020394834,0.142020394834,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.69262432895
 01/16  11:00:00,1.60262484903,5.49858100777,0.0,5.47421871179,0.0,0.143337727962,0.143337727962,0.143337727962,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.595871188569
 01/16  12:00:00,1.47834783006,3.44659094768,0.0,3.42222118777,0.0,0.0891769379382,0.0891769379382,0.0891769379382,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.509403490974
 01/16  13:00:00,1.368478513,2.38249706911,0.0,2.35853782583,0.0,0.0619827928213,0.0619827928213,0.0619827928213,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.441962017832
 01/16  14:00:00,1.28821951586,1.6737089836,0.0,1.64892124312,0.0,0.0437587153404,0.0437587153404,0.0437587153404,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.401897032669
 01/16  15:00:00,1.23765613753,1.15296524891,0.0,1.12678175189,0.0,0.0301194882981,0.0301194882981,0.0301194882981,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.36211475349
 01/16  16:00:00,1.31630441514,1.26296062363,0.0,1.23532165856,0.0,0.0333322577328,0.0333322577328,0.0333322577328,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.367198202119
 01/16  17:00:00,1.64573962068,2.15518246287,0.0,2.12249041129,0.0,0.0579496338473,0.0579496338473,0.0579496338473,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.415197835571
 01/16  18:00:00,2.27323294048,4.019746201,0.0,3.98003058309,0.0,0.108718626386,0.108718626386,0.108718626386,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.517804613718
 01/16  19:00:00,2.69365831092,3.97819982685,0.0,3.93508065288,0.0,0.105493691216,0.105493691216,0.105493691216,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.612428736494
 01/16  20:00:00,2.67311995546,4.10779384608,0.0,4.06328637951,0.0,0.10781088111,0.10781088111,0.10781088111,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.627755710093
 01/16  21:00:00,2.48340816889,4.7272076193,0.0,4.68117004529,0.0,0.124102279085,0.124102279085,0.124102279085,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.57160868795
 01/16  22:00:00,2.27571411688,5.7243221691,0.0,5.67935940227,0.0,0.150531879499,0.150531879499,0.150531879499,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.50322142883
 01/16  23:00:00,1.8696737237,6.31876170737,0.0,6.27985219483,0.0,0.165654015629,0.165654015629,0.165654015629,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.394001966349
 01/16  24:00:00,1.46458588545,7.12351768301,0.0,7.08970604062,0.0,0.186423697998,0.186423697998,0.186423697998,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.275915720811
 01/17  01:00:00,1.05942516446,8.11371714588,0.0,8.0857497675,0.0,0.212341378595,0.212341378595,0.212341378595,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150836247693
 01/17  02:00:00,0.895132563789,8.79203127422,0.0,8.76628068565,0.0,0.229379777144,0.229379777144,0.229379777144,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0938191561701
 01/17  03:00:00,0.841137236352,9.17348940947,0.0,9.14803737845,0.0,0.238986682429,0.238986682429,0.238986682429,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0782748442799
 01/17  04:00:00,0.842841977174,9.57844918098,0.0,9.55335541901,0.0,0.248525603608,0.248525603608,0.248525603608,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0827463007474
 01/17  05:00:00,0.890251269325,9.78668574148,0.0,9.76253989973,0.0,0.253644237387,0.253644237387,0.253644237387,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128258335827
 01/17  06:00:00,1.15311038689,10.1901089987,0.0,10.16316418,0.0,0.263862772124,0.263862772124,0.263862772124,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.327433138275
 01/17  07:00:00,1.76366228812,11.0642355071,0.0,11.0331034188,0.0,0.286594183205,0.286594183205,0.286594183205,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.699285943705
 01/17  08:00:00,2.16064366888,10.5972864842,0.0,10.5642063078,0.0,0.272899560498,0.272899560498,0.272899560498,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.801832018517
 01/17  09:00:00,2.07496377647,10.0492243194,0.0,10.0212569411,0.0,0.257530807248,0.257530807248,0.257530807248,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.775064526121
 01/17  10:00:00,1.80659115494,9.42116432704,0.0,9.39736182647,0.0,0.241617954028,0.241617954028,0.241617954028,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.693327716257
 01/17  11:00:00,1.72664661882,10.2798702534,0.0,10.2555079575,0.0,0.266755588204,0.266755588204,0.266755588204,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.596475098125
 01/17  12:00:00,1.59872067383,8.15186543655,0.0,8.12749567664,0.0,0.209037899685,0.209037899685,0.209037899685,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.509915372997
 01/17  13:00:00,1.49004253521,7.09940037843,0.0,7.07544113515,0.0,0.18310686129,0.18310686129,0.18310686129,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.44240197158
 01/17  14:00:00,1.41199700527,6.43835112974,0.0,6.41356338926,0.0,0.167141840846,0.167141840846,0.167141840846,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.40229139658
 01/17  15:00:00,1.35907275724,5.8079541705,0.0,5.78177067347,0.0,0.151184743629,0.151184743629,0.151184743629,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.362466117869
 01/17  16:00:00,1.43743954506,5.89308003428,0.0,5.86544106921,0.0,0.154112125375,0.154112125375,0.154112125375,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.3675534644
 01/17  17:00:00,1.75603458677,6.3824913802,0.0,6.34979932862,0.0,0.167839165601,0.167839165601,0.167839165601,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.415603269911
 01/17  18:00:00,2.3894333856,8.48048280234,0.0,8.44076718442,0.0,0.224410374459,0.224410374459,0.224410374459,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.518313310766
 01/17  19:00:00,2.79222337065,7.84057859001,0.0,7.79745941604,0.0,0.203458478387,0.203458478387,0.203458478387,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.613029009059
 01/17  20:00:00,2.77462692533,8.06681305254,0.0,8.02230558597,0.0,0.208705778756,0.208705778756,0.208705778756,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.628367782315
 01/17  21:00:00,2.58014473483,8.51499423181,0.0,8.4689566578,0.0,0.220281385223,0.220281385223,0.220281385223,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.572166147756
 01/17  22:00:00,2.35703884581,8.9523792287,0.0,8.90741646187,0.0,0.231366672633,0.231366672633,0.231366672633,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.503711364622
 01/17  23:00:00,1.95551696931,9.71355755245,0.0,9.67464803991,0.0,0.251123126181,0.251123126181,0.251123126181,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.394376101409
 01/17  24:00:00,1.54343419909,10.2406424161,0.0,10.2068307737,0.0,0.265024279773,0.265024279773,0.265024279773,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276163452673
 01/18  01:00:00,1.12294628432,10.6830737432,0.0,10.6551063648,0.0,0.275749906374,0.275749906374,0.275749906374,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150948839767
 01/18  02:00:00,0.954947114994,11.2066000061,0.0,11.1808494175,0.0,0.289138591713,0.289138591713,0.289138591713,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0938748928068
 01/18  03:00:00,0.898083883894,11.4646777169,0.0,11.4392256858,0.0,0.295894096312,0.295894096312,0.295894096312,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0783140779387
 01/18  04:00:00,0.900535597895,11.8885484305,0.0,11.8634546685,0.0,0.306175467734,0.306175467734,0.306175467734,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0827900573431
 01/18  05:00:00,0.948577341807,12.1186719335,0.0,12.0945260917,0.0,0.311881121595,0.311881121595,0.311881121595,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128347524101
 01/18  06:00:00,1.20662521956,12.3427565015,0.0,12.3158116827,0.0,0.317095852981,0.317095852981,0.317095852981,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.327714890084
 01/18  07:00:00,1.82218823968,13.3931241193,0.0,13.3619920309,0.0,0.344476689245,0.344476689245,0.344476689245,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.699929389218
 01/18  08:00:00,2.2356386888,13.4767107388,0.0,13.4436305624,0.0,0.347143055301,0.347143055301,0.347143055301,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.802583543631
 01/18  09:00:00,2.11717678785,11.7946218035,0.0,11.7666544251,0.0,0.299012524657,0.299012524657,0.299012524657,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.775795820095
 01/18  10:00:00,1.83093897863,10.4324334759,0.0,10.4086309753,0.0,0.265308892072,0.265308892072,0.265308892072,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.693984601902
 01/18  11:00:00,1.7476578298,11.1025703151,0.0,11.0782080192,0.0,0.287202730302,0.287202730302,0.287202730302,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.597039167007
 01/18  12:00:00,1.60311232695,8.34244373452,0.0,8.31807397461,0.0,0.212951562834,0.212951562834,0.212951562834,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.510393362973
 01/18  13:00:00,1.48866865264,7.03115779369,0.0,7.00719855041,0.0,0.181322092458,0.181322092458,0.181322092458,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.442812857838
 01/18  14:00:00,1.40718336104,6.22379042587,0.0,6.19900268539,0.0,0.161959890275,0.161959890275,0.161959890275,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.40265970292
 01/18  15:00:00,1.35330153547,5.55280952065,0.0,5.52662602363,0.0,0.145085361536,0.145085361536,0.145085361536,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.362794278195
 01/18  16:00:00,1.42205006703,5.27405232736,0.0,5.24641336229,0.0,0.138390861692,0.138390861692,0.138390861692,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.367885250055
 01/18  17:00:00,1.73839747606,5.66535666685,0.0,5.63266461527,0.0,0.149823421851,0.149823421851,0.149823421851,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.41598190295
 01/18  18:00:00,2.37700239146,7.9316982649,0.0,7.89198264698,0.0,0.211504285509,0.211504285509,0.211504285509,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.518788405583
 01/18  19:00:00,2.77369931657,7.0779374205,0.0,7.03481824653,0.0,0.184373871798,0.184373871798,0.184373871798,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.613589561569
 01/18  20:00:00,2.75900021522,7.40441207154,0.0,7.35990460497,0.0,0.192507435829,0.192507435829,0.192507435829,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.628939415129
 01/18  21:00:00,2.5654993094,7.90303241926,0.0,7.85699484525,0.0,0.205115331361,0.205115331361,0.205115331361,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.57268677619
 01/18  22:00:00,2.35036065631,8.64773619046,0.0,8.60277342363,0.0,0.224230931348,0.224230931348,0.224230931348,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.504168916407
 01/18  23:00:00,1.94697555091,9.35772388314,0.0,9.31881437061,0.0,0.242232304957,0.242232304957,0.242232304957,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.394725504228
 01/18  24:00:00,1.54164961818,10.1741088435,0.0,10.1402972012,0.0,0.263008296812,0.263008296812,0.263008296812,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276394854728
 01/19  01:00:00,1.12701778847,10.8343844074,0.0,10.806417029,0.0,0.279716525104,0.279716525104,0.279716525104,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151053725187
 01/19  02:00:00,0.952437280509,11.1149849649,0.0,11.0892343764,0.0,0.286576930882,0.286576930882,0.286576930882,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0939267191523
 01/19  03:00:00,0.894416404544,11.3752965741,0.0,11.3498445431,0.0,0.292190160886,0.292190160886,0.292190160886,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0783505340148
 01/19  04:00:00,0.886755807951,11.3876291741,0.0,11.3625354122,0.0,0.292355024573,0.292355024573,0.292355024573,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0828307105608
 01/19  05:00:00,0.924025669948,11.2140205705,0.0,11.1898747287,0.0,0.287246766078,0.287246766078,0.287246766078,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128430207759
 01/19  06:00:00,1.17347107459,11.0698133,0.0,11.0428684813,0.0,0.283680055156,0.283680055156,0.283680055156,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.327976542947
 01/19  07:00:00,1.77245518958,11.4294315301,0.0,11.3982994417,0.0,0.294145935471,0.294145935471,0.294145935471,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.700527092895
 01/19  08:00:00,2.14745363623,10.1079631148,0.0,10.0748829384,0.0,0.258259896699,0.258259896699,0.258259896699,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.803281649666
 01/19  09:00:00,2.06942317582,9.73844467582,0.0,9.71047729744,0.0,0.250579486238,0.250579486238,0.250579486238,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.77647524648
 01/19  10:00:00,1.81390027005,9.56329507466,0.0,9.53949257409,0.0,0.247660029088,0.247660029088,0.247660029088,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.694594756312
 01/19  11:00:00,1.74642658851,10.9007204719,0.0,10.8763581759,0.0,0.285447621781,0.285447621781,0.285447621781,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.597563034232
 01/19  12:00:00,1.62808799912,9.16707826608,0.0,9.14270850617,0.0,0.237483268233,0.237483268233,0.237483268233,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.510837329742
 01/19  13:00:00,1.5240243406,8.30818260836,0.0,8.28422336507,0.0,0.216296153566,0.216296153566,0.216296153566,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.443194484691
 01/19  14:00:00,1.44842999417,7.74835351158,0.0,7.7235657711,0.0,0.202864410592,0.202864410592,0.202864410592,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.403001815735
 01/19  15:00:00,1.40308604846,7.40774386064,0.0,7.38156036362,0.0,0.194565077544,0.194565077544,0.194565077544,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.363099075175
 01/19  16:00:00,1.47263547435,7.16409791336,0.0,7.13645894829,0.0,0.188668080777,0.188668080777,0.188668080777,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.368193438288
 01/19  17:00:00,1.76337726046,6.6300953975,0.0,6.59740334592,0.0,0.174451492079,0.174451492079,0.174451492079,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.416333617124
 01/19  18:00:00,2.36550853272,7.55523789109,0.0,7.51552227317,0.0,0.199569167223,0.199569167223,0.199569167223,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.519229665126
 01/19  19:00:00,2.75327139124,6.21313038054,0.0,6.17001120657,0.0,0.163425296028,0.163425296028,0.163425296028,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.614110212003
 01/19  20:00:00,2.71891332003,5.82465665749,0.0,5.78014919092,0.0,0.151889576032,0.151889576032,0.151889576032,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.629470379737
 01/19  21:00:00,2.5130113555,5.81454610259,0.0,5.76850852858,0.0,0.152143785968,0.152143785968,0.152143785968,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.573170367679
 01/19  22:00:00,2.2767153593,5.71573971349,0.0,5.67077694666,0.0,0.150160612154,0.150160612154,0.150160612154,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.504593938592
 01/19  23:00:00,1.86186615789,5.9607553296,0.0,5.92184581707,0.0,0.156798345096,0.156798345096,0.156798345096,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.395050071074
 01/19  24:00:00,1.44689696032,6.36541387859,0.0,6.3316022362,0.0,0.168040774999,0.168040774999,0.168040774999,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276609718684
 01/20  01:00:00,1.03781116695,7.19383317366,0.0,7.16586579528,0.0,0.190412895345,0.190412895345,0.190412895345,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151150733427
 01/20  02:00:00,0.847095317767,6.82980783131,0.0,6.80405724274,0.0,0.181187091497,0.181187091497,0.181187091497,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0939745957949
 01/20  03:00:00,0.787140438437,7.00548533454,0.0,6.98003330351,0.0,0.184880527359,0.184880527359,0.184880527359,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0783842014348
 01/20  04:00:00,0.780867136995,7.05283481939,0.0,7.02774105742,0.0,0.18642881584,0.18642881584,0.18642881584,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0828682483369
 01/20  05:00:00,0.821076710746,6.98057855065,0.0,6.9564327089,0.0,0.184221314174,0.184221314174,0.184221314174,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128506700461
 01/20  06:00:00,1.07577316048,7.04850500953,0.0,7.02156019076,0.0,0.185740519756,0.185740519756,0.185740519756,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.328218164227
 01/20  07:00:00,1.66229004596,6.96226537926,0.0,6.93113329087,0.0,0.183428997144,0.183428997144,0.183428997144,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.701078887602
 01/20  08:00:00,2.08387023823,7.37469695867,0.0,7.34161678227,0.0,0.194032018207,0.194032018207,0.194032018207,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.803926130158
 01/20  09:00:00,1.99598360923,6.70937156903,0.0,6.68140419065,0.0,0.176512684045,0.176512684045,0.176512684045,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.777102482087
 01/20  10:00:00,1.73872745996,6.53759157473,0.0,6.51378907416,0.0,0.17192390353,0.17192390353,0.17192390353,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.695158071771
 01/20  11:00:00,1.65732334827,7.38095854655,0.0,7.35659625057,0.0,0.195860704196,0.195860704196,0.195860704196,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.598046711579
 01/20  12:00:00,1.5527910147,6.13679436116,0.0,6.11242460125,0.0,0.16177636686,0.16177636686,0.16177636686,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.511247246696
 01/20  13:00:00,1.45622141364,5.60300172558,0.0,5.5790424823,0.0,0.148140886444,0.148140886444,0.148140886444,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.44354682485
 01/20  14:00:00,1.38656583327,5.30404282432,0.0,5.27925508384,0.0,0.140684412122,0.140684412122,0.140684412122,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.403317653298
 01/20  15:00:00,1.338721456,4.88752505076,0.0,4.86134155374,0.0,0.129919083493,0.129919083493,0.129919083493,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.363380476772
 01/20  16:00:00,1.40987825961,4.72727463691,0.0,4.69963567184,0.0,0.125626344118,0.125626344118,0.125626344118,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.368477960206
 01/20  17:00:00,1.71812895089,4.82763086096,0.0,4.79493880938,0.0,0.128878475492,0.128878475492,0.128878475492,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.416658324137
 01/20  18:00:00,2.32798629688,6.03535671742,0.0,5.9956410995,0.0,0.16163950457,0.16163950457,0.16163950457,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.519637091935
 01/20  19:00:00,2.71838880178,4.86452747941,0.0,4.82140830544,0.0,0.128061952177,0.128061952177,0.128061952177,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.614590966399
 01/20  20:00:00,2.69178743063,4.72881508079,0.0,4.68430761422,0.0,0.124273490261,0.124273490261,0.124273490261,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.629960576107
 01/20  21:00:00,2.48983682531,4.88513825039,0.0,4.83910067638,0.0,0.128522800634,0.128522800634,0.128522800634,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.573616822825
 01/20  22:00:00,2.26222795644,5.14030574739,0.0,5.09534298055,0.0,0.13528085617,0.13528085617,0.13528085617,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.504986291713
 01/20  23:00:00,1.84962611448,5.47543439536,0.0,5.43652488283,0.0,0.144258679383,0.144258679383,0.144258679383,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.39534969338
 01/20  24:00:00,1.43311748474,5.8415340305,0.0,5.80772238811,0.0,0.154062897535,0.154062897535,0.154062897535,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276808120565
 01/21  01:00:00,1.0292638168,6.22069500693,0.0,6.19272762856,0.0,0.164167241101,0.164167241101,0.164167241101,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.16227535445
 01/21  02:00:00,0.846808344526,6.48194850519,0.0,6.45619791661,0.0,0.171065645749,0.171065645749,0.171065645749,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0998620442272
 01/21  03:00:00,0.788939585978,6.81898170521,0.0,6.79352967418,0.0,0.179754036093,0.179754036093,0.179754036093,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0826986018145
 01/21  04:00:00,0.780606010645,6.83395176534,0.0,6.80885800337,0.0,0.180163881542,0.180163881542,0.180163881542,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0875066521129
 01/21  05:00:00,0.830448881655,6.90215728849,0.0,6.87801144674,0.0,0.181433568663,0.181433568663,0.181433568663,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.137995461265
 01/21  06:00:00,1.10120559739,6.83839687845,0.0,6.81145205968,0.0,0.179727212358,0.179727212358,0.179727212358,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.355567215939
 01/21  07:00:00,1.74768669905,7.42723716251,0.0,7.39610507412,0.0,0.195492983763,0.195492983763,0.195492983763,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.763786041859
 01/21  08:00:00,2.18199619959,7.38202988408,0.0,7.34894970768,0.0,0.194690495014,0.194690495014,0.194690495014,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.880232252788
 01/21  09:00:00,2.11166912264,6.85398082426,0.0,6.82601344589,0.0,0.180017127915,0.180017127915,0.180017127915,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.856846250734
 01/21  10:00:00,1.86189683827,6.7339908074,0.0,6.71018830683,0.0,0.176547722981,0.176547722981,0.176547722981,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.768672572173
 01/21  11:00:00,1.78783379269,8.02471155606,0.0,8.00034926008,0.0,0.212273935946,0.212273935946,0.212273935946,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.661227694963
 01/21  12:00:00,1.66872773628,6.59324666003,0.0,6.56887690012,0.0,0.172742627075,0.172742627075,0.172742627075,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.563728948544
 01/21  13:00:00,1.55946791013,6.00474368661,0.0,5.98078444332,0.0,0.158063240931,0.158063240931,0.158063240931,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.489060460767
 01/21  14:00:00,1.48094858671,5.74339124555,0.0,5.71860350506,0.0,0.151977918504,0.151977918504,0.151977918504,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.44281886784
 01/21  15:00:00,1.43451609918,5.69059734151,0.0,5.66441384449,0.0,0.150843980866,0.150843980866,0.150843980866,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.399124650403
 01/21  16:00:00,1.51430399118,5.91497989202,0.0,5.88734092695,0.0,0.157444401462,0.157444401462,0.157444401462,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.404026661584
 01/21  17:00:00,1.82227571347,5.79383938768,0.0,5.7611473361,0.0,0.153570872228,0.153570872228,0.153570872228,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.460194770729
 01/21  18:00:00,2.4460188002,7.21025813901,0.0,7.1705425211,0.0,0.19197211827,0.19197211827,0.19197211827,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.571985051341
 01/21  19:00:00,2.84808409593,5.93469586481,0.0,5.89157669084,0.0,0.155717958292,0.155717958292,0.155717958292,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.682319938894
 01/21  20:00:00,2.82700306871,5.72498851205,0.0,5.68048104548,0.0,0.149570207306,0.149570207306,0.149570207306,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.705634742957
 01/21  21:00:00,2.62166588389,5.86152516755,0.0,5.81548759354,0.0,0.15345885857,0.15345885857,0.15345885857,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.645654453142
 01/21  22:00:00,2.38316192432,6.11056388487,0.0,6.06560111803,0.0,0.160126203718,0.160126203718,0.160126203718,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.565468054575
 01/21  23:00:00,1.95443130695,6.59807429798,0.0,6.55916478545,0.0,0.173256022079,0.173256022079,0.173256022079,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.442864331223
 01/21  24:00:00,1.50940236512,7.04884159274,0.0,7.01502995035,0.0,0.18519769305,0.18519769305,0.18519769305,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.306423360091
 01/22  01:00:00,1.06107541878,7.45487480978,0.0,7.42690743141,0.0,0.195889368538,0.195889368538,0.195889368538,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.16236482899
 01/22  02:00:00,0.883895706626,7.92424988779,0.0,7.89849929921,0.0,0.208108657625,0.208108657625,0.208108657625,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0999063944513
 01/22  03:00:00,0.822552645938,8.12216194164,0.0,8.09670991061,0.0,0.21333591287,0.21333591287,0.21333591287,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0827297849979
 01/22  04:00:00,0.81611771462,8.23400136804,0.0,8.20890760607,0.0,0.215640952382,0.215640952382,0.215640952382,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0875412852477
 01/22  05:00:00,0.866857220967,8.32301544752,0.0,8.29886960577,0.0,0.217771291254,0.217771291254,0.217771291254,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.138066077987
 01/22  06:00:00,1.13884018218,8.30519454722,0.0,8.27824972845,0.0,0.217141325595,0.217141325595,0.217141325595,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.355787687489
 01/22  07:00:00,1.77919088218,8.66498430909,0.0,8.6338522207,0.0,0.226493670327,0.226493670327,0.226493670327,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.764289538417
