Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/22  08:00:00,2.21229537556,8.57742494015,0.0,8.54434476375,0.0,0.22439808586,0.22439808586,0.22439808586,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.880823837918
 01/22  09:00:00,2.13882278992,7.90761715961,0.0,7.87964978124,0.0,0.206589828355,0.206589828355,0.206589828355,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.857427217571
 01/22  10:00:00,1.89133421227,7.87324182036,0.0,7.84943931979,0.0,0.2054607928,0.2054607928,0.2054607928,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.769196876352
 01/22  11:00:00,1.8187705211,9.21617456752,0.0,9.19181227155,0.0,0.242759771999,0.242759771999,0.242759771999,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.661678587319
 01/22  12:00:00,1.70399793773,7.94128160249,0.0,7.91691184258,0.0,0.207631202704,0.207631202704,0.207631202704,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.564110574359
 01/22  13:00:00,1.59678285422,7.45441473845,0.0,7.43045549516,0.0,0.195049682171,0.195049682171,0.195049682171,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.489388963611
 01/22  14:00:00,1.51261485204,6.9841465052,0.0,6.95935876472,0.0,0.18335071376,0.18335071376,0.18335071376,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.443112337918
 01/22  15:00:00,1.46281440964,6.79749025915,0.0,6.77130676213,0.0,0.178880478061,0.178880478061,0.178880478061,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.399386463671
 01/22  16:00:00,1.5322710885,6.64125528487,0.0,6.6136163198,0.0,0.17514745469,0.17514745469,0.17514745469,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.404290705668
 01/22  17:00:00,1.83322214543,6.23196805089,0.0,6.19927599931,0.0,0.164214233826,0.164214233826,0.164214233826,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.460497841091
 01/22  18:00:00,2.44456296983,7.19125628019,0.0,7.15154066227,0.0,0.190138613066,0.190138613066,0.190138613066,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.572362726174
 01/22  19:00:00,2.85207657536,6.06387880598,0.0,6.02075963201,0.0,0.159261470063,0.159261470063,0.159261470063,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.682768906555
 01/22  20:00:00,2.82731267626,5.71502811866,0.0,5.67052065209,0.0,0.149417676313,0.149417676313,0.149417676313,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.706096881494
 01/22  21:00:00,2.62225195742,5.85680883049,0.0,5.81077125648,0.0,0.153621525297,0.153621525297,0.153621525297,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.646077859937
 01/22  22:00:00,2.39807244877,6.62724078822,0.0,6.58227802139,0.0,0.174666187965,0.174666187965,0.174666187965,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.565838594783
 01/22  23:00:00,2.00526204398,8.45131545472,0.0,8.41240594219,0.0,0.223803082046,0.223803082046,0.223803082046,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.443148008287
 01/22  24:00:00,1.57135828871,9.39337215591,0.0,9.35956051352,0.0,0.246967339184,0.246967339184,0.246967339184,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.306609637543
 01/23  01:00:00,1.11998360286,10.4019236516,0.0,10.3739562732,0.0,0.272341452957,0.272341452957,0.272341452957,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151394611726
 01/23  02:00:00,0.959398125931,11.2520397063,0.0,11.2262891177,0.0,0.293370094323,0.293370094323,0.293370094323,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.094094401133
 01/23  03:00:00,0.896325616462,11.3428955604,0.0,11.3174435294,0.0,0.293981529226,0.293981529226,0.293981529226,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0784683775931
 01/23  04:00:00,0.915287601817,12.3710279819,0.0,12.3459342199,0.0,0.320755365198,0.320755365198,0.320755365198,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0829621638015
 01/23  05:00:00,0.941950155225,11.8089743073,0.0,11.7848284655,0.0,0.304903588565,0.304903588565,0.304903588565,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128697870549
 01/23  06:00:00,1.20789143653,12.3120993723,0.0,12.2851545535,0.0,0.317255146037,0.317255146037,0.317255146037,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.328821814006
 01/23  07:00:00,1.79983634111,12.3600358214,0.0,12.328903733,0.0,0.319596933657,0.319596933657,0.319596933657,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.702457246242
 01/23  08:00:00,2.21480763668,12.5504144061,0.0,12.5173342297,0.0,0.323359556991,0.323359556991,0.323359556991,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.805535989826
 01/23  09:00:00,2.12994256153,12.032192358,0.0,12.0042249796,0.0,0.308904770395,0.308904770395,0.308904770395,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.778669348036
 01/23  10:00:00,1.87713552895,12.0191536578,0.0,11.9953511573,0.0,0.308924809959,0.308924809959,0.308924809959,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.696565234341
 01/23  11:00:00,1.81153754773,13.4395382526,0.0,13.4151759566,0.0,0.348866716684,0.348866716684,0.348866716684,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.599254898557
 01/23  12:00:00,1.75073299043,13.7919852432,0.0,13.7676154833,0.0,0.358694404225,0.358694404225,0.358694404225,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.51227118506
 01/23  13:00:00,1.61746484665,12.0058032205,0.0,11.9818439772,0.0,0.308504187611,0.308504187611,0.308504187611,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.444426956699
 01/23  14:00:00,1.52829881495,10.9425778061,0.0,10.9177900656,0.0,0.281628406245,0.281628406245,0.281628406245,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404106640861
 01/23  15:00:00,1.47971944105,10.4545077023,0.0,10.4283242053,0.0,0.270214126778,0.270214126778,0.270214126778,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.36408341853
 01/23  16:00:00,1.54275148211,9.94053062021,0.0,9.91289165514,0.0,0.257788855046,0.257788855046,0.257788855046,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369188671785
 01/23  17:00:00,1.84428787884,9.77858619601,0.0,9.74589414443,0.0,0.254226267143,0.254226267143,0.254226267143,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.417469460437
 01/23  18:00:00,2.47241539611,11.6342964651,0.0,11.5945808472,0.0,0.305050903596,0.305050903596,0.305050903596,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.520654792147
 01/23  19:00:00,2.85247202949,10.1149553745,0.0,10.0718362005,0.0,0.260944373527,0.260944373527,0.260944373527,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.615791772759
 01/23  20:00:00,2.82446604549,9.92716374468,0.0,9.88265627811,0.0,0.25572760876,0.25572760876,0.25572760876,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.631185072474
 01/23  21:00:00,2.62527108969,10.1928364594,0.0,10.1467988854,0.0,0.262841844319,0.262841844319,0.262841844319,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.574732043516
 01/23  22:00:00,2.39491036721,10.3507804952,0.0,10.3058177283,0.0,0.266983118603,0.266983118603,0.266983118603,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.505966440047
 01/23  23:00:00,1.9867074692,10.8900777842,0.0,10.8511682717,0.0,0.280591558098,0.280591558098,0.280591558098,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396098169379
 01/23  24:00:00,1.57230884336,11.3430115067,0.0,11.3091998643,0.0,0.292758664419,0.292758664419,0.292758664419,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277303712301
 01/24  01:00:00,1.15475765691,11.9086719791,0.0,11.8807046007,0.0,0.307050036441,0.307050036441,0.307050036441,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151460082289
 01/24  02:00:00,0.978075718484,12.0990665037,0.0,12.0733159151,0.0,0.312015733273,0.312015733273,0.312015733273,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941263547369
 01/24  03:00:00,0.923502995681,12.4827534398,0.0,12.4573014087,0.0,0.32113648616,0.32113648616,0.32113648616,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0784907998783
 01/24  04:00:00,0.915822140089,12.4807591888,0.0,12.4556654268,0.0,0.321265030157,0.321265030157,0.321265030157,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0829870371143
 01/24  05:00:00,0.958936226245,12.5377607046,0.0,12.5136148628,0.0,0.321838864032,0.321838864032,0.321838864032,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128748666102
 01/24  06:00:00,1.22058746785,12.8227636062,0.0,12.7958187874,0.0,0.329790704213,0.329790704213,0.329790704213,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.32898228715
 01/24  07:00:00,1.80356216101,12.5526617347,0.0,12.5215296463,0.0,0.322956131363,0.322956131363,0.322956131363,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.70282386843
 01/24  08:00:00,2.23639360676,13.4637968433,0.0,13.4307166669,0.0,0.344517299419,0.344517299419,0.344517299419,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.805964217474
 01/24  09:00:00,2.12781690956,12.0301059779,0.0,12.0021385995,0.0,0.306362431805,0.306362431805,0.306362431805,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.779086034658
 01/24  10:00:00,1.84015896053,10.6541827618,0.0,10.6303802612,0.0,0.271573977238,0.271573977238,0.271573977238,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.696939498633
 01/24  11:00:00,1.74769881369,10.9796937788,0.0,10.9553314829,0.0,0.284706581361,0.284706581361,0.284706581361,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.59957629983
 01/24  12:00:00,1.61911384635,8.77677080594,0.0,8.75240104602,0.0,0.226802863912,0.226802863912,0.226802863912,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.512543581294
 01/24  13:00:00,1.50383923937,7.46900061429,0.0,7.44504137101,0.0,0.194644451276,0.194644451276,0.194644451276,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.444661085752
 01/24  14:00:00,1.42393744754,6.72603572386,0.0,6.70124798338,0.0,0.17705721459,0.17705721459,0.17705721459,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.4043164651
 01/24  15:00:00,1.37400012975,6.21081235368,0.0,6.18462885666,0.0,0.16430785845,0.16430785845,0.16430785845,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364270375561
 01/24  16:00:00,1.44257420327,5.93298250199,0.0,5.90534353692,0.0,0.157422525255,0.157422525255,0.157422525255,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369377722729
 01/24  17:00:00,1.7452777878,5.83808246179,0.0,5.80539041021,0.0,0.155000477022,0.155000477022,0.155000477022,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.417685159515
 01/24  18:00:00,2.35764860898,7.11660649752,0.0,7.0768908796,0.0,0.190013422727,0.190013422727,0.190013422727,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.520925485878
 01/24  19:00:00,2.75068039963,6.03770629825,0.0,5.99458712428,0.0,0.158833325521,0.158833325521,0.158833325521,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.616111190907
 01/24  20:00:00,2.72001191074,5.76072129188,0.0,5.71621382531,0.0,0.150947756117,0.150947756117,0.150947756117,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.631510790362
 01/24  21:00:00,2.51775762429,5.90658897187,0.0,5.86055139786,0.0,0.155031726833,0.155031726833,0.155031726833,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575028695608
 01/24  22:00:00,2.29534312965,6.3511640112,0.0,6.30620124437,0.0,0.167155166291,0.167155166291,0.167155166291,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.5062271548
 01/24  23:00:00,1.88327047936,6.70826708064,0.0,6.66935756811,0.0,0.176955474384,0.176955474384,0.176955474384,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396297263252
 01/24  24:00:00,1.47259953593,7.31360314243,0.0,7.27979150004,0.0,0.192917527665,0.192917527665,0.192917527665,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277435541622
 01/25  01:00:00,1.03716591966,7.16729913534,0.0,7.13933175697,0.0,0.189400774076,0.189400774076,0.189400774076,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151517607406
 01/25  02:00:00,0.863167761634,7.48705283491,0.0,7.46130224634,0.0,0.197079830296,0.197079830296,0.197079830296,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941543008633
 01/25  03:00:00,0.807571859277,7.77436573225,0.0,7.74891370122,0.0,0.205185757427,0.205185757427,0.205185757427,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785103922073
 01/25  04:00:00,0.79490507914,7.60126615213,0.0,7.57617239016,0.0,0.20032615652,0.20032615652,0.20032615652,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830088498024
 01/25  05:00:00,0.836383456685,7.5730682971,0.0,7.54892245535,0.0,0.199241702614,0.199241702614,0.199241702614,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128793057961
 01/25  06:00:00,1.09258572893,7.66902275549,0.0,7.64207793672,0.0,0.20164881137,0.20164881137,0.20164881137,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329122441068
 01/25  07:00:00,1.70150465488,8.37812691884,0.0,8.34699483045,0.0,0.22057858415,0.22057858415,0.22057858415,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.703143909511
 01/25  08:00:00,2.0997765588,7.92968734261,0.0,7.89660716621,0.0,0.207526446986,0.207526446986,0.207526446986,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.806338021948
 01/25  09:00:00,2.0189778271,7.56387897298,0.0,7.5359115946,0.0,0.197159545543,0.197159545543,0.197159545543,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.779449838454
 01/25  10:00:00,1.7452886097,6.7755959784,0.0,6.75179347783,0.0,0.176376908757,0.176376908757,0.176376908757,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.697266216287
 01/25  11:00:00,1.64405624796,6.86540247163,0.0,6.84104017566,0.0,0.180783498128,0.180783498128,0.180783498128,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.59985681734
 01/25  12:00:00,1.53548201588,5.43406441311,0.0,5.4096946532,0.0,0.142933302192,0.142933302192,0.142933302192,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.512781312542
 01/25  13:00:00,1.42666095507,4.43529855956,0.0,4.41133931628,0.0,0.117261818209,0.117261818209,0.117261818209,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.444865434515
 01/25  14:00:00,1.34852088626,3.81177161042,0.0,3.78698386994,0.0,0.101457472977,0.101457472977,0.101457472977,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404499645434
 01/25  15:00:00,1.28626974749,2.87086069081,0.0,2.84467719379,0.0,0.0764142665515,0.0764142665515,0.0764142665515,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364433585203
 01/25  16:00:00,1.34637582124,2.2873693763,0.0,2.25973041122,0.0,0.0610591213127,0.0610591213127,0.0610591213127,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369542744641
 01/25  17:00:00,1.65095683916,2.25878414972,0.0,2.22609209814,0.0,0.0604912061636,0.0604912061636,0.0604912061636,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.417873481733
 01/25  18:00:00,2.26968354854,3.74336313399,0.0,3.70364751608,0.0,0.101812060165,0.101812060165,0.101812060165,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521161788002
 01/25  19:00:00,2.67389255057,3.06021001259,0.0,3.01709083862,0.0,0.0817666600485,0.0817666600485,0.0817666600485,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.616390007314
 01/25  20:00:00,2.6533580147,3.16362974654,0.0,3.11912227996,0.0,0.0840095461683,0.0840095461683,0.0840095461683,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.63179510427
 01/25  21:00:00,2.45584166322,3.50192546468,0.0,3.45588789067,0.0,0.0928568150657,0.0928568150657,0.0928568150657,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.5752876463
 01/25  22:00:00,2.2323508804,3.92222451094,0.0,3.8772617441,0.0,0.103935330103,0.103935330103,0.103935330103,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.506454741739
 01/25  23:00:00,1.82672464669,4.53212322633,0.0,4.4932137138,0.0,0.120235848397,0.120235848397,0.120235848397,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396471056567
 01/25  24:00:00,1.42178930541,5.34874012024,0.0,5.31492847785,0.0,0.141992231252,0.141992231252,0.141992231252,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277550607519
 01/26  01:00:00,0.999464325481,5.70651380957,0.0,5.6785464312,0.0,0.151649617354,0.151649617354,0.151649617354,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151567169952
 01/26  02:00:00,0.825345517863,6.03039422174,0.0,6.00464363317,0.0,0.159233656132,0.159233656132,0.159233656132,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941782312571
 01/26  03:00:00,0.761069815309,6.02964121959,0.0,6.00418918856,0.0,0.158666956873,0.158666956873,0.158666956873,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785271487926
 01/26  04:00:00,0.751576077121,5.96026769197,0.0,5.93517393,0.0,0.156978525714,0.156978525714,0.156978525714,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830274785889
 01/26  05:00:00,0.790281167692,5.8031169314,0.0,5.77897108964,0.0,0.153101496448,0.153101496448,0.153101496448,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128830975133
 01/26  06:00:00,1.03812065416,5.57065171823,0.0,5.54370689946,0.0,0.147064031481,0.147064031481,0.147064031481,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329242146186
 01/26  07:00:00,1.63475503107,5.80069170549,0.0,5.7695596171,0.0,0.153555640452,0.153555640452,0.153555640452,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.703417229402
 01/26  08:00:00,2.0435740547,5.69328124239,0.0,5.66020106599,0.0,0.151004667777,0.151004667777,0.151004667777,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.806657297055
 01/26  09:00:00,1.95512392874,5.03421133209,0.0,5.00624395372,0.0,0.132994910074,0.132994910074,0.132994910074,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.779760575565
 01/26  10:00:00,1.69745744886,4.84018012709,0.0,4.81637762652,0.0,0.128266679019,0.128266679019,0.128266679019,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.697545285191
 01/26  11:00:00,1.58011828054,4.39246369419,0.0,4.36810139821,0.0,0.116605912752,0.116605912752,0.116605912752,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600096435294
 01/26  12:00:00,1.49389545873,3.79321189758,0.0,3.76884213767,0.0,0.101143694166,0.101143694166,0.101143694166,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.512984363425
 01/26  13:00:00,1.40367532956,3.51518935371,0.0,3.49123011043,0.0,0.094101648964,0.094101648964,0.094101648964,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445039978256
 01/26  14:00:00,1.34143257937,3.50188715227,0.0,3.47709941179,0.0,0.0942127255262,0.0942127255262,0.0942127255262,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404656085997
 01/26  15:00:00,1.30336241366,3.4680587672,0.0,3.44187527018,0.0,0.0933676048102,0.0933676048102,0.0933676048102,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364572913115
 01/26  16:00:00,1.38483468477,3.6910401564,0.0,3.66340119133,0.0,0.0993770582238,0.0993770582238,0.0993770582238,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369683671266
 01/26  17:00:00,1.68693647601,3.58926137017,0.0,3.55656931858,0.0,0.0963099828215,0.0963099828215,0.0963099828215,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418034341925
 01/26  18:00:00,2.27945345699,4.15572498446,0.0,4.11600936654,0.0,0.111380187695,0.111380187695,0.111380187695,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521363568923
 01/26  19:00:00,2.68044710726,3.31656800525,0.0,3.27344883128,0.0,0.0880830743301,0.0880830743301,0.0880830743301,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.616628149728
 01/26  20:00:00,2.66132157532,3.45448551684,0.0,3.40997805027,0.0,0.0917302477272,0.0917302477272,0.0917302477272,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.632037963332
 01/26  21:00:00,2.46722836327,3.91038941674,0.0,3.86435184273,0.0,0.104022346261,0.104022346261,0.104022346261,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575508815153
 01/26  22:00:00,2.25005955167,4.56566317269,0.0,4.52070040585,0.0,0.121449631085,0.121449631085,0.121449631085,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.506649112033
 01/26  23:00:00,1.83933234283,4.98039678894,0.0,4.94148727641,0.0,0.132695104302,0.132695104302,0.132695104302,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396619496803
 01/26  24:00:00,1.42002053916,5.28721805411,0.0,5.25340641172,0.0,0.140125165587,0.140125165587,0.140125165587,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.27764890693
 01/27  01:00:00,1.00317542291,5.85568735951,0.0,5.82771998113,0.0,0.155319133208,0.155319133208,0.155319133208,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151608751522
 01/27  02:00:00,0.839933815625,6.55308732328,0.0,6.52733673471,0.0,0.173802063468,0.173802063468,0.173802063468,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941981216826
 01/27  03:00:00,0.783824119669,6.84146387121,0.0,6.81601184018,0.0,0.181407345571,0.181407345571,0.181407345571,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.078541064455
 01/27  04:00:00,0.77755407828,6.93423439877,0.0,6.9091406368,0.0,0.182941040105,0.182941040105,0.182941040105,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830429653567
 01/27  05:00:00,0.828966708657,7.2710888016,0.0,7.24694295984,0.0,0.191755533157,0.191755533157,0.191755533157,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128862479389
 01/27  06:00:00,1.08361337734,7.30995431512,0.0,7.28300949635,0.0,0.192457466715,0.192457466715,0.192457466715,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329341434134
 01/27  07:00:00,1.69467196753,8.09319854901,0.0,8.06206646061,0.0,0.213245924823,0.213245924823,0.213245924823,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.703643881494
 01/27  08:00:00,2.09391902677,7.68665667804,0.0,7.65357650164,0.0,0.201084961057,0.201084961057,0.201084961057,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.806921975845
 01/27  09:00:00,2.0069320657,7.09045697764,0.0,7.06248959927,0.0,0.184545468894,0.184545468894,0.184545468894,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.780018153702
 01/27  10:00:00,1.73174471104,6.24430672006,0.0,6.22050421949,0.0,0.16232261856,0.16232261856,0.16232261856,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.697776607821
 01/27  11:00:00,1.64480053669,6.86656840967,0.0,6.84220611369,0.0,0.181089536822,0.181089536822,0.181089536822,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600295067375
 01/27  12:00:00,1.52471179729,5.03955235494,0.0,5.01518259503,0.0,0.131791654015,0.131791654015,0.131791654015,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.513152742135
 01/27  13:00:00,1.41848808896,4.13578624483,0.0,4.11182700155,0.0,0.108769694691,0.108769694691,0.108769694691,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445184691928
 01/27  14:00:00,1.34090197154,3.53589135728,0.0,3.5111036168,0.0,0.0935523830856,0.0935523830856,0.0935523830856,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404785820601
 01/27  15:00:00,1.2929075341,3.11893472328,0.0,3.09275122626,0.0,0.0827970838781,0.0827970838781,0.0827970838781,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364688554482
 01/27  16:00:00,1.36733251279,3.06829147024,0.0,3.04065250516,0.0,0.0817580179696,0.0817580179696,0.0817580179696,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369800539533
 01/27  17:00:00,1.68558700604,3.53715247405,0.0,3.50446042247,0.0,0.0948271750543,0.0948271750543,0.0948271750543,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418167679721
 01/27  18:00:00,2.31478639825,5.43402532871,0.0,5.3943097108,0.0,0.146545770645,0.146545770645,0.146545770645,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521530927233
 01/27  19:00:00,2.71954395288,4.81731691772,0.0,4.77419774375,0.0,0.126982478059,0.126982478059,0.126982478059,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.616825591615
 01/27  20:00:00,2.69997985465,4.96318928532,0.0,4.91868181875,0.0,0.130187218658,0.130187218658,0.130187218658,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.632239271731
 01/27  21:00:00,2.51395668588,5.72485393898,0.0,5.67881636497,0.0,0.150567315173,0.150567315173,0.150567315173,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.57569216885
 01/27  22:00:00,2.29817457054,6.4571522513,0.0,6.41218948447,0.0,0.169403497607,0.169403497607,0.169403497607,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.506810264378
 01/27  23:00:00,1.89335754587,7.13327500629,0.0,7.09436549376,0.0,0.186597261611,0.186597261611,0.186597261611,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396742542537
 01/27  24:00:00,1.48807413269,7.96478630971,0.0,7.93097466732,0.0,0.208097286348,0.208097286348,0.208097286348,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277730379702
 01/28  01:00:00,1.09544093844,8.81077763318,0.0,8.7828102548,0.0,0.229901861484,0.229901861484,0.229901861484,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162717855701
 01/28  02:00:00,0.918770059021,9.33114744224,0.0,9.30539685367,0.0,0.242810433261,0.242810433261,0.242810433261,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.100078971211
 01/28  03:00:00,0.862601189599,9.76350846985,0.0,9.73805643882,0.0,0.253263350453,0.253263350453,0.253263350453,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0828508910757
 01/28  04:00:00,0.863727749073,10.1564193262,0.0,10.1313255642,0.0,0.263116598876,0.263116598876,0.263116598876,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0876756732071
 01/28  05:00:00,0.918111039605,10.3882741113,0.0,10.3641282696,0.0,0.268751401017,0.268751401017,0.268751401017,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.138339786862
 01/28  06:00:00,1.19858718171,10.6878186719,0.0,10.6608738531,0.0,0.276034336577,0.276034336577,0.276034336577,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.356641676037
 01/28  07:00:00,1.82838833325,10.6068981154,0.0,10.575766027,0.0,0.273741144471,0.273741144471,0.273741144471,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.766239515345
 01/28  08:00:00,2.28515337683,11.4704111121,0.0,11.4373309357,0.0,0.294964978375,0.294964978375,0.294964978375,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.883114946666
 01/28  09:00:00,2.18992390635,10.0100122883,0.0,9.9820449099,0.0,0.255440961613,0.255440961613,0.255440961613,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.859677200746
 01/28  10:00:00,1.9107840387,8.70966488514,0.0,8.68586238457,0.0,0.222880068217,0.222880068217,0.222880068217,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.771227427361
 01/28  11:00:00,1.8214526046,9.3436939986,0.0,9.31933170262,0.0,0.243695617482,0.243695617482,0.243695617482,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.663424825338
 01/28  12:00:00,1.67194065029,6.74633440358,0.0,6.72196464366,0.0,0.174095920205,0.174095920205,0.174095920205,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.565588569421
 01/28  13:00:00,1.54617971536,5.49022772675,0.0,5.46626848346,0.0,0.143174301419,0.143174301419,0.143174301419,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.490661205503
 01/28  14:00:00,1.45148894337,4.59589312572,0.0,4.57110538524,0.0,0.121088240943,0.121088240943,0.121088240943,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.444248902064
 01/28  15:00:00,1.39315618104,4.08068201386,0.0,4.05449851684,0.0,0.108208289592,0.108208289592,0.108208289592,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.400400423535
 01/28  16:00:00,1.46449385143,3.9902332398,0.0,3.96259427473,0.0,0.106347620922,0.106347620922,0.106347620922,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.405313302371
 01/28  17:00:00,1.7871208093,4.36738017845,0.0,4.33468812687,0.0,0.116939159115,0.116939159115,0.116939159115,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.461671579677
 01/28  18:00:00,2.41816600261,6.03895212866,0.0,5.99923651075,0.0,0.162278739719,0.162278739719,0.162278739719,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.573825632307
 01/28  19:00:00,2.8339054017,5.29790308444,0.0,5.25478391047,0.0,0.139351418338,0.139351418338,0.139351418338,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.684507784619
 01/28  20:00:00,2.82937772565,5.69591088449,0.0,5.65140341791,0.0,0.149692933811,0.149692933811,0.149692933811,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.707886673388
 01/28  21:00:00,2.63622715806,6.32141100625,0.0,6.27537343224,0.0,0.165956939396,0.165956939396,0.165956939396,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.647717646478
 01/28  22:00:00,2.40180177238,6.76407259163,0.0,6.7191098248,0.0,0.176960471948,0.176960471948,0.176960471948,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.567273634413
 01/28  23:00:00,1.97361612618,7.3110177747,0.0,7.27210826217,0.0,0.19105857846,0.19105857846,0.19105857846,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.444246594078
 01/28  24:00:00,1.52967180857,7.82485712842,0.0,7.79104548603,0.0,0.204559448964,0.204559448964,0.204559448964,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.307331047631
 01/29  01:00:00,1.08676175666,8.4634745973,0.0,8.43550721893,0.0,0.221194641947,0.221194641947,0.221194641947,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162745893463
 01/29  02:00:00,0.911674106167,9.0261494156,0.0,9.00039882702,0.0,0.235701384336,0.235701384336,0.235701384336,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.100092067282
 01/29  03:00:00,0.857389531016,9.52051269439,0.0,9.49506066337,0.0,0.248042642697,0.248042642697,0.248042642697,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0828599402487
 01/29  04:00:00,0.855531782717,9.81161387384,0.0,9.78652011188,0.0,0.254910661398,0.254910661398,0.254910661398,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0876856443289
 01/29  05:00:00,0.904454140059,9.84483098884,0.0,9.82068514709,0.0,0.255074138179,0.255074138179,0.255074138179,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.138360150154
 01/29  06:00:00,1.17816333122,9.88306647663,0.0,9.85612165786,0.0,0.255546820517,0.255546820517,0.255546820517,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.356705341611
 01/29  07:00:00,1.80452981165,9.66928203031,0.0,9.63814994192,0.0,0.249737055034,0.249737055034,0.249737055034,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.766385083182
 01/29  08:00:00,2.23027850016,9.31396783531,0.0,9.28088765891,0.0,0.239919043255,0.239919043255,0.239919043255,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.883286005122
 01/29  09:00:00,2.16894402606,9.08117602809,0.0,9.05320864972,0.0,0.23429309045,0.23429309045,0.23429309045,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.859845191622
 01/29  10:00:00,1.92264761765,9.04299657998,0.0,9.01919407941,0.0,0.234592053142,0.234592053142,0.234592053142,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.77137902139
 01/29  11:00:00,1.85476984923,10.5525456528,0.0,10.5281833568,0.0,0.276882506298,0.276882506298,0.276882506298,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.663555181144
 01/29  12:00:00,1.73594011265,9.16111865898,0.0,9.13674889907,0.0,0.237985053029,0.237985053029,0.237985053029,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.565698898957
 01/29  13:00:00,1.62741203277,8.61185987039,0.0,8.58790062711,0.0,0.22431164174,0.22431164174,0.22431164174,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.490756182594
 01/29  14:00:00,1.54924398971,8.36076551829,0.0,8.33597777781,0.0,0.218758436229,0.218758436229,0.218758436229,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.444333753115
 01/29  15:00:00,1.49947845391,8.17528934115,0.0,8.14910584412,0.0,0.21445486946,0.21445486946,0.21445486946,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.400476116541
 01/29  16:00:00,1.56619187353,7.92503031008,0.0,7.89739134501,0.0,0.207969308032,0.207969308032,0.207969308032,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.405389637359
 01/29  17:00:00,1.87012833674,7.6217860274,0.0,7.58909397582,0.0,0.199859054227,0.199859054227,0.199859054227,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.461759212001
 01/29  18:00:00,2.48875470445,8.83631198366,0.0,8.79659636575,0.0,0.232758226161,0.232758226161,0.232758226161,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.5739348477
 01/29  19:00:00,2.88409688631,7.23623413903,0.0,7.19311496506,0.0,0.189413131565,0.189413131565,0.189413131565,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.684637555996
 01/29  20:00:00,2.85511792019,6.75057246537,0.0,6.7060649988,0.0,0.175299579016,0.175299579016,0.175299579016,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.708020222726
 01/29  21:00:00,2.64140970187,6.57383454882,0.0,6.52779697481,0.0,0.171017069626,0.171017069626,0.171017069626,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.647840060065
 01/29  22:00:00,2.39639770104,6.57391201595,0.0,6.52894924912,0.0,0.171449259284,0.171449259284,0.171449259284,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.567380775737
 01/29  23:00:00,1.95969676782,6.76984550674,0.0,6.73093599421,0.0,0.177057195644,0.177057195644,0.177057195644,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.444328618534
 01/29  24:00:00,1.50573998448,6.89048277183,0.0,6.85667112944,0.0,0.180573761941,0.180573761941,0.180573761941,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.307384910565
 01/30  01:00:00,1.03858142072,7.26950107528,0.0,7.24153369691,0.0,0.190648347701,0.190648347701,0.190648347701,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151685534843
 01/30  02:00:00,0.859225997258,7.33869531959,0.0,7.31294473102,0.0,0.193058694731,0.193058694731,0.193058694731,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0942336720532
 01/30  03:00:00,0.796877441866,7.40513018309,0.0,7.37967815207,0.0,0.194436000854,0.194436000854,0.194436000854,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785657313687
 01/30  04:00:00,0.789773002794,7.4305943933,0.0,7.40550063133,0.0,0.195132634314,0.195132634314,0.195132634314,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830702956626
 01/30  05:00:00,0.832538896838,7.43409949518,0.0,7.40995365343,0.0,0.195272308285,0.195272308285,0.195272308285,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128917892442
 01/30  06:00:00,1.08437464893,7.35293754757,0.0,7.3259927288,0.0,0.193044179965,0.193044179965,0.193044179965,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329515992477
 01/30  07:00:00,1.66846443008,7.118167116,0.0,7.08703502761,0.0,0.18663983953,0.18663983953,0.18663983953,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.704042429335
 01/30  08:00:00,2.07155333214,6.81234198796,0.0,6.77926181156,0.0,0.178253782945,0.178253782945,0.178253782945,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.807387459332
 01/30  09:00:00,1.99025936415,6.39790543639,0.0,6.36993805802,0.0,0.167419727362,0.167419727362,0.167419727362,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.780471193686
 01/30  10:00:00,1.73271604325,6.19022463955,0.0,6.16642213898,0.0,0.162887088747,0.162887088747,0.162887088747,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.698183469846
 01/30  11:00:00,1.64919915734,6.96532229113,0.0,6.94095999515,0.0,0.185138837473,0.185138837473,0.185138837473,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600644387372
 01/30  12:00:00,1.54784711882,5.84750670455,0.0,5.82313694464,0.0,0.154630939201,0.154630939201,0.154630939201,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.513448778474
 01/30  13:00:00,1.45847239514,5.62356711081,0.0,5.59960786752,0.0,0.148499517341,0.148499517341,0.148499517341,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445439175459
 01/30  14:00:00,1.3936761434,5.49079280566,0.0,5.46600506518,0.0,0.146098428843,0.146098428843,0.146098428843,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.405013946705
 01/30  15:00:00,1.35453882015,5.4164613262,0.0,5.39027782918,0.0,0.144225115952,0.144225115952,0.144225115952,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364891808456
 01/30  16:00:00,1.42709201926,5.30729644765,0.0,5.27965748258,0.0,0.141312017116,0.141312017116,0.141312017116,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.370006046866
 01/30  17:00:00,1.72807932522,5.1596538811,0.0,5.12696182952,0.0,0.137084964905,0.137084964905,0.137084964905,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418402209049
 01/30  18:00:00,2.33243259065,6.15474213644,0.0,6.11502651853,0.0,0.16389774686,0.16389774686,0.16389774686,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.52182514342
 01/30  19:00:00,2.72235637036,4.90922188893,0.0,4.86610271496,0.0,0.12944770855,0.12944770855,0.12944770855,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.617172778601
 01/30  20:00:00,2.69172209716,4.62874556151,0.0,4.58423809493,0.0,0.121575421452,0.121575421452,0.121575421452,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.632593311447
 01/30  21:00:00,2.48682753613,4.67894255548,0.0,4.63290498147,0.0,0.123115709903,0.123115709903,0.123115709903,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.57601462437
 01/30  22:00:00,2.26054549125,4.98368940002,0.0,4.93872663318,0.0,0.131491018401,0.131491018401,0.131491018401,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.507093664297
 01/30  23:00:00,1.84408141775,5.18627040916,0.0,5.14736089663,0.0,0.13710471187,0.13710471187,0.13710471187,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396958964159
 01/30  24:00:00,1.42808066134,5.60142911546,0.0,5.56761747307,0.0,0.14796051097,0.14796051097,0.14796051097,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277873683727
 01/31  01:00:00,1.00478924359,5.92215318407,0.0,5.8941858057,0.0,0.156846594848,0.156846594848,0.156846594848,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151695110569
 01/31  02:00:00,0.834290027427,6.35071151161,0.0,6.32496092303,0.0,0.168118955314,0.168118955314,0.168118955314,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0942374416377
 01/31  03:00:00,0.781097242605,6.75629293386,0.0,6.73084090283,0.0,0.178653281099,0.178653281099,0.178653281099,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785682518624
 01/31  04:00:00,0.782912491535,7.13879626441,0.0,7.11370250245,0.0,0.188269382789,0.188269382789,0.188269382789,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830730359287
 01/31  05:00:00,0.83064905026,7.35519636103,0.0,7.33105051928,0.0,0.193376983688,0.193376983688,0.193376983688,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128923370462
 01/31  06:00:00,1.09029752998,7.58648195279,0.0,7.55953713402,0.0,0.198949962288,0.198949962288,0.198949962288,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329533091197
 01/31  07:00:00,1.70239203847,8.40739603466,0.0,8.37626394627,0.0,0.220528488333,0.220528488333,0.220528488333,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.704081388927
 01/31  08:00:00,2.11162447412,8.31255826998,0.0,8.27947809358,0.0,0.218279399764,0.218279399764,0.218279399764,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.807432984491
 01/31  09:00:00,2.01499609845,7.40292132415,0.0,7.37495394577,0.0,0.192112150562,0.192112150562,0.192112150562,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.780515504789
 01/31  10:00:00,1.74453875397,6.70607943247,0.0,6.6822769319,0.0,0.174669994218,0.174669994218,0.174669994218,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.698223275095
 01/31  11:00:00,1.65097224329,7.08770155172,0.0,7.06333925575,0.0,0.186877732916,0.186877732916,0.186877732916,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600678577884
 01/31  12:00:00,1.53830673299,5.5237180388,0.0,5.49934827889,0.0,0.14506156862,0.14506156862,0.14506156862,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.513477763228
 01/31  13:00:00,1.43213580653,4.62557205207,0.0,4.60161280879,0.0,0.122138034226,0.122138034226,0.122138034226,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445464069961
 01/31  14:00:00,1.34997839991,3.85739108929,0.0,3.83260334881,0.0,0.102378372034,0.102378372034,0.102378372034,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.405036260028
 01/31  15:00:00,1.29520154908,3.18615299107,0.0,3.15996949404,0.0,0.0848679635822,0.0848679635822,0.0848679635822,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364911689762
 01/31  16:00:00,1.37135054127,3.19677651761,0.0,3.16913755254,0.0,0.0855504382047,0.0855504382047,0.0855504382047,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.370026147785
 01/31  17:00:00,1.67967916135,3.29937153468,0.0,3.2666794831,0.0,0.0886618624071,0.0886618624071,0.0886618624071,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.41842514768
 01/31  18:00:00,2.29529359323,4.69345322447,0.0,4.65373760656,0.0,0.126729924787,0.126729924787,0.126729924787,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521853968071
 01/31  19:00:00,2.69589334613,3.89218593231,0.0,3.84906675834,0.0,0.102950704876,0.102950704876,0.102950704876,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.617206758052
 01/31  20:00:00,2.67861960914,4.10626466985,0.0,4.06175720328,0.0,0.108438283926,0.108438283926,0.108438283926,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.632627960958
 01/31  21:00:00,2.48163461034,4.46815582594,0.0,4.42211825193,0.0,0.117891233477,0.117891233477,0.117891233477,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.576046175013
 01/31  22:00:00,2.25994644389,4.96158826981,0.0,4.91662550298,0.0,0.130864251276,0.130864251276,0.130864251276,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.507121384058
 01/31  23:00:00,1.85400404353,5.57021944267,0.0,5.53130993014,0.0,0.147006169868,0.147006169868,0.147006169868,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396980131935
 01/31  24:00:00,1.44407604827,6.21399378672,0.0,6.18018214433,0.0,0.163941873692,0.163941873692,0.163941873692,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277887707934
 02/01  01:00:00,1.02912246997,6.88013682171,0.0,6.85202415825,0.0,0.181433422707,0.181433422707,0.181433422707,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151696681898
 02/01  02:00:00,0.863863129897,7.42540980491,0.0,7.39952544704,0.0,0.195451957004,0.195451957004,0.195451957004,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0942371899587
 02/01  03:00:00,0.808946473074,7.89435100608,0.0,7.86876675671,0.0,0.207328149769,0.207328149769,0.207328149769,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785679435552
 02/01  04:00:00,0.811662795195,8.31312168194,0.0,8.28789756277,0.0,0.21786995611,0.21786995611,0.21786995611,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830726199361
 02/01  05:00:00,0.860145423784,8.55683112451,0.0,8.53255984982,0.0,0.223794451748,0.223794451748,0.223794451748,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128922361501
 02/01  06:00:00,1.121183566,8.56945723685,0.0,8.542372445,0.0,0.223699452237,0.223699452237,0.223699452237,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329529627254
 02/01  07:00:00,1.68160202958,8.42887503495,0.0,8.39758122142,0.0,0.219354537346,0.219354537346,0.219354537346,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.704073427688
 02/01  08:00:00,2.0798242748,9.0660600741,0.0,9.03280805263,0.0,0.235626632469,0.235626632469,0.235626632469,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.807423663176
 02/01  09:00:00,1.97306246872,8.40250560118,0.0,8.37439293772,0.0,0.218358229634,0.218358229634,0.218358229634,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.780506428791
 02/01  10:00:00,1.74111314105,8.14533415434,0.0,8.12140800441,0.0,0.211967887485,0.211967887485,0.211967887485,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.698215130041
 02/01  11:00:00,1.67002536637,9.22698278546,0.0,9.2024939321,0.0,0.242803987067,0.242803987067,0.242803987067,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.600671592187
 02/01  12:00:00,1.56139204142,7.84634265305,0.0,7.82184629698,0.0,0.205018375765,0.205018375765,0.205018375765,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.513471846965
 02/01  13:00:00,1.46477203652,7.31126643713,0.0,7.28718273025,0.0,0.191680275865,0.191680275865,0.191680275865,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.445458975971
 02/01  14:00:00,1.3961757577,7.04227338116,0.0,7.0173568732,0.0,0.185418733669,0.185418733669,0.185418733669,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.405031689395
 02/01  15:00:00,1.35314379997,6.83996156764,0.0,6.81364205245,0.0,0.180497151843,0.180497151843,0.180497151843,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364907622408
 02/01  16:00:00,1.40716510539,6.71984095369,0.0,6.69205840958,0.0,0.177396313433,0.177396313433,0.177396313433,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.370022030917
 02/01  17:00:00,1.65121067534,6.55527289181,0.0,6.52241101139,0.0,0.173109870416,0.173109870416,0.173109870416,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.418420449298
 02/01  18:00:00,2.18497615951,7.94058116813,0.0,7.90065923532,0.0,0.21098815376,0.21098815376,0.21098815376,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521848074512
 02/01  19:00:00,2.56922244151,6.58080977299,0.0,6.53746660331,0.0,0.17249536371,0.17249536371,0.17249536371,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.617199800244
 02/01  20:00:00,2.68340685636,6.32959908517,0.0,6.28486041097,0.0,0.16531239262,0.16531239262,0.16531239262,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.632620868848
 02/01  21:00:00,2.54974433071,6.38543815086,0.0,6.33916142063,0.0,0.167010120393,0.167010120393,0.167010120393,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.576039714998
