Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/12  12:00:00,1.6588151931,7.60788032293,0.0,7.58338396686,0.0,0.200267202063,0.200267202063,0.200267202063,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.563157412829
 02/12  13:00:00,1.561439588,7.52097261997,0.0,7.49688891308,0.0,0.197427821164,0.197427821164,0.197427821164,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.488568476068
 02/12  14:00:00,1.47366529353,6.9203068257,0.0,6.89539031774,0.0,0.18197257847,0.18197257847,0.18197257847,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.442379347907
 02/12  15:00:00,1.43204593619,7.06853091707,0.0,7.04221140189,0.0,0.186448743497,0.186448743497,0.186448743497,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.398732594803
 02/12  16:00:00,1.48584076996,7.02732599092,0.0,6.99954344681,0.0,0.185403795834,0.185403795834,0.185403795834,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.403631240232
 02/12  17:00:00,1.73999744483,7.01933758774,0.0,6.98647570732,0.0,0.184658297754,0.184658297754,0.184658297754,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.459740872203
 02/12  18:00:00,2.28620011442,8.59362763272,0.0,8.5537056999,0.0,0.227288905136,0.227288905136,0.227288905136,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.571419347828
 02/12  19:00:00,2.69463511096,7.62922149146,0.0,7.58587832178,0.0,0.199150011932,0.199150011932,0.199150011932,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.681647505936
 02/12  20:00:00,2.82926578761,7.84469241419,0.0,7.79995374,0.0,0.20460478977,0.20460478977,0.20460478977,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.704942648761
 02/12  21:00:00,2.68350256668,7.56467369773,0.0,7.5183969675,0.0,0.196932351037,0.196932351037,0.196932351037,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.645020349997
 02/12  22:00:00,2.43538560156,7.8895562272,0.0,7.84435988755,0.0,0.205215906563,0.205215906563,0.205215906563,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.564913165721
 02/12  23:00:00,1.99261811984,8.10119591473,0.0,8.06208427485,0.0,0.211105110683,0.211105110683,0.211105110683,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.442439606919
 02/12  24:00:00,1.56243471655,8.88279920959,0.0,8.8488119223,0.0,0.231851995992,0.231851995992,0.231851995992,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.306144497711
 02/13  01:00:00,1.09321378173,9.40903215089,0.0,9.38091948743,0.0,0.246129036712,0.246129036712,0.246129036712,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151092379659
 02/13  02:00:00,0.91185807001,9.33920820873,0.0,9.31332385087,0.0,0.24376406659,0.24376406659,0.24376406659,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0939200204868
 02/13  03:00:00,0.861329947573,9.99919111162,0.0,9.97360686225,0.0,0.259937267609,0.259937267609,0.259937267609,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0783423002144
 02/13  04:00:00,0.86800729428,10.5214873901,0.0,10.4962632709,0.0,0.274467439878,0.274467439878,0.274467439878,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0828196352539
 02/13  05:00:00,0.906649908921,10.3874469894,0.0,10.3631757147,0.0,0.270816532508,0.270816532508,0.270816532508,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128404765877
 02/13  06:00:00,1.16061276818,10.2013419174,0.0,10.1742571255,0.0,0.264767673322,0.264767673322,0.264767673322,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.32789060835
 02/13  07:00:00,1.72340978868,10.2177847572,0.0,10.1864909437,0.0,0.264906694349,0.264906694349,0.264906694349,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.700329029791
 02/13  08:00:00,2.09291370914,9.77121608527,0.0,9.73796406381,0.0,0.253089429646,0.253089429646,0.253089429646,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.803050300338
 02/13  09:00:00,1.98135914768,8.94238388891,0.0,8.91427122545,0.0,0.230911249842,0.230911249842,0.230911249842,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.77625008755
 02/13  10:00:00,1.73315573546,8.02572120579,0.0,8.00179505587,0.0,0.207833050419,0.207833050419,0.207833050419,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.694392561513
 02/13  11:00:00,1.65834308482,8.91101674142,0.0,8.88652788807,0.0,0.234403860533,0.234403860533,0.234403860533,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.597389437171
 02/13  12:00:00,1.53706295855,7.0339404837,0.0,7.00944412763,0.0,0.183470922163,0.183470922163,0.183470922163,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.510690217695
 02/13  13:00:00,1.43762413182,6.35639706298,0.0,6.3323133561,0.0,0.166923335169,0.166923335169,0.166923335169,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.443068011966
 02/13  14:00:00,1.36324418268,5.85595139089,0.0,5.83103488293,0.0,0.15463040916,0.15463040916,0.15463040916,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.402888438889
 02/13  15:00:00,1.31651724103,5.50481753246,0.0,5.47849801727,0.0,0.145780154957,0.145780154957,0.145780154957,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.362998060361
 02/13  16:00:00,1.377737571,5.6347410098,0.0,5.60695846569,0.0,0.149899489463,0.149899489463,0.149899489463,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.368091320496
 02/13  17:00:00,1.62426602428,5.58466366831,0.0,5.55180178789,0.0,0.148368600269,0.148368600269,0.148368600269,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.416217068384
 02/13  18:00:00,2.14921154262,6.68382176386,0.0,6.64389983104,0.0,0.17798816238,0.17798816238,0.17798816238,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.519083448996
 02/13  19:00:00,2.53686897508,5.44933566693,0.0,5.40599249725,0.0,0.143404001394,0.143404001394,0.143404001394,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.613937696131
 02/13  20:00:00,2.65124397909,5.20499843477,0.0,5.16025976058,0.0,0.136475967894,0.136475967894,0.136475967894,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.629294416308
 02/13  21:00:00,2.51871439276,5.29033724903,0.0,5.2440605188,0.0,0.139009804445,0.139009804445,0.139009804445,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.573010092998
 02/13  22:00:00,2.27717069629,5.44149170013,0.0,5.39629536048,0.0,0.14306794266,0.14306794266,0.14306794266,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.50445308182
 02/13  23:00:00,1.8550111822,5.67181065494,0.0,5.63269901506,0.0,0.149288480909,0.149288480909,0.149288480909,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.394942510972
 02/13  24:00:00,1.43870758329,5.82136363488,0.0,5.7873763476,0.0,0.153265707509,0.153265707509,0.153265707509,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.276538498268
 02/14  01:00:00,1.00721202181,6.0676476442,0.0,6.03953498075,0.0,0.160229122926,0.160229122926,0.160229122926,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150990533518
 02/14  02:00:00,0.833017357405,6.23216261699,0.0,6.20627825913,0.0,0.164975705826,0.164975705826,0.164975705826,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.093867668645
 02/14  03:00:00,0.765118396574,6.1673769157,0.0,6.14179266633,0.0,0.163762818476,0.163762818476,0.163762818476,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0783051983483
 02/14  04:00:00,0.749306715091,5.86099481168,0.0,5.8357706925,0.0,0.155808383119,0.155808383119,0.155808383119,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0827781128234
 02/14  05:00:00,0.790406069269,5.80779870558,0.0,5.78352743088,0.0,0.154657545014,0.154657545014,0.154657545014,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12831991372
 02/14  06:00:00,1.0491259596,5.76184118271,0.0,5.73475639086,0.0,0.153549342844,0.153549342844,0.153549342844,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327622130251
 02/14  07:00:00,1.61026718236,5.71949947847,0.0,5.68820566494,0.0,0.152377365974,0.152377365974,0.152377365974,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.699715751837
 02/14  08:00:00,1.97024548709,4.94744161108,0.0,4.91418958961,0.0,0.131137500207,0.131137500207,0.131137500207,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.802334007726
 02/14  09:00:00,1.86589317938,4.38887590628,0.0,4.36076324282,0.0,0.116142407734,0.116142407734,0.116142407734,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.775552961357
 02/14  10:00:00,1.63214067289,4.03817172449,0.0,4.01424557457,0.0,0.107444090206,0.107444090206,0.107444090206,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.69376645916
 02/14  11:00:00,1.5350172929,4.16077895191,0.0,4.13629009855,0.0,0.111615667732,0.111615667732,0.111615667732,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.596851838054
 02/14  12:00:00,1.43402417509,3.02900575199,0.0,3.00450939592,0.0,0.0808877668833,0.0808877668833,0.0808877668833,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.510234589515
 02/14  13:00:00,1.35377706672,3.12749599934,0.0,3.10341229246,0.0,0.0834678824911,0.0834678824911,0.0834678824911,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.442676399553
 02/14  14:00:00,1.28594088837,2.88362634623,0.0,2.85870983827,0.0,0.0776781478843,0.0776781478843,0.0776781478843,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.402537405852
 02/14  15:00:00,1.25644769962,3.18113663112,0.0,3.15481711593,0.0,0.0860233707645,0.0860233707645,0.0860233707645,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.362685303144
 02/14  16:00:00,1.3206026179,3.44799995347,0.0,3.42021740936,0.0,0.0930807799977,0.0930807799977,0.0930807799977,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.367775076865
 02/14  17:00:00,1.57130446901,3.56594416062,0.0,3.5330822802,0.0,0.0957679321833,0.0957679321833,0.0957679321833,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.415856181193
 02/14  18:00:00,2.09337928725,4.55900519217,0.0,4.51908325936,0.0,0.12260871218,0.12260871218,0.12260871218,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.51863064383
 02/14  19:00:00,2.48999487158,3.65740092989,0.0,3.61405776021,0.0,0.0970641985122,0.0970641985122,0.0970641985122,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.613403395519
 02/14  20:00:00,2.60492132251,3.43737391403,0.0,3.39263523983,0.0,0.0906981560905,0.0906981560905,0.0906981560905,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.628749571528
 02/14  21:00:00,2.47174445301,3.50345011906,0.0,3.45717338882,0.0,0.0925360721981,0.0925360721981,0.0925360721981,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.572513885493
 02/14  22:00:00,2.23407955826,3.78948364575,0.0,3.7442873061,0.0,0.100412897569,0.100412897569,0.100412897569,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.504016988881
 02/14  23:00:00,1.81489971266,4.12229202514,0.0,4.08318038527,0.0,0.109510033594,0.109510033594,0.109510033594,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.394609488752
 02/14  24:00:00,1.40633142589,4.55332624677,0.0,4.51933895948,0.0,0.121110059312,0.121110059312,0.121110059312,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.276317989065
 02/15  01:00:00,0.980477863842,5.01795466728,0.0,4.98984200383,0.0,0.133604607021,0.133604607021,0.133604607021,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150880891458
 02/15  02:00:00,0.809450495902,5.31978847934,0.0,5.29390412148,0.0,0.141465180955,0.141465180955,0.141465180955,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0938113320137
 02/15  03:00:00,0.747792677119,5.51480836053,0.0,5.48922411116,0.0,0.14647698261,0.14647698261,0.14647698261,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0782653147591
 02/15  04:00:00,0.743371807005,5.65270254742,0.0,5.62747842824,0.0,0.149918097533,0.149918097533,0.149918097533,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0827334903237
 02/15  05:00:00,0.788632310451,5.77282341528,0.0,5.74855214058,0.0,0.1529749573,0.1529749573,0.1529749573,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128228742616
 02/15  06:00:00,1.04877992809,5.79850869262,0.0,5.77142390077,0.0,0.153491785476,0.153491785476,0.153491785476,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327333656104
 02/15  07:00:00,1.60712201134,5.67228083346,0.0,5.64098701994,0.0,0.149891146084,0.149891146084,0.149891146084,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.69905680071
 02/15  08:00:00,1.99796749028,6.04736938894,0.0,6.01411736747,0.0,0.159629141066,0.159629141066,0.159629141066,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.801564370061
 02/15  09:00:00,1.89435808149,5.50536956621,0.0,5.47725690275,0.0,0.145356353693,0.145356353693,0.145356353693,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.774803917508
 02/15  10:00:00,1.67014609093,5.54002428338,0.0,5.51609813346,0.0,0.146122218745,0.146122218745,0.146122218745,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.693093748658
 02/15  11:00:00,1.60138987939,6.70439209758,0.0,6.67990324422,0.0,0.178565862369,0.178565862369,0.178565862369,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.596274229906
 02/15  12:00:00,1.50446143598,5.72415448279,0.0,5.69965812672,0.0,0.151814550288,0.151814550288,0.151814550288,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.509745067004
 02/15  13:00:00,1.39987587518,4.91789287299,0.0,4.8938091661,0.0,0.129987460065,0.129987460065,0.129987460065,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.44225563043
 02/15  14:00:00,1.31398539004,4.00967271762,0.0,3.98475620966,0.0,0.106099823028,0.106099823028,0.106099823028,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.402160232381
 02/15  15:00:00,1.26856543339,3.69303085291,0.0,3.66671133773,0.0,0.0984771535123,0.0984771535123,0.0984771535123,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.362349254161
 02/15  16:00:00,1.32704289236,3.72313472289,0.0,3.69535217878,0.0,0.0998608266671,0.0998608266671,0.0998608266671,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.367435304654
 02/15  17:00:00,1.57917891962,3.87489708509,0.0,3.84203520467,0.0,0.104030140491,0.104030140491,0.104030140491,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.415468423496
 02/15  18:00:00,2.11424408953,5.34071072952,0.0,5.30078879671,0.0,0.143960043681,0.143960043681,0.143960043681,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.518144114606
 02/15  19:00:00,2.51188030306,4.52232715877,0.0,4.47898398909,0.0,0.119523705554,0.119523705554,0.119523705554,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.612829319958
 02/15  20:00:00,2.63311943817,4.53298008334,0.0,4.48824140915,0.0,0.119481651305,0.119481651305,0.119481651305,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.628164191976
 02/15  21:00:00,2.50369118075,4.74575873665,0.0,4.69948200641,0.0,0.125015949575,0.125015949575,0.125015949575,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.571980735856
 02/15  22:00:00,2.26645630447,5.05990062232,0.0,5.01470428267,0.0,0.133258219445,0.133258219445,0.133258219445,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.503548413219
 02/15  23:00:00,1.85461821298,5.6667817085,0.0,5.62767006863,0.0,0.149586357613,0.149586357613,0.149586357613,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.394251665054
 02/15  24:00:00,1.44896798891,6.21351125457,0.0,6.17952396729,0.0,0.163983553699,0.163983553699,0.163983553699,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.276081057696
 02/16  01:00:00,1.02652579053,6.81436146257,0.0,6.78624879911,0.0,0.17976994581,0.17976994581,0.17976994581,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150763479353
 02/16  02:00:00,0.856284504918,7.14252238237,0.0,7.1166380245,0.0,0.188359329066,0.188359329066,0.188359329066,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0937511929185
 02/16  03:00:00,0.797270275075,7.45625658036,0.0,7.43067233099,0.0,0.195997212332,0.195997212332,0.195997212332,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0782226829936
 02/16  04:00:00,0.794407794838,7.64786366039,0.0,7.62263954121,0.0,0.201001792991,0.201001792991,0.201001792991,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0826857826985
 02/16  05:00:00,0.842278984179,7.87610372551,0.0,7.85183245081,0.0,0.206719103135,0.206719103135,0.206719103135,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128131270509
 02/16  06:00:00,1.10379530977,7.96739039126,0.0,7.94030559941,0.0,0.208815553211,0.208815553211,0.208815553211,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327025270056
 02/16  07:00:00,1.66165036294,7.83660806642,0.0,7.8053142529,0.0,0.205123926883,0.205123926883,0.205123926883,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.698352371516
 02/16  08:00:00,2.0605748546,8.54214484724,0.0,8.50889282577,0.0,0.223059260188,0.223059260188,0.223059260188,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.800741615265
 02/16  09:00:00,1.96508899433,8.28859694893,0.0,8.26048428548,0.0,0.216888006216,0.216888006216,0.216888006216,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.774003177825
 02/16  10:00:00,1.73296839514,8.03183743668,0.0,8.00791128676,0.0,0.20966366109,0.20966366109,0.20966366109,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.692374610527
 02/16  11:00:00,1.66423022888,9.18931590052,0.0,9.16482704716,0.0,0.242023682618,0.242023682618,0.242023682618,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.595656759149
 02/16  12:00:00,1.56174924547,8.00896470207,0.0,7.984468346,0.0,0.209625666761,0.209625666761,0.209625666761,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.509221760023
 02/16  13:00:00,1.47019260744,7.69104257345,0.0,7.66695886656,0.0,0.200754001151,0.200754001151,0.200754001151,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.441805821605
 02/16  14:00:00,1.40596592398,7.55684228291,0.0,7.53192577495,0.0,0.198483565951,0.198483565951,0.198483565951,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.401757023394
 02/16  15:00:00,1.36259221631,7.33077839451,0.0,7.30445887933,0.0,0.192863179046,0.192863179046,0.192863179046,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.361990011549
 02/16  16:00:00,1.42188740459,7.41625448429,0.0,7.38847194018,0.0,0.195068563711,0.195068563711,0.195068563711,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.367072079839
 02/16  17:00:00,1.67123261337,7.45749723933,0.0,7.4246353589,0.0,0.196498354104,0.196498354104,0.196498354104,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.415053903638
 02/16  18:00:00,2.20646209632,8.94833503924,0.0,8.90841310643,0.0,0.236698153695,0.236698153695,0.236698153695,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.517624011382
 02/16  19:00:00,2.59725839547,7.88613849203,0.0,7.84279532235,0.0,0.205515454929,0.205515454929,0.205515454929,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.612215662988
 02/16  20:00:00,2.71059954917,7.60528435856,0.0,7.56054568437,0.0,0.197587545971,0.197587545971,0.197587545971,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.627538408308
 02/16  21:00:00,2.57889225501,7.71882107463,0.0,7.67254434439,0.0,0.200786954274,0.200786954274,0.200786954274,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.571410805415
 02/16  22:00:00,2.34249348911,8.05696562868,0.0,8.01176928903,0.0,0.209796256106,0.209796256106,0.209796256106,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.503047561202
 02/16  23:00:00,1.93214710778,8.72186776321,0.0,8.68275612334,0.0,0.227497705638,0.227497705638,0.227497705638,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.393869211826
 02/16  24:00:00,1.52566979526,9.2440089091,0.0,9.21002162182,0.0,0.240938561487,0.240938561487,0.240938561487,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.275827856253
 02/17  01:00:00,1.11820654556,10.4025110984,0.0,10.3743984349,0.0,0.271575831111,0.271575831111,0.271575831111,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150638349083
 02/17  02:00:00,0.951455936349,10.8533043892,0.0,10.8274200313,0.0,0.283594850662,0.283594850662,0.283594850662,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.093687102754
 02/17  03:00:00,0.881817428405,10.8091067964,0.0,10.783522547,0.0,0.280589754985,0.280589754985,0.280589754985,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0781772936703
 02/17  04:00:00,0.876152000444,10.9315692148,0.0,10.9063450956,0.0,0.282796778965,0.282796778965,0.282796778965,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0826350023312
 02/17  05:00:00,0.921163343067,11.0376629745,0.0,11.0133916998,0.0,0.285707203327,0.285707203327,0.285707203327,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128027529205
 02/17  06:00:00,1.18580613386,11.2527525902,0.0,11.2256677983,0.0,0.291154583491,0.291154583491,0.291154583491,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.326697063864
 02/17  07:00:00,1.75011001509,11.375762245,0.0,11.3444684315,0.0,0.294333277674,0.294333277674,0.294333277674,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.697602672876
 02/17  08:00:00,2.11179571252,10.6757114813,0.0,10.6424594598,0.0,0.275155746375,0.275155746375,0.275155746375,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.799865986988
 02/17  09:00:00,1.99985696817,9.82149629628,0.0,9.79338363282,0.0,0.252508178437,0.252508178437,0.252508178437,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.773150979439
 02/17  10:00:00,1.75093714003,8.85007664145,0.0,8.82615049153,0.0,0.228397740555,0.228397740555,0.228397740555,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.691609275947
 02/17  11:00:00,1.6688436718,9.4400270981,0.0,9.41553824474,0.0,0.247294253948,0.247294253948,0.247294253948,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.594999630735
 02/17  12:00:00,1.53450122546,7.03891267813,0.0,7.01441632206,0.0,0.182934557976,0.182934557976,0.182934557976,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.508664848797
 02/17  13:00:00,1.44191385879,6.58434057221,0.0,6.56025686533,0.0,0.17295395868,0.17295395868,0.17295395868,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.441327115433
 02/17  14:00:00,1.35230516337,5.50524276855,0.0,5.48032626059,0.0,0.145251923627,0.145251923627,0.145251923627,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.401327905103
 02/17  15:00:00,1.32488648988,5.84381968352,0.0,5.81750016833,0.0,0.155539781086,0.155539781086,0.155539781086,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.361607683076
 02/17  16:00:00,1.39245146749,6.22474522904,0.0,6.19696268493,0.0,0.166019193679,0.166019193679,0.166019193679,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.366685512766
 02/17  17:00:00,1.64255245994,6.34284903116,0.0,6.30998715074,0.0,0.16825935768,0.16825935768,0.16825935768,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.414612746626
 02/17  18:00:00,2.17986733869,7.91954933,0.0,7.87962739719,0.0,0.210656925013,0.210656925013,0.210656925013,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.517070482437
 02/17  19:00:00,2.56481325998,6.6036079812,0.0,6.56026481152,0.0,0.173723498471,0.173723498471,0.173723498471,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.611562483962
 02/17  20:00:00,2.67581161664,6.27206967221,0.0,6.22733099802,0.0,0.163465650191,0.163465650191,0.163465650191,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.626872371561
 02/17  21:00:00,2.54436116805,6.38133164747,0.0,6.33505491724,0.0,0.166862478765,0.166862478765,0.166862478765,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.570804193968
 02/17  22:00:00,2.30380805633,6.55045522213,0.0,6.50525888248,0.0,0.171643992135,0.171643992135,0.171643992135,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.502514392386
 02/17  23:00:00,1.88234554991,6.79117065507,0.0,6.75205901519,0.0,0.178103315109,0.178103315109,0.178103315109,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.393462044487
 02/17  24:00:00,1.47310973997,7.18392476442,0.0,7.14993747714,0.0,0.188648148489,0.188648148489,0.188648148489,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.275558213967
 02/18  01:00:00,1.06357330585,7.5855553348,0.0,7.55744267134,0.0,0.19954714189,0.19954714189,0.19954714189,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.161460115525
 02/18  02:00:00,0.890979898114,8.11116714736,0.0,8.0852827895,0.0,0.213443401898,0.213443401898,0.213443401898,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0994154892068
 02/18  03:00:00,0.843652087944,8.94235388565,0.0,8.91676963628,0.0,0.23561107227,0.23561107227,0.23561107227,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0823793974963
 02/18  04:00:00,0.827569937002,8.65752269552,0.0,8.63229857634,0.0,0.228334792443,0.228334792443,0.228334792443,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.087149521238
 02/18  05:00:00,0.889399601742,9.23593316838,0.0,9.21166189369,0.0,0.242036238987,0.242036238987,0.242036238987,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137263596605
 02/18  06:00:00,1.15008442008,8.54983023904,0.0,8.52274544718,0.0,0.224757216636,0.224757216636,0.224757216636,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.353276024336
 02/18  07:00:00,1.76469719654,9.06328487017,0.0,9.03199105664,0.0,0.237345733293,0.237345733293,0.237345733293,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.758551886486
 02/18  08:00:00,2.14291980957,8.07443865293,0.0,8.04118663147,0.0,0.210902115271,0.210902115271,0.210902115271,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.874082353232
 02/18  09:00:00,2.065334593,7.99510660881,0.0,7.96699394535,0.0,0.20789274814,0.20789274814,0.20789274814,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.850806733674
 02/18  10:00:00,1.84306941549,7.78401478624,0.0,7.76008863632,0.0,0.203886134551,0.203886134551,0.203886134551,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.763222098946
 02/18  11:00:00,1.74755215308,8.1121895414,0.0,8.08770068804,0.0,0.213545718547,0.213545718547,0.213545718547,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.65654041813
 02/18  12:00:00,1.621140951,6.33968657518,0.0,6.31519021911,0.0,0.16598864728,0.16598864728,0.16598864728,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.559761725511
 02/18  13:00:00,1.49231627416,4.99203500071,0.0,4.96795129383,0.0,0.131227491197,0.131227491197,0.131227491197,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.485645492193
 02/18  14:00:00,1.3993073955,4.15756904927,0.0,4.1326525413,0.0,0.110225955657,0.110225955657,0.110225955657,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.43976807269
 02/18  15:00:00,1.34640541216,3.85974495343,0.0,3.83342543824,0.0,0.103137876381,0.103137876381,0.103137876381,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.396402937891
 02/18  16:00:00,1.39491834307,3.61407453752,0.0,3.58629199341,0.0,0.0968308526891,0.0968308526891,0.0968308526891,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.401281756481
 02/18  17:00:00,1.65070350633,3.64852427145,0.0,3.61566239102,0.0,0.0980610686379,0.0980610686379,0.0980610686379,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.457044162819
 02/18  18:00:00,2.19052862497,4.99308905994,0.0,4.95316712713,0.0,0.134978375069,0.134978375069,0.134978375069,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.568058388449
 02/18  19:00:00,2.60490642872,4.26467601877,0.0,4.22133284909,0.0,0.113416382986,0.113416382986,0.113416382986,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.677652452645
 02/18  20:00:00,2.74481753317,4.68457920691,0.0,4.63984053272,0.0,0.124268666491,0.124268666491,0.124268666491,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.700830517596
 02/18  21:00:00,2.62137550472,5.24322007415,0.0,5.19694334392,0.0,0.138572767382,0.138572767382,0.138572767382,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.64125287169
 02/18  22:00:00,2.37993580388,5.81496746693,0.0,5.76977112728,0.0,0.153063219319,0.153063219319,0.153063219319,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.56161605529
 02/18  23:00:00,1.95030459476,6.51638074609,0.0,6.47726910621,0.0,0.171315765378,0.171315765378,0.171315765378,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.439915427142
 02/18  24:00:00,1.51944910748,7.25707337867,0.0,7.22308609138,0.0,0.190523975116,0.190523975116,0.190523975116,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.304486909513
 02/19  01:00:00,1.07516314587,8.05687212697,0.0,8.02875946352,0.0,0.211292134229,0.211292134229,0.211292134229,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.161304963206
 02/19  02:00:00,0.894569111913,8.28220758907,0.0,8.2563232312,0.0,0.21711259511,0.21711259511,0.21711259511,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0993355097943
 02/19  03:00:00,0.834272834877,8.68211278047,0.0,8.6565285311,0.0,0.226288433238,0.226288433238,0.226288433238,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0823227834613
 02/19  04:00:00,0.831401594263,8.89953924288,0.0,8.87431512371,0.0,0.232229517437,0.232229517437,0.232229517437,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0870864535061
 02/19  05:00:00,0.880783187635,8.95844204032,0.0,8.93417076562,0.0,0.233548688002,0.233548688002,0.233548688002,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137134733483
 02/19  06:00:00,1.15437770251,8.82293620481,0.0,8.79585141296,0.0,0.229453278655,0.229453278655,0.229453278655,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.35287324475
 02/19  07:00:00,1.76383317024,9.12006030637,0.0,9.08876649284,0.0,0.237401696901,0.237401696901,0.237401696901,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.757631896582
 02/19  08:00:00,2.14131080786,8.11865669595,0.0,8.08540467448,0.0,0.210374038457,0.210374038457,0.210374038457,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.873001428332
 02/19  09:00:00,2.05120872367,7.50036016896,0.0,7.4722475055,0.0,0.194828393429,0.194828393429,0.194828393429,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.849745219062
 02/19  10:00:00,1.81392020999,6.73525535204,0.0,6.71132920212,0.0,0.175694917303,0.175694917303,0.175694917303,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.762264110695
 02/19  11:00:00,1.70311335741,6.45180675185,0.0,6.42731789849,0.0,0.169930775903,0.169930775903,0.169930775903,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.655716565103
 02/19  12:00:00,1.57601422755,4.61971805445,0.0,4.59522169838,0.0,0.121559241338,0.121559241338,0.121559241338,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.559064408005
 02/19  13:00:00,1.44654613264,3.2534657098,0.0,3.22938200292,0.0,0.0860575924762,0.0860575924762,0.0860575924762,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.485045249387
 02/19  14:00:00,1.35339154051,2.43248415948,0.0,2.40756765151,0.0,0.0648463286987,0.0648463286987,0.0648463286987,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.439231844662
 02/19  15:00:00,1.2941856368,1.91660008972,0.0,1.89028057453,0.0,0.051396481904,0.051396481904,0.051396481904,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.395924557002
 02/19  16:00:00,1.34283456645,1.68328265791,0.0,1.6555001138,0.0,0.0452295279289,0.0452295279289,0.0452295279289,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.400799304624
 02/19  17:00:00,1.60071864003,1.80003528494,0.0,1.76717340452,0.0,0.0486299577035,0.0486299577035,0.0486299577035,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.456490407449
 02/19  18:00:00,2.13310488161,2.87549672828,0.0,2.83557479547,0.0,0.078244787594,0.078244787594,0.078244787594,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.567368232564
 02/19  19:00:00,2.5482560257,2.15445838177,0.0,2.11111521209,0.0,0.0575863631804,0.0575863631804,0.0575863631804,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.676832069424
 02/19  20:00:00,2.67963146801,2.25198927286,0.0,2.20725059867,0.0,0.0599270141657,0.0599270141657,0.0599270141657,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.699986104765
 02/19  21:00:00,2.55232441282,2.64028009764,0.0,2.5940033674,0.0,0.0702953134929,0.0702953134929,0.0702953134929,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.640479233684
 02/19  22:00:00,2.30960718576,3.13020080338,0.0,3.08500446373,0.0,0.0834116370258,0.0834116370258,0.0834116370258,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.560939019463
 02/19  23:00:00,1.87144464473,3.48023866484,0.0,3.44112702497,0.0,0.0929741190286,0.0929741190286,0.0929741190286,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.439397123466
 02/19  24:00:00,1.42722084133,3.70411152454,0.0,3.67012423726,0.0,0.0986360622888,0.0986360622888,0.0986360622888,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.304146556189
 02/20  01:00:00,0.957720967805,4.18236729123,0.0,4.15425462777,0.0,0.111511798227,0.111511798227,0.111511798227,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150216804215
 02/20  02:00:00,0.785455039024,4.4046536214,0.0,4.37876926353,0.0,0.117809403588,0.117809403588,0.117809403588,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0934716525023
 02/20  03:00:00,0.721613315503,4.51436324289,0.0,4.48877899352,0.0,0.120538172784,0.120538172784,0.120538172784,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0780247629694
 02/20  04:00:00,0.715871988132,4.60127778158,0.0,4.57605366241,0.0,0.122687385675,0.122687385675,0.122687385675,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0824643833084
 02/20  05:00:00,0.764679217623,4.85680242308,0.0,4.83253114838,0.0,0.129571600108,0.129571600108,0.129571600108,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12767900698
 02/20  06:00:00,1.02354134638,4.87260864677,0.0,4.84552385491,0.0,0.129992334212,0.129992334212,0.129992334212,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.325594525661
 02/20  07:00:00,1.57891190364,4.72663738547,0.0,4.69534357195,0.0,0.125653592013,0.125653592013,0.125653592013,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.695084247083
 02/20  08:00:00,1.96782718471,5.05521501137,0.0,5.0219629899,0.0,0.134128673373,0.134128673373,0.134128673373,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.796924532188
 02/20  09:00:00,1.87184411135,4.79080650711,0.0,4.76269384366,0.0,0.12735806954,0.12735806954,0.12735806954,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.770288231516
 02/20  10:00:00,1.6409127505,4.55307972323,0.0,4.5291535733,0.0,0.120944381062,0.120944381062,0.120944381062,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.689038245912
 02/20  11:00:00,1.56063293255,5.27436676436,0.0,5.24987791101,0.0,0.141291106537,0.141291106537,0.141291106537,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.592792038901
 02/20  12:00:00,1.46729472639,4.40628072833,0.0,4.38178437226,0.0,0.117598982563,0.117598982563,0.117598982563,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.506793925138
 02/20  13:00:00,1.37724500408,4.11249973658,0.0,4.0884160297,0.0,0.109893237963,0.109893237963,0.109893237963,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.439718981441
 02/20  14:00:00,1.30966157058,3.8844046786,0.0,3.85948817063,0.0,0.104049891058,0.104049891058,0.104049891058,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.399886344885
 02/20  15:00:00,1.2687492883,3.75457498295,0.0,3.72825546776,0.0,0.100686939684,0.100686939684,0.100686939684,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.360323322902
 02/20  16:00:00,1.32307653178,3.65035249976,0.0,3.62256995565,0.0,0.0979428337509,0.0979428337509,0.0979428337509,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.365386936989
 02/20  17:00:00,1.56639506663,3.49102174902,0.0,3.4581598686,0.0,0.0935839280089,0.0935839280089,0.0935839280089,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.413130782988
 02/20  18:00:00,2.07739479127,4.09875695475,0.0,4.05883502193,0.0,0.110043821454,0.110043821454,0.110043821454,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.515211038576
 02/20  19:00:00,2.47136502127,3.09619047015,0.0,3.05284730047,0.0,0.0824694146095,0.0824694146095,0.0824694146095,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.609368329107
 02/20  20:00:00,2.58683193531,2.89680021365,0.0,2.85206153946,0.0,0.0767233123559,0.0767233123559,0.0767233123559,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.624635028067
 02/20  21:00:00,2.45205551635,2.89218214093,0.0,2.84590541069,0.0,0.0765944957451,0.0765944957451,0.0765944957451,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.568766525284
 02/20  22:00:00,2.21043006574,3.01973103369,0.0,2.97453469404,0.0,0.0800568371556,0.0800568371556,0.0800568371556,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.500723556782
 02/20  23:00:00,1.78986583815,3.27099713135,0.0,3.23188549147,0.0,0.0869912174465,0.0869912174465,0.0869912174465,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.392094430385
 02/20  24:00:00,1.38050622373,3.63575159937,0.0,3.60176431209,0.0,0.0969502463475,0.0969502463475,0.0969502463475,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.274652599868
 02/21  01:00:00,0.951353327801,3.94025556287,0.0,3.91214289942,0.0,0.105299890766,0.105299890766,0.105299890766,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150061071673
 02/21  02:00:00,0.780200592709,4.21675094868,0.0,4.19086659081,0.0,0.112634430211,0.112634430211,0.112634430211,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0933921795645
 02/21  03:00:00,0.719523930217,4.43801191847,0.0,4.4124276691,0.0,0.11850503511,0.11850503511,0.11850503511,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0779685153579
 02/21  04:00:00,0.714923753599,4.56419088367,0.0,4.53896676449,0.0,0.121802060612,0.121802060612,0.121802060612,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0824014738382
 02/21  05:00:00,0.75900141559,4.65257419015,0.0,4.62830291545,0.0,0.124022290195,0.124022290195,0.124022290195,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12755051486
 02/21  06:00:00,1.01614910289,4.62233345171,0.0,4.59524865986,0.0,0.123006547181,0.123006547181,0.123006547181,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.325188069202
 02/21  07:00:00,1.57013484214,4.43888808854,0.0,4.40759427502,0.0,0.117804953717,0.117804953717,0.117804953717,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.694155823879
 02/21  08:00:00,1.95954624848,4.79035901685,0.0,4.75710699538,0.0,0.126932110844,0.126932110844,0.126932110844,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.795840158479
 02/21  09:00:00,1.85627085592,4.2602551821,0.0,4.23214251864,0.0,0.112840172355,0.112840172355,0.112840172355,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.769232873268
 02/21  10:00:00,1.63072947324,4.20545100273,0.0,4.18152485281,0.0,0.1117089129,0.1117089129,0.1117089129,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.688090436813
 02/21  11:00:00,1.53498227018,4.36206504224,0.0,4.33757618888,0.0,0.116454227215,0.116454227215,0.116454227215,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.591978255845
 02/21  12:00:00,1.42100968608,2.72242015062,0.0,2.69792379455,0.0,0.0720036653169,0.0720036653169,0.0720036653169,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.50610420207
 02/21  13:00:00,1.30695064773,1.52214685754,0.0,1.49806315066,0.0,0.0401917316762,0.0401917316762,0.0401917316762,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.439126131373
 02/21  14:00:00,1.22109214864,0.616117495585,0.0,0.591200987621,0.0,0.0160118463436,0.0160118463436,0.0160118463436,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.399354967666
 02/21  15:00:00,1.16753587147,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.359796845759
 02/21  16:00:00,1.22458252011,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.364835759072
 02/21  17:00:00,1.4721422253,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.412461869673
 02/21  18:00:00,1.97474924317,0.336068018167,0.0,0.296146085353,0.0,0.00810897724898,0.00810897724898,0.00810897724898,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.514500334679
 02/21  19:00:00,2.38881678338,0.0699666580016,0.0,0.0266234883216,0.0,0.000729911875445,0.000729911875445,0.000729911875445,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.608559593957
 02/21  20:00:00,2.51210699611,0.147602195501,0.0,0.10286352131,0.0,0.00282313788805,0.00282313788805,0.00282313788805,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.623810263335
 02/21  21:00:00,2.38571127587,0.446228185957,0.0,0.399951455719,0.0,0.0110014483283,0.0110014483283,0.0110014483283,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.568015332227
 02/21  22:00:00,2.15500775076,0.964447974174,0.0,0.919251634525,0.0,0.0252947225071,0.0252947225071,0.0252947225071,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.500063356448
 02/21  23:00:00,1.74539428338,1.60809503024,0.0,1.56898339036,0.0,0.0430237636173,0.0430237636173,0.0430237636173,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.391590329449
 02/21  24:00:00,1.3443147215,2.27442575155,0.0,2.24043846426,0.0,0.0610924825172,0.0610924825172,0.0610924825172,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.274318861472
 02/22  01:00:00,0.92170018731,2.82411786745,0.0,2.796005204,0.0,0.0758100001518,0.0758100001518,0.0758100001518,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.149897821795
 02/22  02:00:00,0.756215294723,3.31266192343,0.0,3.28677756556,0.0,0.0887323935578,0.0887323935578,0.0887323935578,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0933089182311
 02/22  03:00:00,0.697536164792,3.61537043676,0.0,3.58978618739,0.0,0.096576192108,0.096576192108,0.096576192108,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0779095929344
 02/22  04:00:00,0.694067435831,3.7886387812,0.0,3.76341466203,0.0,0.101011640214,0.101011640214,0.101011640214,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.082335576469
 02/22  05:00:00,0.741512714209,4.00892119266,0.0,3.98464991796,0.0,0.106668178031,0.106668178031,0.106668178031,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127415925644
 02/22  06:00:00,1.00073228368,4.06226215927,0.0,4.03517736742,0.0,0.10801546046,0.10801546046,0.10801546046,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.324762336716
 02/22  07:00:00,1.55602951606,3.94782622498,0.0,3.91653241146,0.0,0.104672077519,0.104672077519,0.104672077519,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.693183373999
 02/22  08:00:00,1.93049497581,3.74756919465,0.0,3.71431717318,0.0,0.0990166338463,0.0990166338463,0.0990166338463,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.79470436281
 02/22  09:00:00,1.83758411905,3.59871118202,0.0,3.57059851856,0.0,0.0952588397631,0.0952588397631,0.0952588397631,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.768127468999
 02/22  10:00:00,1.60717207409,3.35600590514,0.0,3.33207975521,0.0,0.0891442687968,0.0891442687968,0.0891442687968,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.687097681767
 02/22  11:00:00,1.52063346716,3.84022171234,0.0,3.81573285898,0.0,0.102957840943,0.102957840943,0.102957840943,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.591125839097
 02/22  12:00:00,1.42417151627,2.84106465555,0.0,2.81656829948,0.0,0.0758879072741,0.0758879072741,0.0758879072741,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.505381790305
 02/22  13:00:00,1.33294384087,2.49036021356,0.0,2.46627650667,0.0,0.0668058691857,0.0668058691857,0.0668058691857,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.438505187007
 02/22  14:00:00,1.26425192222,2.22039540423,0.0,2.19547889627,0.0,0.0597282355461,0.0597282355461,0.0597282355461,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.398798352037
 02/22  15:00:00,1.22258066008,2.06055559565,0.0,2.03423608046,0.0,0.0554876883516,0.0554876883516,0.0554876883516,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.359353946012
 02/22  16:00:00,1.27926293165,2.04356758845,0.0,2.01578504434,0.0,0.0551094120092,0.0551094120092,0.0551094120092,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.364406758601
 02/22  17:00:00,1.52453829821,1.96525268067,0.0,1.93239080025,0.0,0.0528457351928,0.0528457351928,0.0528457351928,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.412012207389
 02/22  18:00:00,2.03286189097,2.48532549852,0.0,2.44540356571,0.0,0.0669144034694,0.0669144034694,0.0669144034694,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.513807556256
 02/22  19:00:00,2.43427810581,1.77412442015,0.0,1.73078125047,0.0,0.0470384309498,0.0470384309498,0.0470384309498,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.607712397313
 02/22  20:00:00,2.55133303325,1.62822451996,0.0,1.58348584576,0.0,0.0429130865032,0.0429130865032,0.0429130865032,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.622946351856
 02/22  21:00:00,2.41883093449,1.70422625289,0.0,1.65794952265,0.0,0.044907920097,0.044907920097,0.044907920097,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.56722851908
 02/22  22:00:00,2.17898937823,1.89081537165,0.0,1.845619032,0.0,0.0499678476945,0.0499678476945,0.0499678476945,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.499371858734
 02/22  23:00:00,1.75823836447,2.12357883799,0.0,2.08446719812,0.0,0.0563958971744,0.0563958971744,0.0563958971744,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.391062276977
 02/22  24:00:00,1.34962365939,2.50228334983,0.0,2.46829606254,0.0,0.0667511007555,0.0667511007555,0.0667511007555,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.273969181118
 02/23  01:00:00,0.922233449345,2.85729781218,0.0,2.82918514872,0.0,0.0765140038352,0.0765140038352,0.0765140038352,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.149727080147
