Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/23  02:00:00,0.751954441375,3.15669627955,0.0,3.13081192168,0.0,0.0845585670115,0.0845585670115,0.0845585670115,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0932218914296
 02/23  03:00:00,0.688978450053,3.29137916668,0.0,3.26579491731,0.0,0.0880800572578,0.0880800572578,0.0880800572578,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0778480130457
 02/23  04:00:00,0.683445498141,3.38633392306,0.0,3.36110980388,0.0,0.0904585682739,0.0904585682739,0.0904585682739,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.082266710719
 02/23  05:00:00,0.728160460474,3.5001422539,0.0,3.4758709792,0.0,0.0934565707381,0.0934565707381,0.0934565707381,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127275279201
 02/23  06:00:00,0.985245060184,3.48577738217,0.0,3.45869259031,0.0,0.0929731193888,0.0929731193888,0.0929731193888,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.324317454288
 02/23  07:00:00,1.53846538818,3.3141209722,0.0,3.28282715868,0.0,0.0881241382116,0.0881241382116,0.0881241382116,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.692167185425
 02/23  08:00:00,1.92290698426,3.48985484174,0.0,3.45660282028,0.0,0.0926155235717,0.0926155235717,0.0926155235717,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.793517481534
 02/23  09:00:00,1.82429872265,3.13150971087,0.0,3.10339704742,0.0,0.0831285662997,0.0831285662997,0.0831285662997,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.766972346063
 02/23  10:00:00,1.59995901432,3.11450077292,0.0,3.090574623,0.0,0.0829686160215,0.0829686160215,0.0829686160215,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.686060274771
 02/23  11:00:00,1.51269121995,3.5760736481,0.0,3.55158479474,0.0,0.0959063270772,0.0959063270772,0.0959063270772,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.59023510576
 02/23  12:00:00,1.42369915411,2.85043100697,0.0,2.8259346509,0.0,0.076170431155,0.076170431155,0.076170431155,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.504626904266
 02/23  13:00:00,1.33305044101,2.52445184646,0.0,2.50036813958,0.0,0.0675613457051,0.0675613457051,0.0675613457051,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.437856310623
 02/23  14:00:00,1.26085041805,2.12457357389,0.0,2.09965706593,0.0,0.0569083852656,0.0569083852656,0.0569083852656,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.398216698146
 02/23  15:00:00,1.21877146891,1.94492959052,0.0,1.91861007533,0.0,0.0521967290869,0.0521967290869,0.0521967290869,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.35883571411
 02/23  16:00:00,1.27317161577,1.84575383167,0.0,1.81797128756,0.0,0.0495420417402,0.0495420417402,0.0495420417402,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.363882812992
 02/23  17:00:00,1.51470296141,1.62837169808,0.0,1.59550981766,0.0,0.0436083611209,0.0436083611209,0.0436083611209,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.411414244655
 02/23  18:00:00,2.018670767,1.99324789018,0.0,1.95332595736,0.0,0.0534735675961,0.0534735675961,0.0534735675961,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.513057268168
 02/23  19:00:00,2.42135331112,1.32816221747,0.0,1.28481904779,0.0,0.0349989563182,0.0349989563182,0.0349989563182,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.606827077253
 02/23  20:00:00,2.53770146699,1.15593239353,0.0,1.11119371934,0.0,0.0301842889851,0.0301842889851,0.0301842889851,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.622043583112
 02/23  21:00:00,2.40695293143,1.29208938951,0.0,1.24581265927,0.0,0.033852120681,0.033852120681,0.033852120681,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.566406315429
 02/23  22:00:00,2.16683149163,1.46422027698,0.0,1.41902393733,0.0,0.0385325659121,0.0385325659121,0.0385325659121,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.498649253912
 02/23  23:00:00,1.75052309499,1.85296146942,0.0,1.81384982955,0.0,0.0492324383392,0.0492324383392,0.0492324383392,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.390510466338
 02/23  24:00:00,1.34374116837,2.29300847759,0.0,2.2590211903,0.0,0.0612339512091,0.0612339512091,0.0612339512091,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.273603839649
 02/24  01:00:00,0.916286395585,2.63985172738,0.0,2.61173906392,0.0,0.0707451231191,0.0707451231191,0.0707451231191,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.149548907103
 02/24  02:00:00,0.745115552258,2.90677050608,0.0,2.88088614821,0.0,0.0778104434966,0.0778104434966,0.0778104434966,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0931311258275
 02/24  03:00:00,0.678504988484,2.91209760474,0.0,2.88651335537,0.0,0.0776708147381,0.0776708147381,0.0776708147381,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0777837939962
 02/24  04:00:00,0.688726612332,3.57366111357,0.0,3.54843699439,0.0,0.0958114961867,0.0958114961867,0.0958114961867,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0821948969965
 02/24  05:00:00,0.73162828855,3.61472062697,0.0,3.59044935227,0.0,0.0970710608173,0.0970710608173,0.0970710608173,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127128617197
 02/24  06:00:00,0.984494477593,3.46389152011,0.0,3.43680672826,0.0,0.0926864374093,0.0926864374093,0.0926864374093,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.323853553676
 02/24  07:00:00,1.55545715735,3.96875007473,0.0,3.93745626121,0.0,0.106175533708,0.106175533708,0.106175533708,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.691107559093
 02/24  08:00:00,1.93292698927,3.88328162949,0.0,3.85002960802,0.0,0.103873143978,0.103873143978,0.103873143978,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.792279866137
 02/24  09:00:00,1.82359477805,3.16336359289,0.0,3.13525092943,0.0,0.0836291212212,0.0836291212212,0.0836291212212,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.765767846538
 02/24  10:00:00,1.5818057248,2.49711374476,0.0,2.47318759484,0.0,0.0658970782325,0.0658970782325,0.0658970782325,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.684978523042
 02/24  11:00:00,1.4841937604,2.56483774434,0.0,2.54034889098,0.0,0.0683376740399,0.0683376740399,0.0683376740399,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.589306299241
 02/24  12:00:00,1.38146117931,1.31838892775,0.0,1.29389257168,0.0,0.0347196141226,0.0347196141226,0.0347196141226,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.503839746501
 02/24  13:00:00,1.28406755983,0.738550740761,0.0,0.714467033877,0.0,0.0192550765035,0.0192550765035,0.0192550765035,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.437179698644
 02/24  14:00:00,1.21333348904,0.394065604866,0.0,0.369149096903,0.0,0.00999797115755,0.00999797115755,0.00999797115755,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.397610183247
 02/24  15:00:00,1.1715753741,0.230268254404,0.0,0.203948739217,0.0,0.00554101763324,0.00554101763324,0.00554101763324,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.358295330755
 02/24  16:00:00,1.22993189149,0.279063637579,0.0,0.251281093469,0.0,0.00684869240903,0.00684869240903,0.00684869240903,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.363336438036
 02/24  17:00:00,1.47931507245,0.355663695644,0.0,0.322801815222,0.0,0.0088440068611,0.0088440068611,0.0088440068611,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.410790709964
 02/24  18:00:00,1.99352272884,1.09723902411,0.0,1.05731709129,0.0,0.0291078892123,0.0291078892123,0.0291078892123,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.512274908382
 02/24  19:00:00,2.40696303821,0.828286976265,0.0,0.784943806585,0.0,0.0215318033161,0.0215318033161,0.0215318033161,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.605903957344
 02/24  20:00:00,2.53517827494,1.0907325726,0.0,1.04599389841,0.0,0.0286024270642,0.0286024270642,0.0286024270642,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.621102252991
 02/24  21:00:00,2.41124587896,1.47820413838,0.0,1.43192740814,0.0,0.0390024089101,0.0390024089101,0.0390024089101,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.565548974734
 02/24  22:00:00,2.17819247252,1.91298630113,0.0,1.86778996148,0.0,0.050647038951,0.050647038951,0.050647038951,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.49789576176
 02/24  23:00:00,1.76653152261,2.47380845516,0.0,2.43469681528,0.0,0.0658162641432,0.0658162641432,0.0658162641432,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.389935068149
 02/24  24:00:00,1.35926563203,2.89663374328,0.0,2.86264645599,0.0,0.0771394122107,0.0771394122107,0.0771394122107,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.2732228423
 02/25  01:00:00,0.958277585044,3.5800905404,0.0,3.55197787695,0.0,0.0955122281058,0.0955122281058,0.0955122281058,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.160199308498
 02/25  02:00:00,0.78509114014,4.05802566035,0.0,4.03214130249,0.0,0.108203176216,0.108203176216,0.108203176216,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0987669569146
 02/25  03:00:00,0.721438197204,4.27775824618,0.0,4.25217399681,0.0,0.113856086588,0.113856086588,0.113856086588,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.081920492439
 02/25  04:00:00,0.715243527134,4.39295228912,0.0,4.36772816995,0.0,0.116519520364,0.116519520364,0.116519520364,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0866383834499
 02/25  05:00:00,0.765179375801,4.48507457823,0.0,4.46080330354,0.0,0.118860284128,0.118860284128,0.118860284128,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.136219325522
 02/25  06:00:00,1.03674627079,4.33346501042,0.0,4.30638021857,0.0,0.114682897026,0.114682897026,0.114682897026,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.350012194654
 02/25  07:00:00,1.62931870286,4.14363193444,0.0,4.11233812091,0.0,0.109421899677,0.109421899677,0.109421899677,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.751097226417
 02/25  08:00:00,2.02137159682,3.72481981939,0.0,3.69156779792,0.0,0.0981127908571,0.0981127908571,0.0981127908571,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.865323464889
 02/25  09:00:00,1.93077310296,3.11449720378,0.0,3.08638454032,0.0,0.0819329328366,0.0819329328366,0.0819329328366,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.842205058941
 02/25  10:00:00,1.68627956589,2.09306373366,0.0,2.06913758373,0.0,0.054859018965,0.054859018965,0.054859018965,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.755459364933
 02/25  11:00:00,1.57397731267,1.76237761515,0.0,1.7378887618,0.0,0.0466466466246,0.0466466466246,0.0466466466246,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.64986464964
 02/25  12:00:00,1.46140160365,0.467281404994,0.0,0.442785048926,0.0,0.0118995734728,0.0118995734728,0.0118995734728,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.554111451973
 02/25  13:00:00,1.35603812896,0.0240837068846,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.480594838192
 02/25  14:00:00,1.28397410923,0.0249165079638,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.434660742079
 02/25  15:00:00,1.23831589801,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.391451300123
 02/25  16:00:00,1.2931607432,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.396355009308
 02/25  17:00:00,1.5471014539,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.451503179019
 02/25  18:00:00,2.04921787559,0.0399219328141,0.0,0.0,0.0,0.0,0.0,0.0,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.561726014134
 02/25  19:00:00,2.48406641436,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.670228821269
 02/25  20:00:00,2.61291071763,0.044738674191,0.0,0.0,0.0,0.0,0.0,0.0,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.69319236855
 02/25  21:00:00,2.4760636781,0.0462767302382,0.0,0.0,0.0,0.0,0.0,0.0,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.634513812455
 02/25  22:00:00,2.22129449819,0.0451963396489,0.0,0.0,0.0,0.0,0.0,0.0,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.556037968911
 02/25  23:00:00,1.79079178986,0.627730225337,0.0,0.588618585465,0.0,0.0160029787085,0.0160029787085,0.0160029787085,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.435715408909
 02/25  24:00:00,1.36089482219,1.30469108353,0.0,1.27070379624,0.0,0.034727659885,0.034727659885,0.034727659885,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.301728939451
 02/26  01:00:00,0.91478245118,1.94300857775,0.0,1.9148959143,0.0,0.0522299847278,0.0522299847278,0.0522299847278,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.159986418013
 02/26  02:00:00,0.743239966506,2.47477156582,0.0,2.44888720795,0.0,0.0664612722381,0.0664612722381,0.0664612722381,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0986576872587
 02/26  03:00:00,0.680565901231,2.72970981106,0.0,2.70412556169,0.0,0.0730610847842,0.0730610847842,0.0730610847842,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0818431982703
 02/26  04:00:00,0.67787392444,2.96803211265,0.0,2.94280799348,0.0,0.0792360000869,0.0792360000869,0.0792360000869,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.086552301033
 02/26  05:00:00,0.729367019584,3.12413417014,0.0,3.09986289544,0.0,0.083223778935,0.083223778935,0.083223778935,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.136043474498
 02/26  06:00:00,1.00488156472,3.13468525119,0.0,3.10760045934,0.0,0.0833677765705,0.0833677765705,0.0833677765705,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.349462609042
 02/26  07:00:00,1.59861243557,3.01540301787,0.0,2.98410920435,0.0,0.0799708903655,0.0799708903655,0.0799708903655,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.749841968444
 02/26  08:00:00,1.98323397469,2.33200704017,0.0,2.2987550187,0.0,0.0614500397307,0.0614500397307,0.0614500397307,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.863848593886
 02/26  09:00:00,1.89012017412,1.626665194,0.0,1.59855253054,0.0,0.0427284039432,0.0427284039432,0.0427284039432,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.840756658992
 02/26  10:00:00,1.65156648021,0.825831803784,0.0,0.801905653861,0.0,0.0214530731115,0.0214530731115,0.0214530731115,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.754152225107
 02/26  11:00:00,1.52616921193,0.0244888533556,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.648703195522
 02/26  12:00:00,1.44824477393,0.024496356068,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.552854195726
 02/26  13:00:00,1.35451615576,0.0240837068846,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.479072864983
 02/26  14:00:00,1.28293713184,0.0249165079638,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.433623764685
 02/26  15:00:00,1.23764318751,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.390778589622
 02/26  16:00:00,1.29200292483,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.395197190934
 02/26  17:00:00,1.54601186384,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.450413588961
 02/26  18:00:00,2.04782915482,0.0399219328141,0.0,0.0,0.0,0.0,0.0,0.0,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.560337293364
 02/26  19:00:00,2.48246935397,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.668631760883
 02/26  20:00:00,2.61131952844,0.044738674191,0.0,0.0,0.0,0.0,0.0,0.0,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.691601179356
 02/26  21:00:00,2.47456264602,0.0462767302382,0.0,0.0,0.0,0.0,0.0,0.0,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.633012780369
 02/26  22:00:00,2.21989707884,0.0451963396489,0.0,0.0,0.0,0.0,0.0,0.0,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.554640549561
 02/26  23:00:00,1.77375629572,0.0391116398722,0.0,0.0,0.0,0.0,0.0,0.0,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.434682893484
 02/26  24:00:00,1.3381353936,0.498287227176,0.0,0.46429993989,0.0,0.0124759560883,0.0124759560883,0.0124759560883,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.301221214656
 02/27  01:00:00,0.875903043038,1.16704755546,0.0,1.138934892,0.0,0.0309403733893,0.0309403733893,0.0309403733893,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.148970304286
 02/27  02:00:00,0.711601306196,1.66415680992,0.0,1.63827245206,0.0,0.0445906544278,0.0445906544278,0.0445906544278,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0928366688343
 02/27  03:00:00,0.648762772587,1.79979100168,0.0,1.77420675231,0.0,0.0481368968759,0.0481368968759,0.0481368968759,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0775754959618
 02/27  04:00:00,0.647005502007,2.0332980823,0.0,2.00807396312,0.0,0.0543233371021,0.0543233371021,0.0543233371021,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.081961945756
 02/27  05:00:00,0.694243231471,2.24822982383,0.0,2.22395854914,0.0,0.0601616422374,0.0601616422374,0.0601616422374,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.126652978698
 02/27  06:00:00,0.956921871738,2.49054635745,0.0,2.46346156559,0.0,0.066618240728,0.066618240728,0.066618240728,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.322349144503
 02/27  07:00:00,1.51977782623,2.77057430602,0.0,2.7392804925,0.0,0.0739325178351,0.0739325178351,0.0739325178351,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.687671243847
 02/27  08:00:00,1.88565404244,2.29061650393,0.0,2.25736448246,0.0,0.0606137144308,0.0606137144308,0.0606137144308,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.788266348855
 02/27  09:00:00,1.78402221502,1.82567761891,0.0,1.79756495545,0.0,0.0479626768342,0.0479626768342,0.0479626768342,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.761861727889
 02/27  10:00:00,1.54070990263,1.0865112073,0.0,1.06258505737,0.0,0.0283093160886,0.0283093160886,0.0283093160886,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.681470463019
 02/27  11:00:00,1.43129726854,0.712299416103,0.0,0.687810562747,0.0,0.0184533081616,0.0184533081616,0.0184533081616,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.58629417326
 02/27  12:00:00,1.34642971438,0.107879644391,0.0,0.0833832883231,0.0,0.00224093197509,0.00224093197509,0.00224093197509,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.501286963713
 02/27  13:00:00,1.26248817783,0.0240837068846,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.434855393145
 02/27  14:00:00,1.20075954811,0.0249165079638,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.395034213471
 02/27  15:00:00,1.16327636913,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.355537343419
 02/27  16:00:00,1.22015240216,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.360405641113
 02/27  17:00:00,1.46717867444,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.407498318814
 02/27  18:00:00,1.96082150749,0.0399219328141,0.0,0.0,0.0,0.0,0.0,0.0,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.508681576253
 02/27  19:00:00,2.38120132495,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.601674047403
 02/27  20:00:00,2.50224214139,0.044738674191,0.0,0.0,0.0,0.0,0.0,0.0,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.616768546497
 02/27  21:00:00,2.36829213527,0.0462767302382,0.0,0.0,0.0,0.0,0.0,0.0,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.561597639954
 02/27  22:00:00,2.12412195599,0.0451963396489,0.0,0.0,0.0,0.0,0.0,0.0,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.494472284182
 02/27  23:00:00,1.69811676316,0.0391116398722,0.0,0.0,0.0,0.0,0.0,0.0,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.387336572841
 02/27  24:00:00,1.28064906323,0.0339872872858,0.0,0.0,0.0,0.0,0.0,0.0,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.271745685712
 02/28  01:00:00,0.851522146553,0.283277002441,0.0,0.255164338984,0.0,0.006875084608,0.006875084608,0.006875084608,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.148654696583
 02/28  02:00:00,0.686705362834,0.755014947731,0.0,0.729130589864,0.0,0.0198001654824,0.0198001654824,0.0198001654824,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0927312144179
 02/28  03:00:00,0.630833500061,1.13588733516,0.0,1.11030308579,0.0,0.0302822453413,0.0302822453413,0.0302822453413,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.07750087497
 02/28  04:00:00,0.630193725238,1.40371901597,0.0,1.3784948968,0.0,0.0375949432921,0.0375949432921,0.0375949432921,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0818785627974
 02/28  05:00:00,0.678580331922,1.66475396719,0.0,1.6404826925,0.0,0.044669049737,0.044669049737,0.044669049737,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12648267165
 02/28  06:00:00,0.934939302607,1.68762205966,0.0,1.6605372678,0.0,0.0451742172553,0.0451742172553,0.0451742172553,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.321810598845
 02/28  07:00:00,1.48609484197,1.56124765992,0.0,1.5299538464,0.0,0.0414796343543,0.0414796343543,0.0414796343543,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.686441143069
 02/28  08:00:00,1.86727243341,1.64798553774,0.0,1.61473351627,0.0,0.043668837716,0.043668837716,0.043668837716,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.786829616546
 02/28  09:00:00,1.7788106536,1.65894924122,0.0,1.63083657776,0.0,0.0441494096383,0.0441494096383,0.0441494096383,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.76046343367
 02/28  10:00:00,1.56051736406,1.8473858398,0.0,1.82345968988,0.0,0.049372569761,0.049372569761,0.049372569761,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.680214670774
 02/28  11:00:00,1.46499724849,1.9887951321,0.0,1.96430627875,0.0,0.0532315436885,0.0532315436885,0.0532315436885,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.585215917686
 02/28  12:00:00,1.40583468908,2.33300597531,0.0,2.30850961924,0.0,0.0625597321919,0.0625597321919,0.0625597321919,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.500373138198
 02/28  13:00:00,1.29880668636,1.39034763915,0.0,1.36626393227,0.0,0.0369739181994,0.0369739181994,0.0369739181994,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.434199983484
 02/28  14:00:00,1.22807206902,1.03746226933,0.0,1.01254576136,0.0,0.0274075449788,0.0274075449788,0.0274075449788,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.394939189406
 02/28  15:00:00,1.18330120076,0.750359213542,0.0,0.724039698355,0.0,0.0196466029693,0.0196466029693,0.0196466029693,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.355915572075
 02/28  16:00:00,1.23642687751,0.607641624963,0.0,0.579859080852,0.0,0.0157498216441,0.0157498216441,0.0157498216441,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.360930294824
 02/28  17:00:00,1.48826964441,0.784659487705,0.0,0.751797607283,0.0,0.0205445204902,0.0205445204902,0.0205445204902,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.408044768288
 02/28  18:00:00,2.0073052582,1.72883130081,0.0,1.688909368,0.0,0.046335799198,0.046335799198,0.046335799198,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.508829527766
 02/28  19:00:00,2.42039978891,1.47884714902,0.0,1.43550397934,0.0,0.0390339181414,0.0390339181414,0.0390339181414,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.601838593221
 02/28  20:00:00,2.55344066267,1.92815615895,0.0,1.88341748476,0.0,0.0510103524538,0.0510103524538,0.0510103524538,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.616956715329
 02/28  21:00:00,2.42958987807,2.31577257461,0.0,2.26949584437,0.0,0.0611220109349,0.0611220109349,0.0611220109349,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.561773371813
 02/28  22:00:00,2.20192004397,2.94097828376,0.0,2.89578194411,0.0,0.0776928471569,0.0776928471569,0.0776928471569,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.494577525002
 02/28  23:00:00,1.79639825152,3.71268326646,0.0,3.67357162658,0.0,0.0982169258557,0.0982169258557,0.0982169258557,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.387401135347
 02/28  24:00:00,1.40003425529,4.52502810202,0.0,4.49104081474,0.0,0.119585878603,0.119585878603,0.119585878603,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.271544999173
 03/01  01:00:00,0.946260984824,5.36439680345,0.0,5.3398678387,0.0,0.141625986027,0.141625986027,0.141625986027,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.148548464289
 03/01  02:00:00,0.791453220621,6.10184988579,0.0,6.07926517044,0.0,0.160557343369,0.160557343369,0.160557343369,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0926222507379
 03/01  03:00:00,0.741530482383,6.73556526954,0.0,6.71324240596,0.0,0.176616033279,0.176616033279,0.176616033279,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.077423820064
 03/01  04:00:00,0.748685893133,7.32215081574,0.0,7.30014217429,0.0,0.191436707613,0.191436707613,0.191436707613,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.081792445163
 03/01  05:00:00,0.799191131275,7.65514030801,0.0,7.63396304593,0.0,0.199657748997,0.199657748997,0.199657748997,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.126306689436
 03/01  06:00:00,1.05708207876,8.03053008077,0.0,8.00689795834,0.0,0.208862708275,0.208862708275,0.208862708275,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.321253782032
 03/01  07:00:00,1.58891574939,8.65764088192,0.0,8.63033628838,0.0,0.225021855523,0.225021855523,0.225021855523,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.685169288956
 03/01  08:00:00,1.87999372719,7.84100835484,0.0,7.81199517848,0.0,0.202090192086,0.202090192086,0.202090192086,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.785344124761
 03/01  09:00:00,1.76721193828,7.03778034198,0.0,7.01325137722,0.0,0.180951634336,0.180951634336,0.180951634336,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.759017690383
 03/01  10:00:00,1.59145437274,6.32734331615,0.0,6.30646718362,0.0,0.163850589949,0.163850589949,0.163850589949,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.678916294177
 03/01  11:00:00,1.52158111457,6.97939760684,0.0,6.95803050223,0.0,0.183808063063,0.183808063063,0.183808063063,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.584101119301
 03/01  12:00:00,1.41284275512,5.50218049634,0.0,5.48080684544,0.0,0.144433130158,0.144433130158,0.144433130158,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.499428363982
 03/01  13:00:00,1.31508092513,4.83383362955,0.0,4.81282002483,0.0,0.127597234963,0.127597234963,0.127597234963,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.433387862148
 03/01  14:00:00,1.23934679224,4.26043649847,0.0,4.23869625508,0.0,0.112944555639,0.112944555639,0.112944555639,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.39421118804
 03/01  15:00:00,1.17191598014,3.45981178438,0.0,3.43684738396,0.0,0.0917648025752,0.0917648025752,0.0917648025752,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.355266970572
 03/01  16:00:00,1.21623600962,3.46795453912,0.0,3.44371361131,0.0,0.0924277587,0.0924277587,0.0924277587,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.360274497439
 03/01  17:00:00,1.41846521517,3.38134895869,0.0,3.35267618964,0.0,0.090577467187,0.090577467187,0.090577467187,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.407296348759
 03/01  18:00:00,1.8584850771,4.57961193716,0.0,4.54477910517,0.0,0.12327051302,0.12327051302,0.12327051302,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.507890472678
 03/01  19:00:00,2.20881839331,3.78627641668,0.0,3.74845847449,0.0,0.100256112193,0.100256112193,0.100256112193,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.600730564955
 03/01  20:00:00,2.38829009395,3.70372659193,0.0,3.664691039,0.0,0.0976799769816,0.0976799769816,0.0976799769816,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.615826825988
 03/01  21:00:00,2.38038081573,3.93852857128,0.0,3.89815102802,0.0,0.103874108168,0.103874108168,0.103874108168,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.560744294346
 03/01  22:00:00,2.16030301206,4.31594445022,0.0,4.27650957333,0.0,0.113824845941,0.113824845941,0.113824845941,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.493673097434
 03/01  23:00:00,1.76227930972,4.7423908024,0.0,4.7082649702,0.0,0.125090565207,0.125090565207,0.125090565207,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.386710469387
 03/01  24:00:00,1.36945626243,5.27296868115,0.0,5.24331396795,0.0,0.139100635157,0.139100635157,0.139100635157,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.271087722969
 03/02  01:00:00,0.954200276975,5.67253955837,0.0,5.64801059362,0.0,0.149786907194,0.149786907194,0.149786907194,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.148326835273
 03/02  02:00:00,0.789861888592,6.03708708099,0.0,6.01450236565,0.0,0.159078667713,0.159078667713,0.159078667713,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0925095943648
 03/02  03:00:00,0.730105978553,6.27729615885,0.0,6.25497329528,0.0,0.165271172831,0.165271172831,0.165271172831,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0773441766819
 03/02  04:00:00,0.729154150956,6.54277116123,0.0,6.52076251978,0.0,0.171994051536,0.171994051536,0.171994051536,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0817033590636
 03/02  05:00:00,0.779232448459,6.84671638281,0.0,6.82553912073,0.0,0.179880881264,0.179880881264,0.179880881264,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.126124874354
 03/02  06:00:00,1.03186802317,7.02787978484,0.0,7.00424766241,0.0,0.184223532602,0.184223532602,0.184223532602,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.320678902108
 03/02  07:00:00,1.57159124664,7.96124406634,0.0,7.93393947279,0.0,0.209010561388,0.209010561388,0.209010561388,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.683856080348
 03/02  08:00:00,1.85800514609,7.00960660689,0.0,6.98059343054,0.0,0.181635390725,0.181635390725,0.181635390725,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.783810345021
 03/02  09:00:00,1.74427459019,6.15463495379,0.0,6.13010598904,0.0,0.159507045925,0.159507045925,0.159507045925,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.7575249307
 03/02  10:00:00,1.55721459587,5.02615902538,0.0,5.00528289285,0.0,0.130951478328,0.130951478328,0.130951478328,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.677575628924
 03/02  11:00:00,1.47264467536,5.12856324646,0.0,5.10719614185,0.0,0.136022766266,0.136022766266,0.136022766266,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.582949976886
 03/02  12:00:00,1.3668870227,3.74271257034,0.0,3.72133891944,0.0,0.0994530007112,0.0994530007112,0.0994530007112,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.498452761017
 03/02  13:00:00,1.27893411654,3.45682763562,0.0,3.43581403091,0.0,0.0922889744469,0.0922889744469,0.0922889744469,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.432549314069
 03/02  14:00:00,1.21621171717,3.36482829915,0.0,3.34308805576,0.0,0.0905611512794,0.0905611512794,0.0905611512794,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.393459517333
 03/02  15:00:00,1.1641556904,3.1496666944,0.0,3.12670229398,0.0,0.0846742396918,0.0846742396918,0.0846742396918,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.35459724372
 03/02  16:00:00,1.20435896069,3.02782649454,0.0,3.00358556673,0.0,0.0812278534635,0.0812278534635,0.0812278534635,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.35959735375
 03/02  17:00:00,1.40994289934,3.09079722329,0.0,3.06212445424,0.0,0.0828279124611,0.0828279124611,0.0828279124611,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.406523587657
 03/02  18:00:00,1.8449417886,4.1091052772,0.0,4.07427244521,0.0,0.110696821144,0.110696821144,0.110696821144,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.506920876061
 03/02  19:00:00,2.201045398,3.52078518034,0.0,3.48296723814,0.0,0.0936271982436,0.0936271982436,0.0936271982436,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.599586483598
 03/02  20:00:00,2.37639324527,3.29039985585,0.0,3.25136430292,0.0,0.0869497779008,0.0869497779008,0.0869497779008,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.614660176387
 03/02  21:00:00,2.37150597975,3.62782331889,0.0,3.58744577563,0.0,0.0960618074816,0.0960618074816,0.0960618074816,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.559681759049
 03/02  22:00:00,2.14692573725,3.83170870859,0.0,3.7922738317,0.0,0.101381392635,0.101381392635,0.101381392635,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.492739275935
 03/02  23:00:00,1.75148402761,4.33879354023,0.0,4.30466770802,0.0,0.115008387412,0.115008387412,0.115008387412,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.385997365067
 03/02  24:00:00,1.36181270512,4.971677282,0.0,4.9420225688,0.0,0.13192929105,0.13192929105,0.13192929105,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.270615509766
 03/03  01:00:00,0.949239703718,5.47014466468,0.0,5.44561569992,0.0,0.145054953436,0.145054953436,0.145054953436,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.148098215774
 03/03  02:00:00,0.784375484856,5.80489651865,0.0,5.78231180331,0.0,0.153708388945,0.153708388945,0.153708388945,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0923934693972
 03/03  03:00:00,0.725895837693,6.10039736208,0.0,6.07807449851,0.0,0.161143149377,0.161143149377,0.161143149377,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0772620592758
 03/03  04:00:00,0.72710030731,6.44007410645,0.0,6.418065465,0.0,0.170032013594,0.170032013594,0.170032013594,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0816115533598
 03/03  05:00:00,0.782393792277,6.93476197653,0.0,6.91358471446,0.0,0.183229681477,0.183229681477,0.183229681477,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.125937417958
 03/03  06:00:00,1.02973659819,6.92324806856,0.0,6.89961594613,0.0,0.182685029864,0.182685029864,0.182685029864,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.320085979865
 03/03  07:00:00,1.56236581055,7.62358757412,0.0,7.59628298058,0.0,0.201139302067,0.201139302067,0.201139302067,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.682501903573
 03/03  08:00:00,1.86911260211,7.39402859203,0.0,7.36501541568,0.0,0.194324520856,0.194324520856,0.194324520856,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.782228670919
 03/03  09:00:00,1.76579746891,6.98636289454,0.0,6.96183392979,0.0,0.182569271765,0.182569271765,0.182569271765,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.755985583583
 03/03  10:00:00,1.59943582255,6.66106717393,0.0,6.6401910414,0.0,0.174555186113,0.174555186113,0.174555186113,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.676193147823
 03/03  11:00:00,1.52928394301,7.32816212354,0.0,7.30679501893,0.0,0.193849035567,0.193849035567,0.193849035567,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.581762975241
 03/03  12:00:00,1.41170737229,5.53814037418,0.0,5.51676672328,0.0,0.14527931448,0.14527931448,0.14527931448,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.497446796835
 03/03  13:00:00,1.31724063996,4.96530579602,0.0,4.9442921913,0.0,0.131460186131,0.131460186131,0.131460186131,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.431684625806
 03/03  14:00:00,1.23884499146,4.28563976486,0.0,4.26389952148,0.0,0.113969522722,0.113969522722,0.113969522722,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.392684420183
 03/03  15:00:00,1.18294810439,3.90086444552,0.0,3.8779000451,0.0,0.10415725139,0.10415725139,0.10415725139,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.353906646008
 03/03  16:00:00,1.22648896709,3.88098885756,0.0,3.85674792975,0.0,0.104056123457,0.104056123457,0.104056123457,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.358899090153
 03/03  17:00:00,1.44030219728,4.23649954239,0.0,4.20782677334,0.0,0.113984083907,0.113984083907,0.113984083907,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.405726714149
 03/03  18:00:00,1.88546289792,5.64815957488,0.0,5.61332674289,0.0,0.152217753868,0.152217753868,0.152217753868,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.505921052651
 03/03  19:00:00,2.24147754279,5.10193769615,0.0,5.06411975396,0.0,0.135239088952,0.135239088952,0.135239088952,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.598406737681
 03/03  20:00:00,2.4240881233,5.16182626094,0.0,5.12279070801,0.0,0.135847676644,0.135847676644,0.135847676644,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.613457155678
 03/03  21:00:00,2.42271509146,5.64272817304,0.0,5.60235062977,0.0,0.148366584231,0.148366584231,0.148366584231,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.558586094011
 03/03  22:00:00,2.21186301642,6.37015232486,0.0,6.33071744797,0.0,0.167281604925,0.167281604925,0.167281604925,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.491776342809
 03/03  23:00:00,1.81671670462,6.91214778032,0.0,6.87802194811,0.0,0.180976410298,0.180976410298,0.180976410298,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.385262019194
 03/03  24:00:00,1.42938764981,7.64981016627,0.0,7.62015545308,0.0,0.199991147828,0.199991147828,0.199991147828,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.270128597675
 03/04  01:00:00,1.04241997376,8.46782557897,0.0,8.44329661421,0.0,0.221216586626,0.221216586626,0.221216586626,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.158543169547
 03/04  02:00:00,0.873642786507,8.9598976631,0.0,8.93731294775,0.0,0.233504241081,0.233504241081,0.233504241081,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0979178948368
 03/04  03:00:00,0.811675688097,9.24001643956,0.0,9.21769357598,0.0,0.240253821313,0.240253821313,0.240253821313,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0813199993161
 03/04  04:00:00,0.8129604358,9.64596649463,0.0,9.62395785318,0.0,0.250168589926,0.250168589926,0.250168589926,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0859697013453
 03/04  05:00:00,0.866207002419,9.85859302925,0.0,9.83741576718,0.0,0.255455633489,0.255455633489,0.255455633489,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.134853520473
 03/04  06:00:00,1.13329729074,9.91255577114,0.0,9.8889236487,0.0,0.256491551341,0.256491551341,0.256491551341,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.345743458346
 03/04  07:00:00,1.68619331998,9.89615591152,0.0,9.86885131798,0.0,0.255495822996,0.255495822996,0.255495822996,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.741347379859
 03/04  08:00:00,2.00464786724,9.23382179791,0.0,9.20480862156,0.0,0.237059259375,0.237059259375,0.237059259375,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.853867835608
 03/04  09:00:00,1.90150057233,8.21232382641,0.0,8.18779486165,0.0,0.210865612529,0.210865612529,0.210865612529,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.830955045346
 03/04  10:00:00,1.71525771417,6.82843676117,0.0,6.80756062863,0.0,0.176232573017,0.176232573017,0.176232573017,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.745306594077
 03/04  11:00:00,1.61940294852,6.60276187964,0.0,6.58139477503,0.0,0.173681278914,0.173681278914,0.173681278914,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.641133508109
 03/04  12:00:00,1.48518249369,4.44064476288,0.0,4.41927111198,0.0,0.116990909917,0.116990909917,0.116990909917,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.546721563275
 03/04  13:00:00,1.35750050405,3.05150842521,0.0,3.0304948205,0.0,0.0811735951308,0.0811735951308,0.0811735951308,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.474420574812
 03/04  14:00:00,1.26092195981,2.06181979671,0.0,2.04007955333,0.0,0.0554026893884,0.0554026893884,0.0554026893884,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.42974018935
 03/04  15:00:00,1.20527844271,1.9816568609,0.0,1.95869246048,0.0,0.0538119096112,0.0538119096112,0.0538119096112,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.387456753928
 03/04  16:00:00,1.23992391201,1.72777566235,0.0,1.70353473454,0.0,0.0470718388504,0.0470718388504,0.0470718388504,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.39225934683
 03/04  17:00:00,1.45063341201,1.74603256564,0.0,1.71735979659,0.0,0.0474358701451,0.0474358701451,0.0474358701451,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.446688223393
 03/04  18:00:00,1.89675423748,2.89018486768,0.0,2.85535203569,0.0,0.0789266344362,0.0789266344362,0.0789266344362,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.555151581431
 03/04  19:00:00,2.26559270887,2.28050864593,0.0,2.24269070374,0.0,0.0611401212894,0.0611401212894,0.0611401212894,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.662310555883
 03/04  20:00:00,2.45818655961,2.40199724216,0.0,2.36296168922,0.0,0.0641193358664,0.0641193358664,0.0641193358664,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.685039178566
 03/04  21:00:00,2.45351978655,2.85041097449,0.0,2.81003343123,0.0,0.0761169805835,0.0761169805835,0.0761169805835,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.626785022418
 03/04  22:00:00,2.2284188175,3.41253200615,0.0,3.37309712927,0.0,0.0910522282106,0.0910522282106,0.0910522282106,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.548954663135
 03/04  23:00:00,1.81079573539,3.82488834981,0.0,3.79076251761,0.0,0.101801768896,0.101801768896,0.101801768896,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.430222479442
 03/04  24:00:00,1.39808508766,4.69692303649,0.0,4.66726832329,0.0,0.125160475656,0.125160475656,0.125160475656,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.298121862367
 03/05  01:00:00,0.952510477819,4.9516340432,0.0,4.92710507844,0.0,0.131574690009,0.131574690009,0.131574690009,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.158275570225
 03/05  02:00:00,0.790439051551,5.67351594695,0.0,5.6509312316,0.0,0.150437523613,0.150437523613,0.150437523613,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0977808773482
 03/05  03:00:00,0.72664668609,5.87010127705,0.0,5.84777841348,0.0,0.155321679893,0.155321679893,0.155321679893,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0812231387294
 03/05  04:00:00,0.715598201785,5.808376288,0.0,5.78636764655,0.0,0.152914204926,0.152914204926,0.152914204926,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0858618523298
 03/05  05:00:00,0.765430890164,5.88884899255,0.0,5.86767173048,0.0,0.154899924042,0.154899924042,0.154899924042,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.134633117665
 03/05  06:00:00,1.02305514639,5.58137256625,0.0,5.55774044381,0.0,0.146937856912,0.146937856912,0.146937856912,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.345055008419
 03/05  07:00:00,1.56859676514,5.30518013391,0.0,5.27787554037,0.0,0.139471630114,0.139471630114,0.139471630114,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.739775017902
 03/05  08:00:00,1.89092783929,4.76066479674,0.0,4.73165162038,0.0,0.125186681731,0.125186681731,0.125186681731,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.852020385302
 03/05  09:00:00,1.79800083796,4.14217879715,0.0,4.1176498324,0.0,0.109180175226,0.109180175226,0.109180175226,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.829140748279
 03/05  10:00:00,1.63142068067,3.54046998784,0.0,3.51959385531,0.0,0.0940329054733,0.0940329054733,0.0940329054733,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.743669228117
 03/05  11:00:00,1.53353365614,3.3245452273,0.0,3.30317812269,0.0,0.0892200925637,0.0892200925637,0.0892200925637,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.639725402086
 03/05  12:00:00,1.42707409043,2.23906081442,0.0,2.21768716352,0.0,0.0600743127894,0.0600743127894,0.0600743127894,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.545529757142
 03/05  13:00:00,1.31543188081,1.4944988225,0.0,1.47348521778,0.0,0.0401308581207,0.0401308581207,0.0401308581207,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.473394688581
 03/05  14:00:00,1.24652125693,1.55918702984,0.0,1.53744678645,0.0,0.0419184579179,0.0419184579179,0.0419184579179,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.428823717943
 03/05  15:00:00,1.19430384102,1.60344110407,0.0,1.58047670365,0.0,0.0436549200348,0.0436549200348,0.0436549200348,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.386639141816
 03/05  16:00:00,1.23266659569,1.49656392274,0.0,1.47232299493,0.0,0.0406391009063,0.0406391009063,0.0406391009063,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.391434768454
 03/05  17:00:00,1.44370281794,1.53315705605,0.0,1.504484287,0.0,0.0414517304314,0.0414517304314,0.0414517304314,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.445741769039
 03/05  18:00:00,1.8708201681,2.00074085079,0.0,1.9659080188,0.0,0.0541721475604,0.0541721475604,0.0541721475604,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.553971998929
 03/05  19:00:00,2.2437142144,1.52225016782,0.0,1.48443222562,0.0,0.0406637764353,0.0406637764353,0.0406637764353,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.660908406271
 03/05  20:00:00,2.42746873952,1.31520894358,0.0,1.27617339064,0.0,0.0348447305792,0.0348447305792,0.0348447305792,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.683595963765
