Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/05  21:00:00,2.41475764608,1.4581278575,0.0,1.41775031423,0.0,0.0386770881129,0.0386770881129,0.0386770881129,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.625462774426
 03/05  22:00:00,2.17877153481,1.60041169738,0.0,1.56097682049,0.0,0.0425620984068,0.0425620984068,0.0425620984068,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.547797510254
 03/05  23:00:00,1.76035731698,1.95082411346,0.0,1.91669828126,0.0,0.0522492399553,0.0522492399553,0.0522492399553,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.429336589972
 03/05  24:00:00,1.33407947326,2.29674961025,0.0,2.26709489706,0.0,0.0617366279097,0.0617366279097,0.0617366279097,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.297540095706
 03/06  01:00:00,0.876795703524,2.72087473689,0.0,2.69634577213,0.0,0.073338270842,0.073338270842,0.073338270842,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.147370898174
 03/06  02:00:00,0.713039962593,3.07143785034,0.0,3.04885313499,0.0,0.0827420605714,0.0827420605714,0.0827420605714,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0920242755076
 03/06  03:00:00,0.64887202913,3.13417695292,0.0,3.11185408935,0.0,0.084380385396,0.084380385396,0.084380385396,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0770010146938
 03/06  04:00:00,0.645694905724,3.31407192505,0.0,3.2920632836,0.0,0.0889184394986,0.0889184394986,0.0889184394986,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.081319725869
 03/06  05:00:00,0.689792571753,3.39776711514,0.0,3.37658985307,0.0,0.0912243153426,0.0912243153426,0.0912243153426,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.125341563569
 03/06  06:00:00,0.933155416344,3.28770688483,0.0,3.2640747624,0.0,0.0879883224153,0.0879883224153,0.0879883224153,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.318201505472
 03/06  07:00:00,1.44166871091,3.17516484821,0.0,3.14786025467,0.0,0.0847466097771,0.0847466097771,0.0847466097771,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.67819749623
 03/06  08:00:00,1.76149179169,3.434268531,0.0,3.40525535465,0.0,0.0917311242294,0.0917311242294,0.0917311242294,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.777201257125
 03/06  09:00:00,1.65284799533,2.79863151686,0.0,2.7741025521,0.0,0.0745126737436,0.0745126737436,0.0745126737436,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.75109270802
 03/06  10:00:00,1.48490450253,2.41190619268,0.0,2.39103006015,0.0,0.0644181324047,0.0644181324047,0.0644181324047,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.671798881506
 03/06  11:00:00,1.39951986134,2.51839066938,0.0,2.49702356477,0.0,0.0678580399087,0.0678580399087,0.0678580399087,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.577989889223
 03/06  12:00:00,1.31395833096,1.88220904372,0.0,1.86083539282,0.0,0.0507280019852,0.0507280019852,0.0507280019852,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.494249068004
 03/06  13:00:00,1.21613346076,1.23254212129,0.0,1.21152851658,0.0,0.0331015879028,0.0331015879028,0.0331015879028,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.428936044837
 03/06  14:00:00,1.13499823703,0.481354587352,0.0,0.45961434397,0.0,0.0125865718293,0.0125865718293,0.0125865718293,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.390220616642
 03/06  15:00:00,1.07992141358,0.143915102366,0.0,0.120950701949,0.0,0.0033257002682,0.0033257002682,0.0033257002682,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.351711506318
 03/06  16:00:00,1.12021265485,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.356678901376
 03/06  17:00:00,1.32373602007,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.403144620853
 03/06  18:00:00,1.73524395458,0.222737215256,0.0,0.187904383266,0.0,0.00518627012556,0.00518627012556,0.00518627012556,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.502733593054
 03/06  19:00:00,2.10356200867,0.0766766669222,0.0,0.0388587247295,0.0,0.00107356770994,0.00107356770994,0.00107356770994,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.594656724804
 03/06  20:00:00,2.29077515862,0.269009940889,0.0,0.229974387956,0.0,0.0063586613606,0.0063586613606,0.0063586613606,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.60963320628
 03/06  21:00:00,2.28206374372,0.445941473142,0.0,0.405563929877,0.0,0.011197948838,0.011197948838,0.011197948838,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.555103381666
 03/06  22:00:00,2.06038011175,0.724218937197,0.0,0.684784060311,0.0,0.0188595401292,0.0188595401292,0.0188595401292,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.488715502938
 03/06  23:00:00,1.66175159366,1.066803045,0.0,1.03267721279,0.0,0.028348670937,0.028348670937,0.028348670937,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.382924647593
 03/06  24:00:00,1.27265604155,1.66660997592,0.0,1.63695526272,0.0,0.0448072136466,0.0448072136466,0.0448072136466,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.268580923593
 03/07  01:00:00,0.861005622455,2.14564344845,0.0,2.12111448369,0.0,0.0578041779806,0.0578041779806,0.0578041779806,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.147114909966
 03/07  02:00:00,0.700191977382,2.60323754872,0.0,2.58065283337,0.0,0.0700239792163,0.0700239792163,0.0700239792163,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0918943716513
 03/07  03:00:00,0.640212420342,2.81935707022,0.0,2.79703420665,0.0,0.075812602996,0.075812602996,0.075812602996,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0769091883054
 03/07  04:00:00,0.63725765521,3.01227556597,0.0,2.99026692452,0.0,0.0805838388851,0.0805838388851,0.0805838388851,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0812170759679
 03/07  05:00:00,0.682414755192,3.14317035834,0.0,3.12199309627,0.0,0.0840560825425,0.0840560825425,0.0840560825425,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.125131979808
 03/07  06:00:00,0.929894682608,3.19531105675,0.0,3.17167893431,0.0,0.0853904138561,0.0853904138561,0.0853904138561,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.317538680295
 03/07  07:00:00,1.4369163683,3.05668614856,0.0,3.02938155502,0.0,0.0815082393789,0.0815082393789,0.0815082393789,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.676683524012
 03/07  08:00:00,1.75675272328,3.33423447949,0.0,3.30522130313,0.0,0.0887603348772,0.0887603348772,0.0887603348772,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.775432978065
 03/07  09:00:00,1.65717959494,3.02440707362,0.0,2.99987810887,0.0,0.0805652371426,0.0805652371426,0.0805652371426,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.749371744228
 03/07  10:00:00,1.49906250901,2.99918825691,0.0,2.97831212438,0.0,0.0801217103287,0.0801217103287,0.0801217103287,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.670253310069
 03/07  11:00:00,1.42063566947,3.36043207223,0.0,3.33906496763,0.0,0.0903009037267,0.0903009037267,0.0903009037267,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.576662833543
 03/07  12:00:00,1.33204153504,2.60960307809,0.0,2.58822942719,0.0,0.0699358929394,0.0699358929394,0.0699358929394,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.493124381124
 03/07  13:00:00,1.24078898417,2.18747465904,0.0,2.16646105433,0.0,0.0587238403362,0.0587238403362,0.0587238403362,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.427969315814
 03/07  14:00:00,1.21320741418,3.37107618127,0.0,3.34933593789,0.0,0.0916623251698,0.0916623251698,0.0916623251698,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.389354040456
 03/07  15:00:00,1.16756612451,3.40232284019,0.0,3.37935843978,0.0,0.091742488578,0.091742488578,0.091742488578,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.35093942894
 03/07  16:00:00,1.2263610323,3.97510940452,0.0,3.95086847671,0.0,0.106928289262,0.106928289262,0.106928289262,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.355898989555
 03/07  17:00:00,1.44033207934,4.39836148192,0.0,4.36968871287,0.0,0.117437742553,0.117437742553,0.117437742553,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.402302937564
 03/07  18:00:00,1.88943209916,6.00453674444,0.0,5.96970391245,0.0,0.160482848121,0.160482848121,0.160482848121,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.501625159646
 03/07  19:00:00,2.24996411941,5.64949360587,0.0,5.61167566368,0.0,0.148794600299,0.148794600299,0.148794600299,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.593337802951
 03/07  20:00:00,2.43325615403,5.72929495116,0.0,5.69025939822,0.0,0.150184624639,0.150184624639,0.150184624639,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.608288238409
 03/07  21:00:00,2.43423163015,6.27435009572,0.0,6.23397255245,0.0,0.164590794278,0.164590794278,0.164590794278,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.553878422651
 03/07  22:00:00,2.22118367141,6.90032921642,0.0,6.86089433954,0.0,0.180739674478,0.180739674478,0.180739674478,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.487638928248
 03/07  23:00:00,1.82996879966,7.54526120663,0.0,7.51113537442,0.0,0.19738799387,0.19738799387,0.19738799387,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.382102530658
 03/07  24:00:00,1.43818838525,8.07396503385,0.0,8.04431032066,0.0,0.210883918414,0.210883918414,0.210883918414,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.268036562529
 03/08  01:00:00,1.04353385921,9.20186425414,0.0,9.17733528939,0.0,0.240595066749,0.240595066749,0.240595066749,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.146852257952
 03/08  02:00:00,0.890875277885,10.0013841934,0.0,9.97879947807,0.0,0.260840351269,0.260840351269,0.260840351269,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0917613001028
 03/08  03:00:00,0.827457776384,10.1324223654,0.0,10.1100995019,0.0,0.263152071399,0.263152071399,0.263152071399,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0768150759445
 03/08  04:00:00,0.826795958962,10.4354230883,0.0,10.4134144469,0.0,0.270227426495,0.270227426495,0.270227426495,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0811117921103
 03/08  05:00:00,0.881498750293,10.9417585833,0.0,10.9205813212,0.0,0.283355041935,0.283355041935,0.283355041935,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.124917015517
 03/08  06:00:00,1.14566181082,11.6589393976,0.0,11.6353072751,0.0,0.301837377859,0.301837377859,0.301837377859,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.316858844507
 03/08  07:00:00,1.66113441714,11.901174,0.0,11.8738694065,0.0,0.307279112851,0.307279112851,0.307279112851,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.675130699379
 03/08  08:00:00,1.9719779033,11.8748479205,0.0,11.8458347441,0.0,0.305799172528,0.305799172528,0.305799172528,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.773619320437
 03/08  09:00:00,1.85922373474,11.0769853206,0.0,11.0524563559,0.0,0.284374505078,0.284374505078,0.284374505078,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.7476066161
 03/08  10:00:00,1.69048510355,10.6000424953,0.0,10.5791663627,0.0,0.273129552817,0.273129552817,0.273129552817,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.668668062117
 03/08  11:00:00,1.59597725008,10.3474811857,0.0,10.326114081,0.0,0.267003619577,0.267003619577,0.267003619577,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.5753016983
 03/08  12:00:00,1.5309584466,10.4125643379,0.0,10.391190687,0.0,0.270006356598,0.270006356598,0.270006356598,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.491970829022
 03/08  13:00:00,1.44372710607,10.1234337891,0.0,10.1024201844,0.0,0.262653504387,0.262653504387,0.262653504387,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.426977773664
 03/08  14:00:00,1.3774128121,9.89094891517,0.0,9.86920867178,0.0,0.256756540761,0.256756540761,0.256756540761,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.388465222779
 03/08  15:00:00,1.32211403139,9.51276833775,0.0,9.48980393733,0.0,0.247082310269,0.247082310269,0.247082310269,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.350147514124
 03/08  16:00:00,1.355841592,9.12383922006,0.0,9.09959829225,0.0,0.237209545292,0.237209545292,0.237209545292,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.35509829323
 03/08  17:00:00,1.56374810563,9.26194873926,0.0,9.23327597021,0.0,0.241767449299,0.241767449299,0.241767449299,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.40138925711
 03/08  18:00:00,2.01632763954,10.9878969199,0.0,10.9530640879,0.0,0.288524901691,0.288524901691,0.288524901691,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.500478646453
 03/08  19:00:00,2.35028623833,9.67957830634,0.0,9.64176036415,0.0,0.250469584779,0.250469584779,0.250469584779,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.591984937392
 03/08  20:00:00,2.53527070964,9.80317514007,0.0,9.76413958714,0.0,0.253578690835,0.253578690835,0.253578690835,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.606908727823
 03/08  21:00:00,2.53878539731,10.4453882881,0.0,10.4050107449,0.0,0.270400958447,0.270400958447,0.270400958447,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.552622025644
 03/08  22:00:00,2.31962296425,10.824504819,0.0,10.7850699421,0.0,0.280283170219,0.280283170219,0.280283170219,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.486534725348
 03/08  23:00:00,1.91576314732,11.0206062632,0.0,10.986480431,0.0,0.284025556097,0.284025556097,0.284025556097,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.381259316095
 03/08  24:00:00,1.52687044556,11.640162581,0.0,11.6105078678,0.0,0.300124309485,0.300124309485,0.300124309485,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.267478231767
 03/09  01:00:00,1.11861186602,12.2465478647,0.0,12.2220188999,0.0,0.315942078809,0.315942078809,0.315942078809,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.146583252705
 03/09  02:00:00,0.954213231848,12.5735277195,0.0,12.5509430042,0.0,0.324314913774,0.324314913774,0.324314913774,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0916246915594
 03/09  03:00:00,0.887208411496,12.5506950369,0.0,12.5283721733,0.0,0.322999293129,0.322999293129,0.322999293129,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0767184893263
 03/09  04:00:00,0.882621922602,12.6944425451,0.0,12.6724339036,0.0,0.326161284639,0.326161284639,0.326161284639,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0810038976066
 03/09  05:00:00,0.922575430845,12.6228678029,0.0,12.6016905409,0.0,0.324652003957,0.324652003957,0.324652003957,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.124696734046
 03/09  06:00:00,1.16622867204,12.5715888042,0.0,12.5479566818,0.0,0.323100884126,0.323100884126,0.323100884126,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.316162199454
 03/09  07:00:00,1.67090132659,12.4072907577,0.0,12.3799861642,0.0,0.318637239491,0.318637239491,0.318637239491,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.67353948219
 03/09  08:00:00,1.97403573105,12.0860236481,0.0,12.0570104717,0.0,0.309715499372,0.309715499372,0.309715499372,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.77176082134
 03/09  09:00:00,1.87847994832,11.8945167741,0.0,11.8699878093,0.0,0.305439488395,0.305439488395,0.305439488395,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.745797846361
 03/09  10:00:00,1.69667830043,10.9535653331,0.0,10.9326892005,0.0,0.280947191846,0.280947191846,0.280947191846,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.66704361997
 03/09  11:00:00,1.63635618547,11.8606461071,0.0,11.8392790025,0.0,0.308777303212,0.308777303212,0.308777303212,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.573906950052
 03/09  12:00:00,1.5083690729,9.62319120862,0.0,9.60181755772,0.0,0.248598995849,0.248598995849,0.248598995849,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.490788816076
 03/09  13:00:00,1.40410608873,8.6014343589,0.0,8.58042075418,0.0,0.224048505632,0.224048505632,0.224048505632,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.425961755074
 03/09  14:00:00,1.31888602766,7.6056212435,0.0,7.58388100012,0.0,0.199140521616,0.199140521616,0.199140521616,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.387554457485
 03/09  15:00:00,1.26190578678,7.12095742367,0.0,7.09799302326,0.0,0.187685540835,0.187685540835,0.187685540835,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.349336038956
 03/09  16:00:00,1.29560003025,6.72287416272,0.0,6.69863323492,0.0,0.177788462205,0.177788462205,0.177788462205,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.354277814561
 03/09  17:00:00,1.50029072521,6.75190118819,0.0,6.72322841914,0.0,0.179246509603,0.179246509603,0.179246509603,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.400452816388
 03/09  18:00:00,1.95177930571,8.42925432394,0.0,8.39442149195,0.0,0.225151440198,0.225151440198,0.225151440198,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.499303774115
 03/09  19:00:00,2.29726360513,7.56361564448,0.0,7.52579770228,0.0,0.198833186827,0.198833186827,0.198833186827,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.590598702144
 03/09  20:00:00,2.47959180702,7.62198295487,0.0,7.58294740194,0.0,0.199313367655,0.199313367655,0.199313367655,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.605495148384
 03/09  21:00:00,2.47763035093,8.06492437222,0.0,8.02454682895,0.0,0.210533354052,0.210533354052,0.210533354052,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.551334583657
 03/09  22:00:00,2.26385562243,8.66313547568,0.0,8.62370059879,0.0,0.225647328001,0.225647328001,0.225647328001,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.485403225743
 03/09  23:00:00,1.87051797985,9.22258088446,0.0,9.18845505225,0.0,0.239644451025,0.239644451025,0.239644451025,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.380395253693
 03/09  24:00:00,1.48331084618,9.90791774158,0.0,9.87826302838,0.0,0.257136807055,0.257136807055,0.257136807055,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.26690613482
 03/10  01:00:00,1.07465319963,10.507546642,0.0,10.4830176773,0.0,0.272259392505,0.272259392505,0.272259392505,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.146307272621
 03/10  02:00:00,0.918226128845,11.1499696932,0.0,11.1273849779,0.0,0.288467619839,0.288467619839,0.288467619839,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0914848824913
 03/10  03:00:00,0.861857137295,11.5318778394,0.0,11.5095549758,0.0,0.297746823256,0.297746823256,0.297746823256,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0766196849982
 03/10  04:00:00,0.859492353836,11.7604290818,0.0,11.7384204404,0.0,0.303142183025,0.303142183025,0.303142183025,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0808934304541
 03/10  05:00:00,0.910908810999,12.1684484267,0.0,12.1472711646,0.0,0.313210917517,0.313210917517,0.313210917517,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.12447120064
 03/10  06:00:00,1.16107132829,12.3933419542,0.0,12.3697098318,0.0,0.318656701656,0.318656701656,0.318656701656,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.315449038176
 03/10  07:00:00,1.66484485992,12.2390145564,0.0,12.2117099628,0.0,0.314209889494,0.314209889494,0.314209889494,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.671910365516
 03/10  08:00:00,1.9571085546,11.558006636,0.0,11.5289934596,0.0,0.294691112554,0.294691112554,0.294691112554,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.76985803171
 03/10  09:00:00,1.84033482792,10.5261139908,0.0,10.501585026,0.0,0.2691462341,0.2691462341,0.2691462341,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.743945980258
 03/10  10:00:00,1.64982305094,9.16437043467,0.0,9.14349430213,0.0,0.235755077733,0.235755077733,0.235755077733,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.665380484589
 03/10  11:00:00,1.56767387159,9.21829158924,0.0,9.19692448463,0.0,0.241523039791,0.241523039791,0.241523039791,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.572478899592
 03/10  12:00:00,1.43742803566,6.82665908623,0.0,6.80528543533,0.0,0.17886826128,0.17886826128,0.17886826128,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.489578513408
 03/10  13:00:00,1.32913914927,5.66421359405,0.0,5.64319998933,0.0,0.150121872412,0.150121872412,0.150121872412,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.424921448841
 03/10  14:00:00,1.24347542316,4.67467836174,0.0,4.65293811835,0.0,0.124662436438,0.124662436438,0.124662436438,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.386621938162
 03/10  15:00:00,1.17784369219,3.89865729939,0.0,3.87569289898,0.0,0.104454268484,0.104454268484,0.104454268484,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.348505216713
 03/10  16:00:00,1.21425573477,3.61059898771,0.0,3.58635805991,0.0,0.0972841969259,0.0972841969259,0.0972841969259,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.353437784361
 03/10  17:00:00,1.41862294659,3.63800841134,0.0,3.60933564229,0.0,0.0985373936459,0.0985373936459,0.0985373936459,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.39949415372
 03/10  18:00:00,1.86306853449,5.0611195385,0.0,5.02628670651,0.0,0.137643516794,0.137643516794,0.137643516794,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.498100926299
 03/10  19:00:00,2.22162864463,4.6518723126,0.0,4.61405437041,0.0,0.12461754932,0.12461754932,0.12461754932,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.589179379154
 03/10  20:00:00,2.41715964293,5.1985327982,0.0,5.15949724527,0.0,0.138328518143,0.138328518143,0.138328518143,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.604047833801
 03/10  21:00:00,2.42092073111,5.86504350417,0.0,5.8246659609,0.0,0.155141891717,0.155141891717,0.155141891717,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.550016426175
 03/10  22:00:00,2.20617072709,6.42942828567,0.0,6.38999340879,0.0,0.169120905009,0.169120905009,0.169120905009,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.484244753397
 03/10  23:00:00,1.82586983747,7.44681126983,0.0,7.41268543762,0.0,0.195880963229,0.195880963229,0.195880963229,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.379510599117
 03/10  24:00:00,1.44365220187,8.32073898214,0.0,8.29108426895,0.0,0.218063970949,0.218063970949,0.218063970949,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.266320326612
 03/11  01:00:00,1.05551305814,9.04690826532,0.0,9.02237930056,0.0,0.236337316853,0.236337316853,0.236337316853,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.1565155237
 03/11  02:00:00,0.893946350633,9.78196592847,0.0,9.75938121313,0.0,0.254845173018,0.254845173018,0.254845173018,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0968805270249
 03/11  03:00:00,0.836521986958,10.2285818055,0.0,10.2062589419,0.0,0.265833495573,0.265833495573,0.265833495573,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0805866239173
 03/11  04:00:00,0.838215148665,10.6572242445,0.0,10.6352156031,0.0,0.276239786696,0.276239786696,0.276239786696,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0851532174395
 03/11  05:00:00,0.896891919084,11.1176714241,0.0,11.0964941621,0.0,0.287808408087,0.287808408087,0.287808408087,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.133185662539
 03/11  06:00:00,1.16648257742,11.4177759918,0.0,11.3941438694,0.0,0.294888654572,0.294888654572,0.294888654572,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.340531641792
 03/11  07:00:00,1.73816643136,12.363370542,0.0,12.3360659484,0.0,0.319372649686,0.319372649686,0.319372649686,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.729443664551
 03/11  08:00:00,2.02603935998,10.6986897813,0.0,10.669676605,0.0,0.272437089388,0.272437089388,0.272437089388,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.839881498331
 03/11  09:00:00,1.91414921085,9.27864060696,0.0,9.25411164221,0.0,0.237249545849,0.237249545849,0.237249545849,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.817219750543
 03/11  10:00:00,1.7289296959,7.83207195357,0.0,7.81119582104,0.0,0.202300236197,0.202300236197,0.202300236197,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.73291091262
 03/11  11:00:00,1.63775871541,7.69694863576,0.0,7.67558153115,0.0,0.202697047221,0.202697047221,0.202697047221,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.630473506698
 03/11  12:00:00,1.49788894307,5.26323047282,0.0,5.24185682192,0.0,0.138719805463,0.138719805463,0.138719805463,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.537699117116
 03/11  13:00:00,1.37214892507,3.88432613851,0.0,3.8633125338,0.0,0.103588489633,0.103588489633,0.103588489633,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.466654101328
 03/11  14:00:00,1.27940906514,2.99690826396,0.0,2.97516802058,0.0,0.0808280396859,0.0808280396859,0.0808280396859,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.422801944386
 03/11  15:00:00,1.20976555044,2.37779203183,0.0,2.35482763141,0.0,0.064488842486,0.064488842486,0.064488842486,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.381266928787
 03/11  16:00:00,1.24904653359,2.29003499407,0.0,2.26579406626,0.0,0.0624370237436,0.0624370237436,0.0624370237436,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.386016783514
 03/11  17:00:00,1.45888551733,2.30696141253,0.0,2.27828864348,0.0,0.0628532078673,0.0628532078673,0.0628532078673,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.439522990995
 03/11  18:00:00,1.90175966215,3.39901425361,0.0,3.36418142162,0.0,0.092862224036,0.092862224036,0.092862224036,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.546221416504
 03/11  19:00:00,2.27919061949,3.16114035787,0.0,3.12332241567,0.0,0.0853530195289,0.0853530195289,0.0853530195289,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.651695568259
 03/11  20:00:00,2.48028776899,3.62210054992,0.0,3.58306499699,0.0,0.0971465037429,0.0971465037429,0.0971465037429,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.674113220072
 03/11  21:00:00,2.47206107853,3.93533110972,0.0,3.89495356645,0.0,0.104668515386,0.104668515386,0.104668515386,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.616774779596
 03/11  22:00:00,2.25639268666,4.80175530679,0.0,4.7623204299,0.0,0.127786460629,0.127786460629,0.127786460629,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.540194299873
 03/11  23:00:00,1.8485340032,5.51516256875,0.0,5.48103673655,0.0,0.146246546217,0.146246546217,0.146246546217,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.423515969932
 03/11  24:00:00,1.43660128916,6.35281718522,0.0,6.32316247203,0.0,0.168080626251,0.168080626251,0.168080626251,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.293717913264
 03/12  01:00:00,1.0119560585,7.31128778155,0.0,7.28675881679,0.0,0.193098640653,0.193098640653,0.193098640653,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.156197200261
 03/12  02:00:00,0.851934177247,8.09543990707,0.0,8.07285519172,0.0,0.212995712761,0.212995712761,0.212995712761,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0967178138974
 03/12  03:00:00,0.798393463507,8.69635640117,0.0,8.67403353759,0.0,0.227819985065,0.227819985065,0.227819985065,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.080471610975
 03/12  04:00:00,0.790455919261,8.73564825991,0.0,8.71363961846,0.0,0.228608656951,0.228608656951,0.228608656951,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.085025117782
 03/12  05:00:00,0.856778471405,9.49555323975,0.0,9.47437597768,0.0,0.247956515131,0.247956515131,0.247956515131,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.132924107817
 03/12  06:00:00,1.12234350482,9.65480270804,0.0,9.6311705856,0.0,0.25156689642,0.25156689642,0.25156689642,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.339714327348
 03/12  07:00:00,1.6643136734,9.52861381833,0.0,9.50130922479,0.0,0.247386577546,0.247386577546,0.247386577546,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.727576978727
 03/12  08:00:00,1.97658806592,8.74501564412,0.0,8.71600246777,0.0,0.225179048726,0.225179048726,0.225179048726,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.837688244934
 03/12  09:00:00,1.87066090055,7.59712613747,0.0,7.57259717271,0.0,0.195915132807,0.195915132807,0.195915132807,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.815065853282
 03/12  10:00:00,1.68201836353,6.06432477336,0.0,6.04344864082,0.0,0.157332726942,0.157332726942,0.157332726942,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.730967089505
 03/12  11:00:00,1.57931957447,5.52099869198,0.0,5.49963158738,0.0,0.14592954566,0.14592954566,0.14592954566,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.628801867316
 03/12  12:00:00,1.45184067895,3.54107441823,0.0,3.51970076733,0.0,0.0940863898674,0.0940863898674,0.0940863898674,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.536284268591
 03/12  13:00:00,1.33330929305,2.45483730506,0.0,2.43382370035,0.0,0.0659667516167,0.0659667516167,0.0659667516167,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.465436207324
 03/12  14:00:00,1.24192080146,1.64210037393,0.0,1.62036013054,0.0,0.0444277921083,0.0444277921083,0.0444277921083,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.421713928277
 03/12  15:00:00,1.17235900772,1.03642218083,0.0,1.01345778041,0.0,0.0280529510316,0.0280529510316,0.0280529510316,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.380296277517
 03/12  16:00:00,1.20688209646,0.787097347287,0.0,0.76285641948,0.0,0.0212515115849,0.0212515115849,0.0212515115849,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.385037858537
 03/12  17:00:00,1.41348002578,0.691736056826,0.0,0.663063287775,0.0,0.0185713252659,0.0185713252659,0.0185713252659,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.438399382043
 03/12  18:00:00,1.84279010012,1.29532138504,0.0,1.26048855305,0.0,0.0352930369095,0.0352930369095,0.0352930369095,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.544821041597
 03/12  19:00:00,2.22251840011,1.12722408304,0.0,1.08940614085,0.0,0.0303453828254,0.0303453828254,0.0303453828254,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.650030985587
 03/12  20:00:00,2.41609893148,1.29474327828,0.0,1.25570772535,0.0,0.0346710098874,0.0346710098874,0.0346710098874,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.672399876414
 03/12  21:00:00,2.42522823559,2.19946916558,0.0,2.15909162231,0.0,0.0594054191046,0.0594054191046,0.0594054191046,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.615205032943
 03/12  22:00:00,2.20177694092,2.77542945274,0.0,2.73599457585,0.0,0.0745444640389,0.0745444640389,0.0745444640389,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.538820550726
 03/12  23:00:00,1.8075873252,3.95378458072,0.0,3.91965874851,0.0,0.106351545534,0.106351545534,0.106351545534,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.422464292616
 03/12  24:00:00,1.39176204722,4.64293721479,0.0,4.61328250159,0.0,0.123931987511,0.123931987511,0.123931987511,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.293027310065
 03/13  01:00:00,0.952791021177,5.6760343976,0.0,5.65150543285,0.0,0.151262684228,0.151262684228,0.151262684228,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.145441802441
 03/13  02:00:00,0.799341740637,6.41186926608,0.0,6.38928455073,0.0,0.170021861759,0.170021861759,0.170021861759,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0910462523648
 03/13  03:00:00,0.748660339333,7.00180474211,0.0,6.97948187854,0.0,0.18486006105,0.18486006105,0.18486006105,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0763096492428
 03/13  04:00:00,0.752639003472,7.47146707182,0.0,7.44945843037,0.0,0.196635345498,0.196635345498,0.196635345498,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0805469176177
 03/13  05:00:00,0.803687404129,7.87450679317,0.0,7.8533295311,0.0,0.206696947469,0.206696947469,0.206696947469,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.123763763819
 03/13  06:00:00,1.0485468608,7.96258414316,0.0,7.93895202072,0.0,0.208369547448,0.208369547448,0.208369547448,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.313211724897
 03/13  07:00:00,1.57400782843,8.73431098226,0.0,8.70700638872,0.0,0.228482961647,0.228482961647,0.228482961647,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.666800261877
 03/13  08:00:00,1.84873901764,7.44269011477,0.0,7.41367693841,0.0,0.192289997256,0.192289997256,0.192289997256,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.763889610048
 03/13  09:00:00,1.72953594131,6.3399790534,0.0,6.31545008864,0.0,0.164156079409,0.164156079409,0.164156079409,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.73813724834
 03/13  10:00:00,1.53663141271,4.90431258004,0.0,4.8834364475,0.0,0.127780227697,0.127780227697,0.127780227697,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.660163696398
 03/13  11:00:00,1.43156613382,4.15081139629,0.0,4.12944429168,0.0,0.109894571329,0.109894571329,0.109894571329,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.567999630291
 03/13  12:00:00,1.3212964426,2.49602144856,0.0,2.47464779766,0.0,0.0665328576019,0.0665328576019,0.0665328576019,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.48578232402
 03/13  13:00:00,1.21696496868,1.53092617743,0.0,1.50991257272,0.0,0.0412107014744,0.0412107014744,0.0412107014744,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.421658439184
 03/13  14:00:00,1.13598477426,0.749047471672,0.0,0.727307228289,0.0,0.0200967325893,0.0200967325893,0.0200967325893,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.383696993112
 03/13  15:00:00,1.07781415351,0.275048069769,0.0,0.252083669352,0.0,0.00703074664773,0.00703074664773,0.00703074664773,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.345899199873
 03/13  16:00:00,1.11602123073,0.0845332858898,0.0,0.060292358083,0.0,0.0016845961512,0.0016845961512,0.0016845961512,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.350802881098
 03/13  17:00:00,1.31810922043,0.0653847273838,0.0,0.0367119583334,0.0,0.00103067230603,0.00103067230603,0.00103067230603,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.396487148902
 03/13  18:00:00,1.73779223868,0.610745551933,0.0,0.575912719943,0.0,0.0161401655142,0.0161401655142,0.0161401655142,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.49432798177
 03/13  19:00:00,2.1082344179,0.598030083466,0.0,0.560212141273,0.0,0.0156752121439,0.0156752121439,0.0156752121439,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.5847274896
 03/13  20:00:00,2.2921262935,0.680071388537,0.0,0.641035835604,0.0,0.0178348511241,0.0178348511241,0.0178348511241,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.599508151389
 03/13  21:00:00,2.29675636521,1.30805609396,0.0,1.2676785507,0.0,0.0351121048237,0.0351121048237,0.0351121048237,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.545881847163
 03/13  22:00:00,2.08540681389,1.93057739505,0.0,1.89114251817,0.0,0.0519907257445,0.0519907257445,0.0519907257445,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.480611019464
 03/13  23:00:00,1.69946999795,2.68112557357,0.0,2.64699974136,0.0,0.0722559928714,0.0722559928714,0.0722559928714,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.376735729953
 03/13  24:00:00,1.31420139104,3.36587707907,0.0,3.33622236588,0.0,0.0904505258648,0.0904505258648,0.0904505258648,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.264482960871
 03/14  01:00:00,0.908929929391,4.0160275847,0.0,3.99149861994,0.0,0.107702522912,0.107702522912,0.107702522912,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.145140871971
 03/14  02:00:00,0.753649666025,4.6534331724,0.0,4.63084845705,0.0,0.12448223795,0.12448223795,0.12448223795,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0908938015615
 03/14  03:00:00,0.699820567081,5.10495575471,0.0,5.08263289113,0.0,0.136128048769,0.136128048769,0.136128048769,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0762018892714
 03/14  04:00:00,0.70107693471,5.45709588721,0.0,5.43508724576,0.0,0.145193712863,0.145193712863,0.145193712863,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0804264814903
 03/14  05:00:00,0.74707089328,5.65616360496,0.0,5.63498634289,0.0,0.150326291984,0.150326291984,0.150326291984,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.123517908454
 03/14  06:00:00,0.992874938618,5.79039218673,0.0,5.76676006429,0.0,0.153475123652,0.153475123652,0.153475123652,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.312434226509
 03/14  07:00:00,1.49930863932,5.88229335113,0.0,5.85498875759,0.0,0.155559643719,0.155559643719,0.155559643719,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.665024390692
 03/14  08:00:00,1.78923654085,5.12975444611,0.0,5.10074126976,0.0,0.134861707972,0.134861707972,0.134861707972,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.761815422539
 03/14  09:00:00,1.69093458697,4.83246635958,0.0,4.80793739483,0.0,0.127573421381,0.127573421381,0.127573421381,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.736118552028
 03/14  10:00:00,1.50614004478,3.76466265642,0.0,3.74378652389,0.0,0.0991018266129,0.0991018266129,0.0991018266129,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.658350729554
 03/14  11:00:00,1.41008810414,3.37800500481,0.0,3.35663790021,0.0,0.0899732117858,0.0899732117858,0.0899732117858,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.566442960155
 03/14  12:00:00,1.31745303986,2.38882257222,0.0,2.36744892132,0.0,0.0640087520827,0.0640087520827,0.0640087520827,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.484463026806
 03/14  13:00:00,1.2147138273,1.49169883918,0.0,1.47068523446,0.0,0.040093552025,0.040093552025,0.040093552025,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.420524447259
 03/14  14:00:00,1.14009836197,0.938829964005,0.0,0.917089720622,0.0,0.0252268230351,0.0252268230351,0.0252268230351,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.382680490379
 03/14  15:00:00,1.08002590822,0.389407384348,0.0,0.366442983931,0.0,0.0101481647124,0.0101481647124,0.0101481647124,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.344993536518
 03/14  16:00:00,1.1243363074,0.417197052147,0.0,0.39295612434,0.0,0.0109153754092,0.0109153754092,0.0109153754092,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.349887178515
 03/14  17:00:00,1.32400113082,0.314204000315,0.0,0.285531231264,0.0,0.00796760043057,0.00796760043057,0.00796760043057,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.395442131164
 03/14  18:00:00,1.73406386945,0.526384417521,0.0,0.491551585531,0.0,0.0137230024949,0.0137230024949,0.0137230024949,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.493016775559
 03/14  19:00:00,2.09915360519,0.329715751605,0.0,0.291897809412,0.0,0.00814155165524,0.00814155165524,0.00814155165524,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.583180337379
 03/14  20:00:00,2.28106145348,0.339070736518,0.0,0.300035183585,0.0,0.00834767556057,0.00834767556057,0.00834767556057,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.597930486932
 03/14  21:00:00,2.27678684179,0.637710707777,0.0,0.597333164511,0.0,0.0165794642993,0.0165794642993,0.0165794642993,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.544444964269
 03/14  22:00:00,2.05861862131,0.996870905497,0.0,0.957436028611,0.0,0.0264653606403,0.0264653606403,0.0264653606403,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.47934819198
 03/14  23:00:00,1.66545831854,1.45854806796,0.0,1.42442223575,0.0,0.0392086549733,0.0392086549733,0.0392086549733,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.37577138844
 03/14  24:00:00,1.2738451048,1.87907440472,0.0,1.84941969153,0.0,0.0507327743826,0.0507327743826,0.0507327743826,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.263844426113
 03/15  01:00:00,0.864592506264,2.35397434826,0.0,2.3294453835,0.0,0.0636721688944,0.0636721688944,0.0636721688944,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.144833802861
 03/15  02:00:00,0.703668187188,2.76169142297,0.0,2.73910670762,0.0,0.074656258438,0.074656258438,0.074656258438,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0907383022358
 03/15  03:00:00,0.640553693851,2.84888965993,0.0,2.82656679636,0.0,0.0769710544075,0.0769710544075,0.0769710544075,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0760920104028
 03/15  04:00:00,0.639152193451,3.09806825462,0.0,3.07605961317,0.0,0.0833917931038,0.0833917931038,0.0833917931038,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0803036599904
 03/15  05:00:00,0.682505887904,3.19411193091,0.0,3.17293466883,0.0,0.0860120463399,0.0860120463399,0.0860120463399,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.123267148723
 03/15  06:00:00,0.927022873132,3.29120450782,0.0,3.26757238538,0.0,0.0884160565006,0.0884160565006,0.0884160565006,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.311641228174
 03/15  07:00:00,1.42848344438,3.23357258994,0.0,3.2062679964,0.0,0.0865457958312,0.0865457958312,0.0865457958312,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.663213043639
 03/15  08:00:00,1.725034455,2.73134078494,0.0,2.70232760858,0.0,0.0727752473264,0.0727752473264,0.0727752473264,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.759699797338
 03/15  09:00:00,1.6339933294,2.71662505005,0.0,2.6920960853,0.0,0.0726911037032,0.0726911037032,0.0726911037032,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.734059612128
 03/15  10:00:00,1.47442883594,2.57673244971,0.0,2.55585631718,0.0,0.0692397246437,0.0692397246437,0.0692397246437,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.656501622684
 03/15  11:00:00,1.38942543392,2.62761753783,0.0,2.60625043322,0.0,0.0708982255629,0.0708982255629,0.0708982255629,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.564855276157
 03/15  12:00:00,1.31016907431,2.15170968634,0.0,2.13033603544,0.0,0.0580703357679,0.0580703357679,0.0580703357679,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.483117477566
 03/15  13:00:00,1.22268275075,1.82191785799,0.0,1.80090425328,0.0,0.0492190525471,0.0492190525471,0.0492190525471,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.419367870185
 03/15  14:00:00,1.16103207493,1.7474229105,0.0,1.72568266712,0.0,0.0471972894769,0.0471972894769,0.0471972894769,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.381643736895
 03/15  15:00:00,1.11427053278,1.67334450967,0.0,1.65038010925,0.0,0.0453165005629,0.0453165005629,0.0453165005629,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.344069825227
 03/15  16:00:00,1.15271127547,1.48774198871,0.0,1.4635010609,0.0,0.0402242965938,0.0402242965938,0.0402242965938,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.348953225402
 03/15  17:00:00,1.35395773602,1.44750103274,0.0,1.41882826369,0.0,0.0389900542105,0.0389900542105,0.0389900542105,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.394376282584
 03/15  18:00:00,1.76772967482,1.80392685667,0.0,1.76909402468,0.0,0.0487261415875,0.0487261415875,0.0487261415875,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.491679441831
 03/15  19:00:00,2.12560915562,1.35664719547,0.0,1.31882925327,0.0,0.0361750929645,0.0361750929645,0.0361750929645,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.581602346501
 03/15  20:00:00,2.30190337674,1.16602079701,0.0,1.12698524407,0.0,0.0307987097481,0.0307987097481,0.0307987097481,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.596321376004
 03/15  21:00:00,2.29219523016,1.26590564187,0.0,1.22552809861,0.0,0.0334533823117,0.0334533823117,0.0334533823117,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.542979434631
 03/15  22:00:00,2.07153153878,1.52871697958,0.0,1.4892821027,0.0,0.0406662687672,0.0406662687672,0.0406662687672,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.47806020133
 03/15  23:00:00,1.67533118879,1.86958533948,0.0,1.83545950727,0.0,0.0500650891644,0.0500650891644,0.0500650891644,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.374787824498
 03/15  24:00:00,1.28281286596,2.24636867432,0.0,2.21671396112,0.0,0.0603517991881,0.0603517991881,0.0603517991881,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.263193162469
 03/16  01:00:00,0.872701669863,2.67683006155,0.0,2.65230109679,0.0,0.0720942695508,0.0720942695508,0.0720942695508,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.144520865803
 03/16  02:00:00,0.713074084514,3.12609581417,0.0,3.10351109883,0.0,0.0842206549623,0.0842206549623,0.0842206549623,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0905798030378
 03/16  03:00:00,0.662309399677,3.67113503016,0.0,3.64881216658,0.0,0.0988387793013,0.0988387793013,0.0988387793013,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0759799913356
 03/16  04:00:00,0.667495733024,4.16784742971,0.0,4.14583878826,0.0,0.111860530045,0.111860530045,0.111860530045,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.080178462622
 03/16  05:00:00,0.711217784888,4.30772852795,0.0,4.28655126588,0.0,0.114979531678,0.114979531678,0.114979531678,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.123011560368
 03/16  06:00:00,0.955668587172,4.43464484668,0.0,4.41101272424,0.0,0.117870036403,0.117870036403,0.117870036403,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.310832962312
 03/16  07:00:00,1.47407020135,5.04113361695,0.0,5.01382902341,0.0,0.133978647961,0.133978647961,0.133978647961,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.661366948477
 03/16  08:00:00,1.76059227804,4.20949658234,0.0,4.18048340598,0.0,0.110489238235,0.110489238235,0.110489238235,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.757543629469
