Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/16  09:00:00,1.65165662169,3.52022706864,0.0,3.49569810389,0.0,0.0924529371565,0.0924529371565,0.0924529371565,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.731961070972
 03/16  10:00:00,1.48591169497,3.11396008407,0.0,3.09308395153,0.0,0.0826072866336,0.0826072866336,0.0826072866336,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.654616919717
 03/16  11:00:00,1.40306438064,3.2073019959,0.0,3.1859348913,0.0,0.0861554261659,0.0861554261659,0.0861554261659,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.563237022273
 03/16  12:00:00,1.3143415572,2.36602674813,0.0,2.34465309722,0.0,0.0636142914584,0.0636142914584,0.0636142914584,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.481746004764
 03/16  13:00:00,1.2230768462,1.8844895007,0.0,1.86347589598,0.0,0.0507919992804,0.0507919992804,0.0507919992804,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.418189018904
 03/16  14:00:00,1.15001337866,1.38209112485,0.0,1.36035088146,0.0,0.0372353115431,0.0372353115431,0.0372353115431,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.380587018564
 03/16  15:00:00,1.08841469851,0.765212787083,0.0,0.742248386666,0.0,0.0204021619281,0.0204021619281,0.0204021619281,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.343128329592
 03/16  16:00:00,1.12404347812,0.476982524776,0.0,0.452741596969,0.0,0.0125084318511,0.0125084318511,0.0125084318511,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.348001292787
 03/16  17:00:00,1.32902952593,0.574529335209,0.0,0.545856566159,0.0,0.0151482102804,0.0151482102804,0.0151482102804,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.393289916428
 03/16  18:00:00,1.74642847564,1.07108290058,0.0,1.03625006859,0.0,0.0287880273992,0.0287880273992,0.0287880273992,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.490316356844
 03/16  19:00:00,2.10277895146,0.577519986651,0.0,0.539702044459,0.0,0.0149532588281,0.0149532588281,0.0149532588281,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.579993976473
 03/16  20:00:00,2.28541070006,0.616831201458,0.0,0.577795648525,0.0,0.0159461214919,0.0159461214919,0.0159461214919,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.594681287587
 03/16  21:00:00,2.28333284287,0.988062294711,0.0,0.947684751445,0.0,0.0260847161703,0.0260847161703,0.0260847161703,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.541485713484
 03/16  22:00:00,2.06589512874,1.36573384419,0.0,1.32629896731,0.0,0.0363426430702,0.0363426430702,0.0363426430702,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.476747416985
 03/16  23:00:00,1.67442074391,1.87182003745,0.0,1.83769420524,0.0,0.0501571484858,0.0501571484858,0.0501571484858,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.37378532029
 03/16  24:00:00,1.28792844226,2.46089793671,0.0,2.43124322351,0.0,0.0661311763252,0.0661311763252,0.0661311763252,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.262529361629
 03/17  01:00:00,0.878752701824,2.91820029642,0.0,2.89367133167,0.0,0.0784641913935,0.0784641913935,0.0784641913935,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.144201975922
 03/17  02:00:00,0.719303552655,3.37726439669,0.0,3.35467968134,0.0,0.0906115446058,0.0906115446058,0.0906115446058,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0904183815348
 03/17  03:00:00,0.662882579287,3.71495120091,0.0,3.69262833733,0.0,0.0995260538545,0.0995260538545,0.0995260538545,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0758658963923
 03/17  04:00:00,0.661560337277,3.96647771963,0.0,3.94446907818,0.0,0.10605269194,0.10605269194,0.10605269194,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0800509049798
 03/17  05:00:00,0.708523303476,4.2141809798,0.0,4.19300371772,0.0,0.112545440851,0.112545440851,0.112545440851,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.122751169783
 03/17  06:00:00,0.953284880033,4.36404660675,0.0,4.34041448432,0.0,0.116309653314,0.116309653314,0.116309653314,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.310009638261
 03/17  07:00:00,1.45182668226,4.271886709,0.0,4.24458211546,0.0,0.113615600921,0.113615600921,0.113615600921,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.659486476432
 03/17  08:00:00,1.77424426679,4.76329806248,0.0,4.73428488612,0.0,0.126337564282,0.126337564282,0.126337564282,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.755347292166
 03/17  09:00:00,1.67399890263,4.40511812766,0.0,4.3805891629,0.0,0.116932781566,0.116932781566,0.116932781566,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.729823507495
 03/17  10:00:00,1.51792348685,4.39131895527,0.0,4.37044282273,0.0,0.116538808732,0.116538808732,0.116538808732,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.652697189502
 03/17  11:00:00,1.45641680439,5.28047758028,0.0,5.25911047567,0.0,0.141156181709,0.141156181709,0.141156181709,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.561588690475
 03/17  12:00:00,1.3621625392,4.25044392436,0.0,4.22907027346,0.0,0.112832234743,0.112832234743,0.112832234743,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.480349043482
 03/17  13:00:00,1.27022296259,3.72751154961,0.0,3.7064979449,0.0,0.099138881053,0.099138881053,0.099138881053,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.416988253521
 03/17  14:00:00,1.18297162136,2.68648187475,0.0,2.66474163137,0.0,0.0712699159189,0.0712699159189,0.0712699159189,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.379510656887
 03/17  15:00:00,1.13316206115,2.46475081676,0.0,2.44178641634,0.0,0.0661085233583,0.0661085233583,0.0661085233583,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.342169330799
 03/17  16:00:00,1.16455728049,2.00585569427,0.0,1.98161476647,0.0,0.0539918606028,0.0539918606028,0.0539918606028,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.347031666406
 03/17  17:00:00,1.36833219232,2.05539778486,0.0,2.02672501581,0.0,0.0555574315949,0.0555574315949,0.0555574315949,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.392183361507
 03/17  18:00:00,1.795071822,2.90579524133,0.0,2.87096240934,0.0,0.0788197910988,0.0788197910988,0.0788197910988,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.4889279395
 03/17  19:00:00,2.14599271431,2.24014002386,0.0,2.20232208167,0.0,0.0598052858385,0.0598052858385,0.0598052858385,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.578355712317
 03/17  20:00:00,2.32869214516,2.29143269477,0.0,2.25239714183,0.0,0.0608981388082,0.0608981388082,0.0608981388082,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.593010715372
 03/17  21:00:00,2.32098138624,2.46062509624,0.0,2.42024755297,0.0,0.0652547506257,0.0652547506257,0.0652547506257,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.539964222399
 03/17  22:00:00,2.10134273697,2.75666675649,0.0,2.71723187961,0.0,0.0731274385185,0.0731274385185,0.0731274385185,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.475410229767
 03/17  23:00:00,1.70648233731,3.13133074823,0.0,3.09720491603,0.0,0.0832398665788,0.0832398665788,0.0832398665788,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.372764195606
 03/17  24:00:00,1.31686458019,3.59615560907,0.0,3.56650089587,0.0,0.0957434608171,0.0957434608171,0.0957434608171,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.261853215067
 03/18  01:00:00,0.922242372262,3.95350132678,0.0,3.92897236203,0.0,0.105436251896,0.105436251896,0.105436251896,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.154145902781
 03/18  02:00:00,0.750398433309,4.22525221653,0.0,4.20266750118,0.0,0.112507801389,0.112507801389,0.112507801389,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.095669981331
 03/18  03:00:00,0.688567243129,4.46490081495,0.0,4.44257795137,0.0,0.118734375138,0.118734375138,0.118734375138,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0797310005226
 03/18  04:00:00,0.683483993529,4.60805722976,0.0,4.58604858831,0.0,0.122461222878,0.122461222878,0.122461222878,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0842006261216
 03/18  05:00:00,0.733569069504,4.76226930796,0.0,4.74109204589,0.0,0.126431013767,0.126431013767,0.126431013767,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.131240207279
 03/18  06:00:00,0.998182014043,5.00142627979,0.0,4.97779415735,0.0,0.132667454831,0.132667454831,0.132667454831,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.334452278155
 03/18  07:00:00,1.55014389468,5.47781769551,0.0,5.45051310197,0.0,0.145235204337,0.145235204337,0.145235204337,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.715558573215
 03/18  08:00:00,1.86536794155,4.85745720197,0.0,4.82844402561,0.0,0.128080002673,0.128080002673,0.128080002673,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.823567166622
 03/18  09:00:00,1.76644488854,4.02943120441,0.0,4.00490223966,0.0,0.105566734865,0.105566734865,0.105566734865,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.801198239218
 03/18  10:00:00,1.59705390159,3.22368221988,0.0,3.20280608734,0.0,0.0848833529174,0.0848833529174,0.0848833529174,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.718452001588
 03/18  11:00:00,1.50933364227,3.24323926031,0.0,3.22187215571,0.0,0.0867063031812,0.0867063031812,0.0867063031812,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.618039177596
 03/18  12:00:00,1.39820599461,1.85500724161,0.0,1.83363359071,0.0,0.049561070562,0.049561070562,0.049561070562,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.527174903552
 03/18  13:00:00,1.28875893113,1.09472245586,0.0,1.07370885114,0.0,0.0292576844224,0.0292576844224,0.0292576844224,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.457594912598
 03/18  14:00:00,1.20491304714,0.546359675154,0.0,0.524619431771,0.0,0.0144251264894,0.0144251264894,0.0144251264894,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.414708839581
 03/18  15:00:00,1.14326511382,0.211283483916,0.0,0.188319083499,0.0,0.00520851451771,0.00520851451771,0.00520851451771,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.374046820134
 03/18  16:00:00,1.18414755623,0.197782531612,0.0,0.173541603805,0.0,0.00481967785158,0.00481967785158,0.00481967785158,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.378735152044
 03/18  17:00:00,1.39420174396,0.263439255166,0.0,0.234766486116,0.0,0.00652730314912,0.00652730314912,0.00652730314912,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.431165122337
 03/18  18:00:00,1.82608766257,1.02890440692,0.0,0.994071574935,0.0,0.0276067973106,0.0276067973106,0.0276067973106,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.535804843645
 03/18  19:00:00,2.19918131966,0.680270218388,0.0,0.642452276196,0.0,0.0177255577934,0.0177255577934,0.0177255577934,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.639313730168
 03/18  20:00:00,2.3951286696,0.939364830597,0.0,0.900329277664,0.0,0.0247319664766,0.0247319664766,0.0247319664766,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.661368657946
 03/18  21:00:00,2.38998146569,1.29422359878,0.0,1.25384605552,0.0,0.0342653286895,0.0342653286895,0.0342653286895,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.605098353456
 03/18  22:00:00,2.16265315057,1.66648297447,0.0,1.62704809759,0.0,0.0442654305381,0.0442654305381,0.0442654305381,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.529975793878
 03/18  23:00:00,1.75394715938,2.22753587167,0.0,2.19341003946,0.0,0.0594825036086,0.0594825036086,0.0594825036086,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.415693168716
 03/18  24:00:00,1.33838809845,2.80137570146,0.0,2.77172098826,0.0,0.0750044166277,0.0750044166277,0.0750044166277,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.288580932181
 03/19  01:00:00,0.904167478073,3.27159019295,0.0,3.2470612282,0.0,0.0877258520027,0.0877258520027,0.0877258520027,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.153781408486
 03/19  02:00:00,0.736286711949,3.68135402031,0.0,3.65876930496,0.0,0.0985821606954,0.0985821606954,0.0985821606954,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0954839006647
 03/19  03:00:00,0.672998029073,3.86214585474,0.0,3.83982299116,0.0,0.103296669993,0.103296669993,0.103296669993,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0795994916114
 03/19  04:00:00,0.674937961414,4.27121754126,0.0,4.24920889981,0.0,0.114061589429,0.114061589429,0.114061589429,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0840542274557
 03/19  05:00:00,0.731695885806,4.67448521752,0.0,4.65330795545,0.0,0.124856819386,0.124856819386,0.124856819386,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.130941217963
 03/19  06:00:00,0.997717295391,4.99368673274,0.0,4.9700546103,0.0,0.133137040364,0.133137040364,0.133137040364,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.33351797397
 03/19  07:00:00,1.5335570564,4.9159846368,0.0,4.88868004326,0.0,0.130782293522,0.130782293522,0.130782293522,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.713424645753
 03/19  08:00:00,1.87060579024,5.12346024481,0.0,5.09444706845,0.0,0.135825119399,0.135825119399,0.135825119399,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.821059898588
 03/19  09:00:00,1.77646942435,4.45938763413,0.0,4.43485866937,0.0,0.118053535637,0.118053535637,0.118053535637,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.798735974258
 03/19  10:00:00,1.62104689816,4.19736074373,0.0,4.1764846112,0.0,0.111098463898,0.111098463898,0.111098463898,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.716229887186
 03/19  11:00:00,1.53212274965,4.20609742297,0.0,4.18473031836,0.0,0.111406375835,0.111406375835,0.111406375835,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.616128212318
 03/19  12:00:00,1.48579006316,5.20793882056,0.0,5.18656516966,0.0,0.13876255113,0.13876255113,0.13876255113,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.525557491532
 03/19  13:00:00,1.37067642439,4.23617080797,0.0,4.21515720325,0.0,0.112567437909,0.112567437909,0.112567437909,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.456202652373
 03/19  14:00:00,1.31705426584,4.77949833844,0.0,4.75775809506,0.0,0.127810133542,0.127810133542,0.127810133542,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.41346505123
 03/19  15:00:00,1.26794173078,4.91728880879,0.0,4.89432440837,0.0,0.1309947536,0.1309947536,0.1309947536,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.372937198016
 03/19  16:00:00,1.31726801398,5.23410215894,0.0,5.20986123114,0.0,0.139059182271,0.139059182271,0.139059182271,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.37761610537
 03/19  17:00:00,1.52806915747,5.34468943591,0.0,5.31601666686,0.0,0.141679179217,0.141679179217,0.141679179217,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.429880659784
 03/19  18:00:00,1.96803735935,6.44809340747,0.0,6.41326057548,0.0,0.171157362286,0.171157362286,0.171157362286,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.53420397545
 03/19  19:00:00,2.32872646071,5.65658132762,0.0,5.61876338542,0.0,0.149173598359,0.149173598359,0.149173598359,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.63741083065
 03/19  20:00:00,2.51322507588,5.52224865472,0.0,5.48321310179,0.0,0.144787017416,0.144787017416,0.144787017416,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.659410013285
 03/19  21:00:00,2.49836113733,5.51017819818,0.0,5.46980065492,0.0,0.144439488134,0.144439488134,0.144439488134,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.603303865646
 03/19  22:00:00,2.26562522108,5.6760670167,0.0,5.63663213981,0.0,0.148807930656,0.148807930656,0.148807930656,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.528405364273
 03/19  23:00:00,1.84955009496,5.95330262394,0.0,5.91917679174,0.0,0.156287581537,0.156287581537,0.156287581537,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.414491026365
 03/19  24:00:00,1.42785661963,6.28722224942,0.0,6.25756753622,0.0,0.165262395382,0.165262395382,0.165262395382,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.287791474611
 03/20  01:00:00,0.973265832893,6.61511686599,0.0,6.59058790124,0.0,0.173968399967,0.173968399967,0.173968399967,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.143210898418
 03/20  02:00:00,0.831726318655,7.71410707802,0.0,7.69152236267,0.0,0.203535913455,0.203535913455,0.203535913455,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.089916778686
 03/20  03:00:00,0.775367446635,8.03530946931,0.0,8.01298660573,0.0,0.212365394513,0.212365394513,0.212365394513,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0755114230814
 03/20  04:00:00,0.76123793454,7.84594691787,0.0,7.82393827642,0.0,0.206126430276,0.206126430276,0.206126430276,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0796547639078
 03/20  05:00:00,0.803540035888,7.95800077485,0.0,7.93682351278,0.0,0.20837088397,0.20837088397,0.20837088397,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121942459076
 03/20  06:00:00,1.03914061552,7.80640521537,0.0,7.78277309294,0.0,0.204722898228,0.204722898228,0.204722898228,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.30745212884
 03/20  07:00:00,1.53319130832,7.67438523055,0.0,7.64708063701,0.0,0.200821909153,0.200821909153,0.200821909153,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.653644794255
 03/20  08:00:00,1.82963204862,7.21946000287,0.0,7.19044682652,0.0,0.188548279274,0.188548279274,0.188548279274,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.74852435901
 03/20  09:00:00,1.73482256841,7.04949626156,0.0,7.0249672968,0.0,0.184396814068,0.184396814068,0.184396814068,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.723183140782
 03/20  10:00:00,1.58089122662,7.06397037591,0.0,7.04309424337,0.0,0.185470151354,0.185470151354,0.185470151354,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.646733586654
 03/20  11:00:00,1.52384719558,8.0867321406,0.0,8.06536503599,0.0,0.213707026207,0.213707026207,0.213707026207,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.556468237173
 03/20  12:00:00,1.43027885227,7.04204144575,0.0,7.02066779485,0.0,0.185288090486,0.185288090486,0.185288090486,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.476009500812
 03/20  13:00:00,1.34192199618,6.64283732082,0.0,6.62182371611,0.0,0.174568005713,0.174568005713,0.174568005713,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.413258162447
 03/20  14:00:00,1.27679236382,6.38980227668,0.0,6.3680620333,0.0,0.168434314037,0.168434314037,0.168434314037,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.376167001229
 03/20  15:00:00,1.22981976299,6.2814066462,0.0,6.25844224578,0.0,0.165745330983,0.165745330983,0.165745330983,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.33919022502
 03/20  16:00:00,1.27412218771,6.30272675774,0.0,6.27848582994,0.0,0.166568912105,0.166568912105,0.166568912105,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.34401952213
 03/20  17:00:00,1.4702438263,6.08595313248,0.0,6.05728036343,0.0,0.160906591994,0.160906591994,0.160906591994,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.388745835088
 03/20  18:00:00,1.86591451323,5.84210618923,0.0,5.80727335724,0.0,0.153975600137,0.153975600137,0.153975600137,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.484614821698
 03/20  19:00:00,2.2294284641,5.63662091355,0.0,5.59880297135,0.0,0.14833029426,0.14833029426,0.14833029426,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.573266453681
 03/20  20:00:00,2.41245045674,5.69742628121,0.0,5.65839072827,0.0,0.149846079799,0.149846079799,0.149846079799,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.587821085956
 03/20  21:00:00,2.40084647275,5.70674870129,0.0,5.66637115802,0.0,0.14984636867,0.14984636867,0.14984636867,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.535237690865
 03/20  22:00:00,2.18017341998,5.94811965622,0.0,5.90868477933,0.0,0.156112104487,0.156112104487,0.156112104487,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.471256246806
 03/20  23:00:00,1.78660822277,6.33757867872,0.0,6.30345284651,0.0,0.166537903575,0.166537903575,0.166537903575,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.369592044061
 03/20  24:00:00,1.39533130631,6.70458384186,0.0,6.67492912866,0.0,0.176310602392,0.176310602392,0.176310602392,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.259752799615
 03/21  01:00:00,0.98960571431,7.25000880973,0.0,7.22547984497,0.0,0.190649785884,0.190649785884,0.190649785884,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.142869393917
 03/21  02:00:00,0.827009301179,7.56694752705,0.0,7.5443628117,0.0,0.198991683796,0.198991683796,0.198991683796,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0897439908689
 03/21  03:00:00,0.767248858908,7.77823820316,0.0,7.75591533959,0.0,0.204368905778,0.204368905778,0.204368905778,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.075389324089
 03/21  04:00:00,0.766867516935,8.07881453117,0.0,8.05680588972,0.0,0.211892471786,0.211892471786,0.211892471786,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0795183047925
 03/21  05:00:00,0.80737852816,8.10154149749,0.0,8.08036423542,0.0,0.212487942997,0.212487942997,0.212487942997,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121663892322
 03/21  06:00:00,1.04873385109,8.22013023903,0.0,8.19649811659,0.0,0.215197038249,0.215197038249,0.215197038249,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.306571224382
 03/21  07:00:00,1.5314853684,7.68611259861,0.0,7.65880800507,0.0,0.20112803618,0.20112803618,0.20112803618,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.651632727317
 03/21  08:00:00,1.83231455568,7.41910179038,0.0,7.39008861403,0.0,0.193580826546,0.193580826546,0.193580826546,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.746174318798
 03/21  09:00:00,1.74241489894,7.4105259222,0.0,7.38599695744,0.0,0.194276302884,0.194276302884,0.194276302884,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.72089598249
 03/21  10:00:00,1.57623774775,6.96000088602,0.0,6.93912475349,0.0,0.182870810964,0.182870810964,0.182870810964,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.644679448169
 03/21  11:00:00,1.51195559335,7.68842686639,0.0,7.66705976178,0.0,0.203579212521,0.203579212521,0.203579212521,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.554704448625
 03/21  12:00:00,1.40270784724,6.0592690625,0.0,6.0378954116,0.0,0.15921194348,0.15921194348,0.15921194348,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.474514642787
 03/21  13:00:00,1.31660523553,5.70910166105,0.0,5.68808805633,0.0,0.150536109045,0.150536109045,0.150536109045,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.411973298465
 03/21  14:00:00,1.26390851556,5.88716689423,0.0,5.86542665085,0.0,0.156702193495,0.156702193495,0.156702193495,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.375015273504
 03/21  15:00:00,1.2215658176,5.94492623328,0.0,5.92196183287,0.0,0.15851749845,0.15851749845,0.15851749845,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.338164112156
 03/21  16:00:00,1.25900797119,5.73354303069,0.0,5.70930210288,0.0,0.152492177742,0.152492177742,0.152492177742,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.342982039971
 03/21  17:00:00,1.45917134005,5.69532260464,0.0,5.66664983559,0.0,0.151018101733,0.151018101733,0.151018101733,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.387561839098
 03/21  18:00:00,1.9008464243,7.13908213458,0.0,7.10424930259,0.0,0.19039309143,0.19039309143,0.19039309143,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.483129241471
 03/21  19:00:00,2.24343678161,6.23586259434,0.0,6.19804465214,0.0,0.164091520949,0.164091520949,0.164091520949,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.571513544499
 03/21  20:00:00,2.4148064564,5.88069066077,0.0,5.84165510784,0.0,0.153989558834,0.153989558834,0.153989558834,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.586033606583
 03/21  21:00:00,2.40775125128,6.03779314086,0.0,5.9974155976,0.0,0.158379118847,0.158379118847,0.158379118847,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.533609719214
 03/21  22:00:00,2.19032416217,6.38774042,0.0,6.34830554312,0.0,0.167693613534,0.167693613534,0.167693613534,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.469825479954
 03/21  23:00:00,1.79690995638,6.775897809,0.0,6.74177197679,0.0,0.177932229361,0.177932229361,0.177932229361,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.368499451887
 03/21  24:00:00,1.40545503917,7.12625683345,0.0,7.09660212025,0.0,0.187157790287,0.187157790287,0.187157790287,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.259029344579
 03/22  01:00:00,0.993909016358,7.43936985935,0.0,7.4148408946,0.0,0.195299995931,0.195299995931,0.195299995931,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.142522485918
 03/22  02:00:00,0.828262735866,7.6356667017,0.0,7.61308198635,0.0,0.200420615062,0.200420615062,0.200420615062,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0895684942909
 03/22  03:00:00,0.766630155873,7.77770515727,0.0,7.75538229369,0.0,0.203874212557,0.203874212557,0.203874212557,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0752653142755
 03/22  04:00:00,0.764434809505,7.99676957619,0.0,7.97476093474,0.0,0.209598357318,0.209598357318,0.209598357318,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0793797118295
 03/22  05:00:00,0.813165205522,8.33028598082,0.0,8.30910871874,0.0,0.218557540648,0.218557540648,0.218557540648,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121380972033
 03/22  06:00:00,1.05510695615,8.48925648696,0.0,8.46562436452,0.0,0.222464744536,0.222464744536,0.222464744536,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.305676623154
 03/22  07:00:00,1.54510113203,8.28547983246,0.0,8.25817523892,0.0,0.216787288031,0.216787288031,0.216787288031,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.649589239096
 03/22  08:00:00,1.85405871922,8.34198833203,0.0,8.31297515568,0.0,0.217711743449,0.217711743449,0.217711743449,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.743787565432
 03/22  09:00:00,1.75649872015,8.0670951953,0.0,8.04256623054,0.0,0.210683013873,0.210683013873,0.210683013873,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.718573092714
 03/22  10:00:00,1.59227582032,7.68657052537,0.0,7.66569439283,0.0,0.200995052938,0.200995052938,0.200995052938,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.642593278762
 03/22  11:00:00,1.53881412786,8.79622842179,0.0,8.77486131719,0.0,0.232228986507,0.232228986507,0.232228986507,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.552913209154
 03/22  12:00:00,1.4328434895,7.28932878878,0.0,7.26795513788,0.0,0.190865662682,0.190865662682,0.190865662682,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.472996565846
 03/22  13:00:00,1.34011986885,6.67010486476,0.0,6.64909126005,0.0,0.175355606296,0.175355606296,0.175355606296,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.410668434532
 03/22  14:00:00,1.27313623714,6.32252438867,0.0,6.30078414529,0.0,0.167099562469,0.167099562469,0.167099562469,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.37384562611
 03/22  15:00:00,1.22177685168,6.03133621123,0.0,6.00837181082,0.0,0.159770654262,0.159770654262,0.159770654262,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.337121990424
 03/22  16:00:00,1.25425218211,5.61048251653,0.0,5.58624158872,0.0,0.148790078194,0.148790078194,0.148790078194,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.341928350438
 03/22  17:00:00,1.46062517059,5.77976981199,0.0,5.75109704294,0.0,0.153674425376,0.153674425376,0.153674425376,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.386359345996
 03/22  18:00:00,1.88773203904,6.68843973467,0.0,6.65360690268,0.0,0.17878749512,0.17878749512,0.17878749512,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.481620452526
 03/22  19:00:00,2.23129598064,5.81771330552,0.0,5.77989536333,0.0,0.153730983902,0.153730983902,0.153730983902,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.569733280576
 03/22  20:00:00,2.40984200772,5.72275260202,0.0,5.68371704908,0.0,0.150840506688,0.150840506688,0.150840506688,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.58421821005
 03/22  21:00:00,2.39314081034,5.52664050409,0.0,5.48626296083,0.0,0.145422082582,0.145422082582,0.145422082582,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.531956314541
 03/22  22:00:00,2.17476212405,5.83219371248,0.0,5.79275883559,0.0,0.153584694647,0.153584694647,0.153584694647,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.468372360716
 03/22  23:00:00,1.78308329366,6.2618673082,0.0,6.227741476,0.0,0.165215193381,0.165215193381,0.165215193381,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.367389825148
 03/22  24:00:00,1.39798764663,6.83315698488,0.0,6.80350227168,0.0,0.180425136275,0.180425136275,0.180425136275,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.258294606045
 03/23  01:00:00,0.986647098607,7.13892174407,0.0,7.11439277932,0.0,0.188390217334,0.188390217334,0.188390217334,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.142170346765
 03/23  02:00:00,0.825022314153,7.48748810579,0.0,7.46490339044,0.0,0.197358235393,0.197358235393,0.197358235393,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0893904522455
 03/23  03:00:00,0.765103136023,7.68309491009,0.0,7.66077204651,0.0,0.202473057363,0.202473057363,0.202473057363,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0751394496194
 03/23  04:00:00,0.758311119214,7.74080510425,0.0,7.7187964628,0.0,0.20361535082,0.20361535082,0.20361535082,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.079239028037
 03/23  05:00:00,0.801023878297,7.86707575313,0.0,7.84589849106,0.0,0.206703403255,0.206703403255,0.206703403255,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.1210937822
 03/23  06:00:00,1.03677637348,7.80528474266,0.0,7.78165262022,0.0,0.205042392415,0.205042392415,0.205042392415,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.304768392605
 03/23  07:00:00,1.54022272919,8.14868594497,0.0,8.12138135143,0.0,0.213983227238,0.213983227238,0.213983227238,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.647514897043
 03/23  08:00:00,1.82308371516,7.23830348996,0.0,7.20929031361,0.0,0.189159501305,0.189159501305,0.189159501305,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.741364803511
 03/23  09:00:00,1.71730305161,6.62305157889,0.0,6.59852261413,0.0,0.173845264346,0.173845264346,0.173845264346,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.716215173705
 03/23  10:00:00,1.54379744704,5.86148742624,0.0,5.84061129371,0.0,0.154634299855,0.154634299855,0.154634299855,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.640475658566
 03/23  11:00:00,1.46139181528,5.87630811663,0.0,5.85494101203,0.0,0.156624915657,0.156624915657,0.156624915657,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.551094967417
 03/23  12:00:00,1.35770659252,4.39394627098,0.0,4.37257262008,0.0,0.117269721744,0.117269721744,0.117269721744,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.471455609803
 03/23  13:00:00,1.25743135637,3.49952321893,0.0,3.47850961422,0.0,0.0939916314737,0.0939916314737,0.0939916314737,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.40934389688
 03/23  14:00:00,1.18033822827,2.7946822433,0.0,2.77294199991,0.0,0.0754888953225,0.0754888953225,0.0754888953225,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.372658284386
 03/23  15:00:00,1.1259687209,2.39493188149,0.0,2.37196748107,0.0,0.0650203942542,0.0650203942542,0.0650203942542,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.336064119652
 03/23  16:00:00,1.16492176402,2.22593089518,0.0,2.20168996737,0.0,0.0605292462757,0.0605292462757,0.0605292462757,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.340858764263
 03/23  17:00:00,1.36358518941,2.12445272144,0.0,2.09577995239,0.0,0.0578550783742,0.0578550783742,0.0578550783742,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.385138711817
 03/23  18:00:00,1.78899892957,2.98902501769,0.0,2.9541921857,0.0,0.0815859365035,0.0815859365035,0.0815859365035,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.480088901671
 03/23  19:00:00,2.14824237746,2.68525036264,0.0,2.64743242045,0.0,0.0724845562308,0.0724845562308,0.0724845562308,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.567926105075
 03/23  20:00:00,2.33312287454,2.83909311168,0.0,2.80005755874,0.0,0.0759641701445,0.0759641701445,0.0759641701445,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.582375413412
 03/23  21:00:00,2.32965676315,3.13713718997,0.0,3.0967596467,0.0,0.0836163838046,0.0836163838046,0.0836163838046,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.530277966127
 03/23  22:00:00,2.12103660768,3.79841330952,0.0,3.75897843264,0.0,0.101334218857,0.101334218857,0.101334218857,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.466897320136
 03/23  23:00:00,1.73230139563,4.34159559073,0.0,4.30746975853,0.0,0.115559731794,0.115559731794,0.115559731794,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.366263388703
 03/23  24:00:00,1.34810006763,4.94028669766,0.0,4.91063198446,0.0,0.131283418109,0.131283418109,0.131283418109,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.257548745212
 03/24  01:00:00,0.94659944704,5.60054159106,0.0,5.57601262631,0.0,0.148700044325,0.148700044325,0.148700044325,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.141812868206
 03/24  02:00:00,0.78897993308,6.09832769554,0.0,6.07574298019,0.0,0.161496714611,0.161496714611,0.161496714611,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0892095919558
 03/24  03:00:00,0.741399687354,6.76332759172,0.0,6.74100472815,0.0,0.178897346373,0.178897346373,0.178897346373,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0750117119405
 03/24  04:00:00,0.734397299317,6.82206102443,0.0,6.80005238298,0.0,0.179844269714,0.179844269714,0.179844269714,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0790962892468
 03/24  05:00:00,0.78037928749,7.09168259354,0.0,7.07050533146,0.0,0.186350187375,0.186350187375,0.186350187375,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.120802407273
 03/24  06:00:00,1.01722741766,7.09278636762,0.0,7.06915424518,0.0,0.186414830053,0.186414830053,0.186414830053,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.303846999146
 03/24  07:00:00,1.51126160074,7.13469877063,0.0,7.10739417708,0.0,0.187126642671,0.187126642671,0.187126642671,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.645410353162
 03/24  08:00:00,1.78906110763,6.04836857413,0.0,6.01935539777,0.0,0.157594944564,0.157594944564,0.157594944564,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.738906752728
 03/24  09:00:00,1.68031242897,5.3123509237,0.0,5.28782195894,0.0,0.13924693816,0.13924693816,0.13924693816,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.713822877244
 03/24  10:00:00,1.49590714153,4.13039902167,0.0,4.10952288914,0.0,0.108892504329,0.108892504329,0.108892504329,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.638327148585
 03/24  11:00:00,1.39495768714,3.44216333075,0.0,3.42079622615,0.0,0.0920355555549,0.0920355555549,0.0920355555549,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.549250199384
 03/24  12:00:00,1.29186360068,1.96533650881,0.0,1.9439628579,0.0,0.0529901762357,0.0529901762357,0.0529901762357,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.469892163473
 03/24  13:00:00,1.19166717588,1.0896458832,0.0,1.06863227849,0.0,0.0295713056304,0.0295713056304,0.0295713056304,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.408000042233
 03/24  14:00:00,1.11695401765,0.496277395535,0.0,0.474537152152,0.0,0.0133093060477,0.0133093060477,0.0133093060477,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.371453663048
 03/24  15:00:00,1.06081142795,0.0560467434647,0.0,0.0330823430472,0.0,0.000936370370405,0.000936370370405,0.000936370370405,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.334990850592
 03/24  16:00:00,1.10326800018,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.339734246705
 03/24  17:00:00,1.30440622016,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.383814820944
 03/24  18:00:00,1.72332692498,0.653539091548,0.0,0.618706259558,0.0,0.017467916422,0.017467916422,0.017467916422,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.478534917157
 03/24  19:00:00,2.0831726247,0.366642816152,0.0,0.328824873959,0.0,0.00924828587131,0.00924828587131,0.00924828587131,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.566092622667
 03/24  20:00:00,2.26937986692,0.542928604043,0.0,0.50389305111,0.0,0.0140908009115,0.0140908009115,0.0140908009115,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.580505775026
 03/24  21:00:00,2.26992625996,0.961830056481,0.0,0.921452513216,0.0,0.0255886776986,0.0255886776986,0.0255886776986,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.528575169039
 03/24  22:00:00,2.05636424456,1.42464597359,0.0,1.3852110967,0.0,0.0381583852529,0.0381583852529,0.0381583852529,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.465400790624
 03/24  23:00:00,1.66882033787,1.9786850744,0.0,1.94455924219,0.0,0.0532214837383,0.0532214837383,0.0532214837383,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.365120579006
 03/24  24:00:00,1.28431392244,2.53606639,0.0,2.50641167681,0.0,0.0682539787927,0.0682539787927,0.0682539787927,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.256792039339
 03/25  01:00:00,0.89397104112,2.970414793,0.0,2.94588582824,0.0,0.0798422472371,0.0798422472371,0.0798422472371,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.151468576298
 03/25  02:00:00,0.728758836566,3.43657388323,0.0,3.41398916788,0.0,0.0922344115849,0.0922344115849,0.0922344115849,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0943037743916
 03/25  03:00:00,0.668376690322,3.71894812236,0.0,3.69662525879,0.0,0.0995092968988,0.0995092968988,0.0995092968988,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0787655259554
 03/25  04:00:00,0.666429223842,3.98185659548,0.0,3.95984795404,0.0,0.106481200783,0.106481200783,0.106481200783,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0831258785309
 03/25  05:00:00,0.71203824991,3.99549588113,0.0,3.97431861905,0.0,0.107095101509,0.107095101509,0.107095101509,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.129045299944
 03/25  06:00:00,0.966338007143,4.02674033849,0.0,4.00310821605,0.0,0.107682189257,0.107682189257,0.107682189257,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.327593536828
 03/25  07:00:00,1.49413301246,3.93077005178,0.0,3.90346545824,0.0,0.10488950089,0.10488950089,0.10488950089,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.699893394447
 03/25  08:00:00,1.80779084765,3.34471044362,0.0,3.31569726727,0.0,0.088908780403,0.088908780403,0.088908780403,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.805161294991
 03/25  09:00:00,1.72359731309,3.03030864651,0.0,3.00577968175,0.0,0.0807946657782,0.0807946657782,0.0807946657782,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.783122732854
 03/25  10:00:00,1.56971181862,2.75347933198,0.0,2.73260319944,0.0,0.0738538573323,0.0738538573323,0.0738538573323,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.702139414204
 03/25  11:00:00,1.49363418534,3.14196824052,0.0,3.12060113591,0.0,0.0850352785486,0.0850352785486,0.0850352785486,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.604010745303
 03/25  12:00:00,1.40491736536,2.51887992426,0.0,2.49750627335,0.0,0.0681458737921,0.0681458737921,0.0681458737921,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.515301471074
 03/25  13:00:00,1.30611328355,2.10278845545,0.0,2.08177485074,0.0,0.0568326308945,0.0568326308945,0.0568326308945,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.447374318545
 03/25  14:00:00,1.22875981527,1.75376004162,0.0,1.73201979824,0.0,0.0474025536081,0.0474025536081,0.0474025536081,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.405578180585
 03/25  15:00:00,1.17245937511,1.57169206333,0.0,1.54872766292,0.0,0.0425485202939,0.0425485202939,0.0425485202939,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.365901075653
 03/25  16:00:00,1.2114438157,1.48787962056,0.0,1.46363869275,0.0,0.0403310886965,0.0403310886965,0.0403310886965,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.370520000667
 03/25  17:00:00,1.42070595144,1.56688396145,0.0,1.5382111924,0.0,0.0424608788464,0.0424608788464,0.0424608788464,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.42173575413
 03/25  18:00:00,1.83674408784,1.8485235581,0.0,1.81369072611,0.0,0.0500152227786,0.0500152227786,0.0500152227786,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.524052843447
 03/25  19:00:00,2.20268324875,1.32201592161,0.0,1.28419797941,0.0,0.035196698794,0.035196698794,0.035196698794,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.625344518255
 03/25  20:00:00,2.38969672115,1.27135389325,0.0,1.23231834032,0.0,0.033678469184,0.033678469184,0.033678469184,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.646990206793
 03/25  21:00:00,2.38084256802,1.44280999375,0.0,1.40243245048,0.0,0.0382998164703,0.0382998164703,0.0382998164703,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.591924968007
 03/25  22:00:00,2.15338790018,1.74541617601,0.0,1.70598129912,0.0,0.0465287392585,0.0465287392585,0.0465287392585,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.518447234773
 03/25  23:00:00,1.74747107417,2.30421573057,0.0,2.27008989836,0.0,0.0618321064424,0.0618321064424,0.0618321064424,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.406867480669
 03/25  24:00:00,1.3334851495,2.8255854023,0.0,2.79593068911,0.0,0.0758970128509,0.0758970128509,0.0758970128509,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.282785387003
 03/26  01:00:00,0.897857735467,3.12744172436,0.0,3.10291275961,0.0,0.084134313587,0.084134313587,0.084134313587,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.151063204295
 03/26  02:00:00,0.729357426363,3.47046377502,0.0,3.44787905967,0.0,0.0930397491885,0.0930397491885,0.0930397491885,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0940970265851
 03/26  03:00:00,0.670308881413,3.78975116475,0.0,3.76742830118,0.0,0.101587574915,0.101587574915,0.101587574915,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0786194390307
 03/26  04:00:00,0.675025014868,4.29716781722,0.0,4.27515917577,0.0,0.115239615044,0.115239615044,0.115239615044,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.082963255295
 03/26  05:00:00,0.728351717527,4.62241798358,0.0,4.60124072151,0.0,0.123740678963,0.123740678963,0.123740678963,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.128713190106
 03/26  06:00:00,0.983074008329,4.70498781345,0.0,4.68135569102,0.0,0.125455961981,0.125455961981,0.125455961981,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.326555765291
 03/26  07:00:00,1.52273826806,5.10269386456,0.0,5.07538927101,0.0,0.135865008329,0.135865008329,0.135865008329,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.697523142602
 03/26  08:00:00,1.83519612232,4.50626319842,0.0,4.47725002206,0.0,0.1190989974,0.1190989974,0.1190989974,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.802376352666
 03/26  09:00:00,1.75301037781,4.26139345614,0.0,4.23686449138,0.0,0.112942686277,0.112942686277,0.112942686277,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.780387777073
 03/26  10:00:00,1.59894105155,3.96578676591,0.0,3.94491063337,0.0,0.105551278536,0.105551278536,0.105551278536,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.69967122593
 03/26  11:00:00,1.53099114122,4.63385850222,0.0,4.61249139762,0.0,0.124514833611,0.124514833611,0.124514833611,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.601888146114
 03/26  12:00:00,1.42029416662,3.20085168891,0.0,3.17947803801,0.0,0.085319211766,0.085319211766,0.085319211766,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.513504934364
 03/26  13:00:00,1.31663109908,2.57142147391,0.0,2.5504078692,0.0,0.0688968939744,0.0688968939744,0.0688968939744,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.445827870995
 03/26  14:00:00,1.2374323507,2.13025738956,0.0,2.10851714618,0.0,0.0574566201065,0.0574566201065,0.0574566201065,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.404196649523
 03/26  15:00:00,1.17593744312,1.74729617254,0.0,1.72433177212,0.0,0.0472590977158,0.0472590977158,0.0472590977158,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.364668566234
 03/26  16:00:00,1.21145698443,1.53670704802,0.0,1.51246612021,0.0,0.0415872696677,0.0415872696677,0.0415872696677,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.369276988425
 03/26  17:00:00,1.41719298924,1.49134932924,0.0,1.46267656019,0.0,0.0403746487455,0.0403746487455,0.0403746487455,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.420309022025
 03/26  18:00:00,1.84852442051,2.3340366115,0.0,2.29920377951,0.0,0.0635737189542,0.0635737189542,0.0635737189542,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.52227467994
 03/26  19:00:00,2.21230682539,1.7518607404,0.0,1.71404279821,0.0,0.046933914447,0.046933914447,0.046933914447,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.623230879246
 03/26  20:00:00,2.40477566003,1.90677058158,0.0,1.86773502865,0.0,0.0509329599847,0.0509329599847,0.0509329599847,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.644814654865
