Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/26  21:00:00,2.39931547399,2.20305610627,0.0,2.16267856301,0.0,0.0587659319937,0.0587659319937,0.0587659319937,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.589931758449
 03/26  22:00:00,2.17599101047,2.65630173634,0.0,2.61686685945,0.0,0.0708761825535,0.0708761825535,0.0708761825535,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.516702901765
 03/26  23:00:00,1.77267439176,3.30527559507,0.0,3.27114976286,0.0,0.0883708073917,0.0883708073917,0.0883708073917,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.405532097317
 03/26  24:00:00,1.36216494435,3.94812614727,0.0,3.91847143407,0.0,0.105453715415,0.105453715415,0.105453715415,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.281908479293
 03/27  01:00:00,0.919815404675,4.61209603456,0.0,4.58756706981,0.0,0.123018336346,0.123018336346,0.123018336346,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.140710533821
 03/27  02:00:00,0.764713830626,5.18022901209,0.0,5.15764429674,0.0,0.137787975977,0.137787975977,0.137787975977,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0886522281349
 03/27  03:00:00,0.710583606475,5.60019892128,0.0,5.5778760577,0.0,0.14847506983,0.14847506983,0.14847506983,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0746179076049
 03/27  04:00:00,0.713744114293,6.03486179837,0.0,6.01285315692,0.0,0.159631141205,0.159631141205,0.159631141205,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0786562327312
 03/27  05:00:00,0.75671584864,6.20332925247,0.0,6.1821519904,0.0,0.163585062184,0.163585062184,0.163585062184,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.119904093614
 03/27  06:00:00,0.991759919754,6.22139337415,0.0,6.19776125171,0.0,0.163788136341,0.163788136341,0.163788136341,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.301006194956
 03/27  07:00:00,1.47914386502,6.15460419155,0.0,6.12729959801,0.0,0.161497548876,0.161497548876,0.161497548876,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.638921711232
 03/27  08:00:00,1.76885063852,5.55682297156,0.0,5.5278097952,0.0,0.14496303516,0.14496303516,0.14496303516,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.73132819302
 03/27  09:00:00,1.66272196144,4.92592126209,0.0,4.90139229733,0.0,0.129032235372,0.129032235372,0.129032235372,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.706447112504
 03/27  10:00:00,1.48823573033,4.08703835941,0.0,4.06616222687,0.0,0.107845208578,0.107845208578,0.107845208578,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.631703033133
 03/27  11:00:00,1.40191446076,3.911303338,0.0,3.88993623339,0.0,0.104679968434,0.104679968434,0.104679968434,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.543562560124
 03/27  12:00:00,1.30222341011,2.53874648925,0.0,2.51737283835,0.0,0.0681702632507,0.0681702632507,0.0681702632507,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.46507188588
 03/27  13:00:00,1.20628061309,1.787919213,0.0,1.76690560829,0.0,0.0483280185131,0.0483280185131,0.0483280185131,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.403856766558
 03/27  14:00:00,1.13840999063,1.41417738834,0.0,1.39243714495,0.0,0.0384792964589,0.0384792964589,0.0384792964589,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.36773964561
 03/27  15:00:00,1.08394033415,1.01125464244,0.0,0.988290242026,0.0,0.0273743280782,0.0273743280782,0.0273743280782,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.331681799084
 03/27  16:00:00,1.12585350062,0.953267986915,0.0,0.929027059108,0.0,0.0258918849475,0.0258918849475,0.0258918849475,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.336427862193
 03/27  17:00:00,1.33282270008,1.18250850183,0.0,1.15383573278,0.0,0.0321492284784,0.0321492284784,0.0321492284784,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.380082072378
 03/27  18:00:00,1.758841782,2.1137955795,0.0,2.07896274751,0.0,0.0577734406424,0.0577734406424,0.0577734406424,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.473744249961
 03/27  19:00:00,2.11023907811,1.5677724677,0.0,1.52995452551,0.0,0.0419676271188,0.0419676271188,0.0419676271188,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.560439734838
 03/27  20:00:00,2.30369980904,2.02047718866,0.0,1.98144163573,0.0,0.0541751211422,0.0541751211422,0.0541751211422,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.574741396916
 03/27  21:00:00,2.30752807078,2.55700095969,0.0,2.51662341643,0.0,0.0684404801361,0.0684404801361,0.0684404801361,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.523325177422
 03/27  22:00:00,2.09608918861,3.09158918655,0.0,3.05215430966,0.0,0.0824973642633,0.0824973642633,0.0824973642633,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.460786755662
 03/27  23:00:00,1.70971116456,3.66108815291,0.0,3.6269623207,0.0,0.0976357731611,0.0976357731611,0.0976357731611,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.361597116268
 03/27  24:00:00,1.32933706856,4.33549332081,0.0,4.30583860761,0.0,0.115610168929,0.115610168929,0.115610168929,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.254458995327
 03/28  01:00:00,0.928315448753,4.94845051935,0.0,4.92392155459,0.0,0.131895515139,0.131895515139,0.131895515139,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.140333399106
 03/28  02:00:00,0.772856170993,5.49430013375,0.0,5.47171541841,0.0,0.146120949749,0.146120949749,0.146120949749,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0884615947303
 03/28  03:00:00,0.717219624125,5.84922417066,0.0,5.82690130708,0.0,0.155245771949,0.155245771949,0.155245771949,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0744832231358
 03/28  04:00:00,0.714194502353,6.04631099385,0.0,6.0243023524,0.0,0.16023207744,0.16023207744,0.16023207744,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0785056845568
 03/28  05:00:00,0.75561423034,6.15415182044,0.0,6.13297455836,0.0,0.162790732127,0.162790732127,0.162790732127,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.119596805372
 03/28  06:00:00,0.990804194867,6.20053859067,0.0,6.17690646824,0.0,0.163803953703,0.163803953703,0.163803953703,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.300034652707
 03/28  07:00:00,1.47624533662,6.09691907872,0.0,6.06961448517,0.0,0.160818102899,0.160818102899,0.160818102899,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.636702628816
 03/28  08:00:00,1.79550387243,6.61360514185,0.0,6.5845919655,0.0,0.17420809772,0.17420809772,0.17420809772,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.728736364375
 03/28  09:00:00,1.69190517578,6.10105274768,0.0,6.07652378292,0.0,0.160737932742,0.160737932742,0.160737932742,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.703924629469
 03/28  10:00:00,1.53654994193,6.0053189467,0.0,5.98444281417,0.0,0.158424853572,0.158424853572,0.158424853572,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.629437599743
 03/28  11:00:00,1.48440212395,7.10565786676,0.0,7.08429076215,0.0,0.189112787498,0.189112787498,0.189112787498,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.541617404248
 03/28  12:00:00,1.38871395306,5.91356849521,0.0,5.89219484431,0.0,0.156309328679,0.156309328679,0.156309328679,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.46342336341
 03/28  13:00:00,1.29991593107,5.41354840381,0.0,5.39253479909,0.0,0.143380320312,0.143380320312,0.143380320312,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.402439782742
 03/28  14:00:00,1.23548951462,5.14619509326,0.0,5.12445484988,0.0,0.136828996472,0.136828996472,0.136828996472,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.366469469589
 03/28  15:00:00,1.18890769904,5.0149187626,0.0,4.99195436218,0.0,0.133473371688,0.133473371688,0.133473371688,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.330550120358
 03/28  16:00:00,1.2293234835,4.89140065417,0.0,4.86715972636,0.0,0.130506092651,0.130506092651,0.130506092651,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.335283637366
 03/28  17:00:00,1.42527899698,4.72116493112,0.0,4.69249216207,0.0,0.125911339031,0.125911339031,0.125911339031,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.378776258732
 03/28  18:00:00,1.85224410416,5.70521686728,0.0,5.67038403529,0.0,0.152814191262,0.152814191262,0.152814191262,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.472105821502
 03/28  19:00:00,2.19323163337,4.79277681874,0.0,4.75495887655,0.0,0.126893448198,0.126893448198,0.126893448198,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.558506469019
 03/28  20:00:00,2.36820902291,4.57097384274,0.0,4.53193828981,0.0,0.120655721292,0.120655721292,0.120655721292,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.572770010632
 03/28  21:00:00,2.35865152006,4.60067751948,0.0,4.56029997622,0.0,0.121359391756,0.121359391756,0.121359391756,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.52152971509
 03/28  22:00:00,2.13838869803,4.79089448748,0.0,4.75145961059,0.0,0.12637483885,0.12637483885,0.12637483885,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.459208790495
 03/28  23:00:00,1.74342849207,5.0221097067,0.0,4.98798387449,0.0,0.132558103997,0.132558103997,0.132558103997,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.360392112948
 03/28  24:00:00,1.3541304912,5.34628928664,0.0,5.31663457344,0.0,0.141201480646,0.141201480646,0.141201480646,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.253661106251
 03/29  01:00:00,0.94662434857,5.69394509102,0.0,5.66941612626,0.0,0.15058619418,0.15058619418,0.15058619418,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.139951619882
 03/29  02:00:00,0.783432190583,5.93084200221,0.0,5.90825728686,0.0,0.156889929317,0.156889929317,0.156889929317,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0882686347519
 03/29  03:00:00,0.722815673429,6.09259950177,0.0,6.0702766382,0.0,0.160978148147,0.160978148147,0.160978148147,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0743468962416
 03/29  04:00:00,0.717202395765,6.18898781874,0.0,6.16697917729,0.0,0.163392317614,0.163392317614,0.163392317614,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0783533377944
 03/29  05:00:00,0.755752329626,6.18628762932,0.0,6.16511036725,0.0,0.163239811317,0.163239811317,0.163239811317,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.119285825466
 03/29  06:00:00,0.987185750191,6.11548898864,0.0,6.0918568662,0.0,0.161168877505,0.161168877505,0.161168877505,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.299051284229
 03/29  07:00:00,1.48165524741,6.38951888926,0.0,6.36221429572,0.0,0.168474108497,0.168474108497,0.168474108497,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.634456534008
 03/29  08:00:00,1.76579113239,5.60507905548,0.0,5.57606587913,0.0,0.147118736124,0.147118736124,0.147118736124,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.726112985924
 03/29  09:00:00,1.66311501811,5.11144531908,0.0,5.08691635432,0.0,0.134500957679,0.134500957679,0.134500957679,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.701371446869
 03/29  10:00:00,1.48606154185,4.18229196684,0.0,4.1614158343,0.0,0.110229457262,0.110229457262,0.110229457262,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.627144595977
 03/29  11:00:00,1.41268357777,4.46415227656,0.0,4.44278517195,0.0,0.119363087333,0.119363087333,0.119363087333,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.539648558228
 03/29  12:00:00,1.31865663412,3.28891646403,0.0,3.26754281313,0.0,0.0879206204952,0.0879206204952,0.0879206204952,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.46175475265
 03/29  13:00:00,1.22188347807,2.49062504191,0.0,2.4696114372,0.0,0.0667821116185,0.0667821116185,0.0667821116185,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.401005538435
 03/29  14:00:00,1.15575914862,2.16108761029,0.0,2.13934736691,0.0,0.0583842776102,0.0583842776102,0.0583842776102,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.365183822454
 03/29  15:00:00,1.10699708248,1.95105635617,0.0,1.92809195575,0.0,0.0527082095545,0.0527082095545,0.0527082095545,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.329404665936
 03/29  16:00:00,1.14888589584,1.88511316804,0.0,1.86087224023,0.0,0.0512266582429,0.0512266582429,0.0512266582429,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.334125484121
 03/29  17:00:00,1.34705958716,1.8106548107,0.0,1.78198204165,0.0,0.0490136477802,0.0490136477802,0.0490136477802,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.377454540162
 03/29  18:00:00,1.76178369459,2.36254749024,0.0,2.32771465825,0.0,0.0640121759389,0.0640121759389,0.0640121759389,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.470447427251
 03/29  19:00:00,2.11118414833,1.75089728779,0.0,1.71307934559,0.0,0.0468027608743,0.0468027608743,0.0468027608743,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.556549671301
 03/29  20:00:00,2.28968018342,1.65954050521,0.0,1.62050495228,0.0,0.0441222667619,0.0441222667619,0.0441222667619,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.57077462567
 03/29  21:00:00,2.28265573322,1.77574391544,0.0,1.73536637218,0.0,0.0471809385436,0.0471809385436,0.0471809385436,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.519712381454
 03/29  22:00:00,2.06291514257,1.97265668826,0.0,1.93322181137,0.0,0.0524984689201,0.0524984689201,0.0524984689201,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.45761160496
 03/29  23:00:00,1.67212756824,2.33669908022,0.0,2.30257324801,0.0,0.0624768734496,0.0624768734496,0.0624768734496,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.359172419666
 03/29  24:00:00,1.28584401972,2.75000548172,0.0,2.72035076852,0.0,0.073722652956,0.073722652956,0.073722652956,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.252853462462
 03/30  01:00:00,0.884218351306,3.29671537042,0.0,3.27218640567,0.0,0.0885665536737,0.0885665536737,0.0885665536737,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.139565263124
 03/30  02:00:00,0.723513259005,3.62057023832,0.0,3.59798552297,0.0,0.0971662489115,0.0971662489115,0.0971662489115,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0880733835794
 03/30  03:00:00,0.667853892475,3.96421755026,0.0,3.94189468668,0.0,0.106154296514,0.106154296514,0.106154296514,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0742089669206
 03/30  04:00:00,0.66475433453,4.15478246731,0.0,4.13277382586,0.0,0.11109839198,0.11109839198,0.11109839198,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0781992021934
 03/30  05:00:00,0.708678527359,4.36216199946,0.0,4.34098473739,0.0,0.116480669838,0.116480669838,0.116480669838,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.118971164679
 03/30  06:00:00,0.944933046832,4.49823707841,0.0,4.47460495598,0.0,0.11991113102,0.11991113102,0.11991113102,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.298056327355
 03/30  07:00:00,1.42743106073,4.37930757634,0.0,4.35200298279,0.0,0.116522370028,0.116522370028,0.116522370028,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.632184085798
 03/30  08:00:00,1.7429544828,4.78446105246,0.0,4.75544787611,0.0,0.126936238309,0.126936238309,0.126936238309,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.723458834147
 03/30  09:00:00,1.64061291024,4.3228131006,0.0,4.29828413585,0.0,0.114581981913,0.114581981913,0.114581981913,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.698788314758
 03/30  10:00:00,1.483629843,4.14468257246,0.0,4.12380643992,0.0,0.110117632019,0.110117632019,0.110117632019,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.624824722368
 03/30  11:00:00,1.41862073353,4.75371871348,0.0,4.73235160887,0.0,0.127292149465,0.127292149465,0.127292149465,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.537656651859
 03/30  12:00:00,1.3272546166,3.68699931834,0.0,3.66562566744,0.0,0.0982067271523,0.0982067271523,0.0982067271523,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.46006662847
 03/30  13:00:00,1.23645078895,3.10048792212,0.0,3.0794743174,0.0,0.0828004653079,0.0828004653079,0.0828004653079,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.39955449562
 03/30  14:00:00,1.16913010478,2.7206649165,0.0,2.69892467312,0.0,0.0730559485807,0.0730559485807,0.0730559485807,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.363883107642
 03/30  15:00:00,1.11973017067,2.47166381747,0.0,2.44869941705,0.0,0.0666001911502,0.0666001911502,0.0666001911502,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.328245772533
 03/30  16:00:00,1.15929363035,2.32924608521,0.0,2.3050051574,0.0,0.0628061314372,0.0628061314372,0.0628061314372,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.332953745433
 03/30  17:00:00,1.35811180082,2.2737083628,0.0,2.24503559375,0.0,0.0614030649636,0.0614030649636,0.0614030649636,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.376117336633
 03/30  18:00:00,1.77094374786,2.7696929359,0.0,2.73486010391,0.0,0.0748500306095,0.0748500306095,0.0748500306095,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.468769625856
 03/30  19:00:00,2.11829399546,2.09289703313,0.0,2.05507909094,0.0,0.0558923516429,0.0558923516429,0.0558923516429,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.554569927663
 03/30  20:00:00,2.29611516478,1.97835700081,0.0,1.93932144787,0.0,0.0525760441213,0.0525760441213,0.0525760441213,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.568755829674
 03/30  21:00:00,2.28733357523,2.02399828747,0.0,1.98362074421,0.0,0.0536974148951,0.0536974148951,0.0536974148951,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.51787374712
 03/30  22:00:00,2.06729159235,2.20200615198,0.0,2.16257127509,0.0,0.0584908334057,0.0584908334057,0.0584908334057,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.455995690263
 03/30  23:00:00,1.67629074685,2.54461498553,0.0,2.51048915333,0.0,0.0678740294951,0.0678740294951,0.0678740294951,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.357938442223
 03/30  24:00:00,1.29041746978,2.95822086645,0.0,2.92856615325,0.0,0.0791131620096,0.0791131620096,0.0791131620096,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.252036403461
 03/31  01:00:00,0.884714350634,3.34030259852,0.0,3.31577363376,0.0,0.0894532762582,0.0894532762582,0.0894532762582,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.139174539867
 03/31  02:00:00,0.72243049681,3.59527127845,0.0,3.5726865631,0.0,0.0962809133928,0.0962809133928,0.0962809133928,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.087875956903
 03/31  03:00:00,0.662594610722,3.77943941589,0.0,3.75711655231,0.0,0.101034504675,0.101034504675,0.101034504675,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0740694770064
 03/31  04:00:00,0.657578277825,3.89762836888,0.0,3.87561972743,0.0,0.104078214044,0.104078214044,0.104078214044,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0780433234242
 03/31  05:00:00,0.697869057676,3.97254941884,0.0,3.95137215677,0.0,0.105989353768,0.105989353768,0.105989353768,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.118653011067
 03/31  06:00:00,0.929161629847,3.94666396655,0.0,3.92303184412,0.0,0.10514580632,0.10514580632,0.10514580632,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.29705023507
 03/31  07:00:00,1.40852773971,3.75929202672,0.0,3.73198743318,0.0,0.0999171593033,0.0999171593033,0.0999171593033,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.629885975501
 03/31  08:00:00,1.70712057447,3.53864039435,0.0,3.50962721799,0.0,0.093786467866,0.093786467866,0.093786467866,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.720774696266
 03/31  09:00:00,1.61250847552,3.35404492171,0.0,3.32951595695,0.0,0.0890898638268,0.0890898638268,0.0890898638268,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.69617599813
 03/31  10:00:00,1.45506415337,3.14549569541,0.0,3.12461956287,0.0,0.0838980494682,0.0838980494682,0.0838980494682,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.622478615287
 03/31  11:00:00,1.38378743228,3.51373841876,0.0,3.49237131415,0.0,0.0944732691957,0.0944732691957,0.0944732691957,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.535642230884
 03/31  12:00:00,1.30028208675,2.71750081499,0.0,2.69612716409,0.0,0.0729414229958,0.0729414229958,0.0729414229958,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.45835940278
 03/31  13:00:00,1.21702069948,2.4095776179,0.0,2.38856401318,0.0,0.0648378176251,0.0648378176251,0.0648378176251,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.398087053834
 03/31  14:00:00,1.15606568022,2.27340528233,0.0,2.25166503895,0.0,0.0613069301883,0.0613069301883,0.0613069301883,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.362567701477
 03/31  15:00:00,1.10882076296,2.10602329517,0.0,2.08305889475,0.0,0.0568627807058,0.0568627807058,0.0568627807058,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.32707377526
 03/31  16:00:00,1.15290030252,2.12996219912,0.0,2.10572127131,0.0,0.0575977862419,0.0575977862419,0.0575977862419,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.331768762797
 03/31  17:00:00,1.35071109336,2.05302607336,0.0,2.02435330431,0.0,0.055354691928,0.055354691928,0.055354691928,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.374765002212
 03/31  18:00:00,1.76751039069,2.70635330768,0.0,2.67152047569,0.0,0.07311345753,0.07311345753,0.07311345753,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.467072841758
 03/31  19:00:00,2.11520763927,2.05429041541,0.0,2.01647247322,0.0,0.0548081104232,0.0548081104232,0.0548081104232,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.552567812692
 03/31  20:00:00,2.29236163795,1.91734275489,0.0,1.87830720196,0.0,0.0508641125119,0.0508641125119,0.0508641125119,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.566714234459
 03/31  21:00:00,2.28590573358,2.04108457563,0.0,2.00070703236,0.0,0.0541289948994,0.0541289948994,0.0541289948994,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.516014325467
 03/31  22:00:00,2.07093117229,2.39695288225,0.0,2.35751800537,0.0,0.0637645986947,0.0637645986947,0.0637645986947,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.454361504909
 03/31  23:00:00,1.68519535775,2.92232484506,0.0,2.88819901286,0.0,0.0780265547836,0.0780265547836,0.0780265547836,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.356690527838
 03/31  24:00:00,1.30531789154,3.54839010775,0.0,3.51873539456,0.0,0.0948398688562,0.0948398688562,0.0948398688562,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.25121011838
 04/01  01:00:00,0.919302958995,4.10769864566,0.0,4.08321810926,0.0,0.109658097589,0.109658097589,0.109658097589,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.148522383533
 04/01  02:00:00,0.765350483502,4.78447855227,0.0,4.76193842669,0.0,0.127506261441,0.127506261441,0.127506261441,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0928017495483
 04/01  03:00:00,0.711831067935,5.42978268862,0.0,5.40750389783,0.0,0.144280056078,0.144280056078,0.144280056078,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.077704264898
 04/01  04:00:00,0.719112961704,6.06169933113,0.0,6.03973414209,0.0,0.16059178923,0.16059178923,0.16059178923,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0819445621357
 04/01  05:00:00,0.768334719039,6.26956641899,0.0,6.2484309679,0.0,0.166042727794,0.166042727794,0.166042727794,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.126632735149
 04/01  06:00:00,1.0111859161,6.14363724774,0.0,6.120051783,0.0,0.161452848894,0.161452848894,0.161452848894,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.320054801336
 04/01  07:00:00,1.54183320323,6.30476918389,0.0,6.27751849873,0.0,0.165655625235,0.165655625235,0.165655625235,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.682675159683
 04/01  08:00:00,1.85922879584,5.41007071912,0.0,5.38111482446,0.0,0.141471986972,0.141471986972,0.141471986972,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.784930653898
 04/01  09:00:00,1.76744274452,4.8021042159,0.0,4.7776236795,0.0,0.126277442838,0.126277442838,0.126277442838,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.763255224505
 04/01  10:00:00,1.58123970547,3.86865001006,0.0,3.84781509398,0.0,0.102192021733,0.102192021733,0.102192021733,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.684209640147
 04/01  11:00:00,1.49117656907,3.6792557291,0.0,3.65793081028,0.0,0.0984142587394,0.0984142587394,0.0984142587394,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.588591546725
 04/01  12:00:00,1.38767677609,2.40072026095,0.0,2.37938880877,0.0,0.0644077360754,0.0644077360754,0.0644077360754,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.502250918348
 04/01  13:00:00,1.28273934322,1.67417499246,0.0,1.65320287561,0.0,0.0451694594734,0.0451694594734,0.0451694594734,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.436140457001
 04/01  14:00:00,1.21653758883,1.67869698778,0.0,1.65699966689,0.0,0.0456624444128,0.0456624444128,0.0456624444128,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.395542304647
 04/01  15:00:00,1.15957511152,1.43782624391,0.0,1.41490718288,0.0,0.039088329286,0.039088329286,0.039088329286,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.356947756884
 04/01  16:00:00,1.18514636894,1.2988015824,0.0,1.27460851428,0.0,0.0351981479603,0.0351981479603,0.0351981479603,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.361490393863
 04/01  17:00:00,1.34602756124,1.19272255655,0.0,1.16410639712,0.0,0.0321184683357,0.0321184683357,0.0321184683357,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.411371577433
 04/01  18:00:00,1.65825379899,1.61224167293,0.0,1.57747761258,0.0,0.0435281723803,0.0435281723803,0.0435281723803,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.511135746992
 04/01  19:00:00,1.8714845077,1.39165609465,0.0,1.3539128177,0.0,0.037249710003,0.037249710003,0.037249710003,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.609990387732
 04/01  20:00:00,2.00540634913,1.6296348663,0.0,1.59067638257,0.0,0.0435724160054,0.0435724160054,0.0435724160054,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.63118628534
 04/01  21:00:00,2.19242055102,1.87850790851,0.0,1.83821008399,0.0,0.050067467095,0.050067467095,0.050067467095,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.577445600769
 04/01  22:00:00,2.15224660558,2.20572903915,0.0,2.16637201987,0.0,0.0587144268605,0.0587144268605,0.0587144268605,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.505775765247
 04/01  23:00:00,1.74625601932,2.70317517078,0.0,2.66911671435,0.0,0.072111145974,0.072111145974,0.072111145974,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.397166805022
 04/01  24:00:00,1.33239608184,3.27166469514,0.0,3.24206853024,0.0,0.0873275789979,0.0873275789979,0.0873275789979,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.276415262499
 04/02  01:00:00,0.74198900065,3.90579244508,0.0,3.88325231949,0.0,0.104285901291,0.104285901291,0.104285901291,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0926606268472
 04/02  02:00:00,0.683343036466,4.35413192648,0.0,4.33185313568,0.0,0.115921211392,0.115921211392,0.115921211392,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0775750781148
 04/02  03:00:00,0.683312359272,4.70783594362,0.0,4.68587075458,0.0,0.124950126659,0.124950126659,0.124950126659,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0817856222747
 04/02  04:00:00,0.732503545993,4.92968843382,0.0,4.90855298273,0.0,0.130557939248,0.130557939248,0.130557939248,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.126286350649
 04/02  05:00:00,0.984477307115,5.14436198095,0.0,5.12077651621,0.0,0.135865445522,0.135865445522,0.135865445522,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.318933595719
 04/02  06:00:00,1.53912175268,6.245810114,0.0,6.21855942884,0.0,0.165516331031,0.165516331031,0.165516331031,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.680103003343
 04/02  07:00:00,1.86128257828,5.57406217605,0.0,5.54510628139,0.0,0.146548022533,0.146548022533,0.146548022533,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.781908400774
 04/02  08:00:00,1.77315570669,5.16414340621,0.0,5.13966286982,0.0,0.134958427386,0.134958427386,0.134958427386,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.760287202134
 04/02  09:00:00,1.59230635594,4.41639956644,0.0,4.39556465035,0.0,0.115937215792,0.115937215792,0.115937215792,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.681531096558
 04/02  10:00:00,1.49708796778,4.0126487763,0.0,3.99132385748,0.0,0.106629139,0.106629139,0.106629139,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.586288065173
 04/02  11:00:00,1.38932481271,2.54478433226,0.0,2.52345288008,0.0,0.0680053996462,0.0680053996462,0.0680053996462,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.500301291393
 04/02  12:00:00,1.27839817498,1.57695760136,0.0,1.55598548452,0.0,0.0425065212793,0.0425065212793,0.0425065212793,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.434462226956
 04/02  13:00:00,1.19340409553,0.888981657796,0.0,0.867284336908,0.0,0.0240282103077,0.0240282103077,0.0240282103077,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.394043045451
 04/02  14:00:00,1.12769313781,0.32751335802,0.0,0.304594296992,0.0,0.00854389016463,0.00854389016463,0.00854389016463,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.355610222295
 04/02  15:00:00,1.14846123331,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.360003406197
 04/02  16:00:00,1.31210382962,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.40956631415
 04/02  17:00:00,1.61234451771,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.508754638096
 04/02  18:00:00,1.83129202286,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.607047612899
 04/02  19:00:00,1.95886091215,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.628213264358
 04/02  20:00:00,2.13979572588,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.574888242726
 04/02  21:00:00,2.09152016668,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.503763753203
 04/02  22:00:00,1.68557529914,0.49106975487,0.0,0.457011298444,0.0,0.0128797695537,0.0128797695537,0.0128797695537,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.395717461263
 04/02  23:00:00,1.27612598908,1.17975498445,0.0,1.15015881955,0.0,0.0320091168151,0.0320091168151,0.0320091168151,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.275463631926
 04/02  24:00:00,0.863527727937,2.00507978744,0.0,1.98059925105,0.0,0.0544726888432,0.0544726888432,0.0544726888432,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.147932561221
 04/03  01:00:00,0.702156316143,2.72884200339,0.0,2.7063018778,0.0,0.0737141909583,0.0737141909583,0.0737141909583,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0873466767479
 04/03  02:00:00,0.651804519323,3.38373526539,0.0,3.3614564746,0.0,0.0908983222785,0.0908983222785,0.0908983222785,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0736706885127
 04/03  03:00:00,0.657505977196,3.91748155769,0.0,3.89551636864,0.0,0.104710866551,0.104710866551,0.104710866551,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0775839044788
 04/03  04:00:00,0.70730442497,4.38206473774,0.0,4.36092928665,0.0,0.116622468636,0.116622468636,0.116622468636,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.117693855854
 04/03  05:00:00,0.944593895903,4.71955305885,0.0,4.69596759411,0.0,0.125038291862,0.125038291862,0.125038291862,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.293974030767
 04/03  06:00:00,1.44830479015,5.38931504449,0.0,5.36206435933,0.0,0.142583318446,0.142583318446,0.142583318446,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.622844565614
 04/03  07:00:00,1.76871123699,5.46345238294,0.0,5.43449648828,0.0,0.144496092205,0.144496092205,0.144496092205,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.712550351729
 04/03  08:00:00,1.65672253196,4.71501501752,0.0,4.69053448112,0.0,0.123078036692,0.123078036692,0.123078036692,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.688171718988
 04/03  09:00:00,1.46652229388,3.87144267536,0.0,3.85060775927,0.0,0.10142526717,0.10142526717,0.10142526717,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.615290041589
 04/03  10:00:00,1.36834128489,3.23035683887,0.0,3.20903192006,0.0,0.0856168113684,0.0856168113684,0.0856168113684,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.529469939198
 04/03  11:00:00,1.27089864756,1.84585965267,0.0,1.82452820048,0.0,0.0492409065345,0.0492409065345,0.0492409065345,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.453128378874
 04/03  12:00:00,1.17162949757,0.911886790183,0.0,0.890914673335,0.0,0.0244198583686,0.0244198583686,0.0244198583686,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.393590718544
 04/03  13:00:00,1.09567572822,0.215504898155,0.0,0.193807577267,0.0,0.00539371706103,0.00539371706103,0.00539371706103,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.358537203905
 04/03  14:00:00,1.04752742319,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.323113970013
 04/03  15:00:00,1.07881348078,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.327414626518
 04/03  16:00:00,1.23627546907,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.369655872842
 04/03  17:00:00,1.52905504747,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.460817098068
 04/03  18:00:00,1.73519613178,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.545262037353
 04/03  19:00:00,1.85589328918,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.55949039558
 04/03  20:00:00,2.0397029164,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.509650803578
 04/03  21:00:00,2.00100480975,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.44885525374
 04/03  22:00:00,1.60141944334,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.352734586935
 04/03  23:00:00,1.21552530763,0.519928221575,0.0,0.490332056678,0.0,0.0137287972422,0.0137287972422,0.0137287972422,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.248678115386
 04/03  24:00:00,0.824629224605,1.18674154848,0.0,1.16226101209,0.0,0.0322487247901,0.0322487247901,0.0322487247901,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.137831705018
 04/04  01:00:00,0.678517392186,1.85308803529,0.0,1.83054790971,0.0,0.0502803640564,0.0502803640564,0.0502803640564,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0871415796921
 04/04  02:00:00,0.627173293786,2.45951462516,0.0,2.43723583436,0.0,0.066412160163,0.066412160163,0.066412160163,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0735256250906
 04/04  03:00:00,0.633197962646,2.99620483062,0.0,2.97423964157,0.0,0.0805650609316,0.0805650609316,0.0805650609316,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0774216955481
 04/04  04:00:00,0.683959867472,3.49271652257,0.0,3.47158107148,0.0,0.0936092044028,0.0936092044028,0.0936092044028,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.117362562589
 04/04  05:00:00,0.922313929984,3.8890784573,0.0,3.86549299256,0.0,0.103806337788,0.103806337788,0.103806337788,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.292926018921
 04/04  06:00:00,1.41644703824,4.25141832935,0.0,4.22416764418,0.0,0.113119499028,0.113119499028,0.113119499028,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.620450633118
 04/04  07:00:00,1.71694699628,3.63319948092,0.0,3.60424358626,0.0,0.0955279033784,0.0955279033784,0.0955279033784,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.709754299852
 04/04  08:00:00,1.61404285253,3.1564816816,0.0,3.1320011452,0.0,0.0831195975002,0.0831195975002,0.0831195975002,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.68545047875
 04/04  09:00:00,1.42614142111,2.40169089105,0.0,2.38085597497,0.0,0.0634883217843,0.0634883217843,0.0634883217843,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.612846114203
 04/04  10:00:00,1.31991991446,1.48215356416,0.0,1.46082864535,0.0,0.0392938607364,0.0392938607364,0.0392938607364,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.527371519404
 04/04  11:00:00,1.23516888789,0.582250201388,0.0,0.560918749205,0.0,0.0152895627596,0.0152895627596,0.0152895627596,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.451349962976
 04/04  12:00:00,1.14553814171,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.391919221053
 04/04  13:00:00,1.08818571298,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.356440905717
 04/04  14:00:00,1.04540934085,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.320995887673
 04/04  15:00:00,1.07666999003,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.325271135775
 04/04  16:00:00,1.23380827665,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.367188680424
 04/04  17:00:00,1.52586620876,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.457628259355
 04/04  18:00:00,1.73158468368,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.541650589259
 04/04  19:00:00,1.85207642328,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.555673529687
 04/04  20:00:00,2.03591845894,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.505866346111
 04/04  21:00:00,1.99754053962,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.445390983617
 04/04  22:00:00,1.59843973135,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.349754874949
 04/04  23:00:00,1.19968833788,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.246569942872
 04/04  24:00:00,0.791238101317,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.136689306521
 04/05  01:00:00,0.628256316097,0.035504374366,0.0,0.0129642487818,0.0,0.000358588137376,0.000358588137376,0.000358588137376,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0868022795224
 04/05  02:00:00,0.571955915626,0.432615707145,0.0,0.41033691635,0.0,0.0113630195196,0.0113630195196,0.0113630195196,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0733573875738
 04/05  03:00:00,0.577260107463,0.920493556213,0.0,0.898528367166,0.0,0.0247909338442,0.0247909338442,0.0247909338442,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0772579674525
 04/05  04:00:00,0.625384609945,1.31018227877,0.0,1.28904682767,0.0,0.035368307924,0.035368307924,0.035368307924,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.11702820154
 04/05  05:00:00,0.858779183886,1.54080889544,0.0,1.5172234307,0.0,0.0413293367252,0.0413293367252,0.0413293367252,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.291868273887
 04/05  06:00:00,1.34335559608,1.5913091923,0.0,1.56405850714,0.0,0.0424441895611,0.0424441895611,0.0424441895611,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.618034500433
 04/05  07:00:00,1.66094423275,1.59971496287,0.0,1.57075906821,0.0,0.0423471201771,0.0423471201771,0.0423471201771,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.70693231952
 04/05  08:00:00,1.57300608209,1.6854663687,0.0,1.6609858323,0.0,0.0448292928134,0.0448292928134,0.0448292928134,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.682704013
 04/05  09:00:00,1.40675918338,1.74249879414,0.0,1.72166387805,0.0,0.0465726631953,0.0465726631953,0.0465726631953,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.610379535057
 04/05  10:00:00,1.31898389556,1.51575480675,0.0,1.49442988794,0.0,0.0404757175679,0.0404757175679,0.0404757175679,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.525253643677
 04/05  11:00:00,1.23634087243,0.694925086459,0.0,0.673593634275,0.0,0.0182564507169,0.0182564507169,0.0182564507169,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.449555059559
 04/05  12:00:00,1.14481835873,0.0460028564095,0.0,0.0250307395617,0.0,0.000680159422366,0.000680159422366,0.000680159422366,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.390519278653
 04/05  13:00:00,1.08708586743,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.35534106017
 04/05  14:00:00,1.04456095701,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.320147503833
 04/05  15:00:00,1.07584287779,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.324444023537
 04/05  16:00:00,1.23295541583,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.36633581961
 04/05  17:00:00,1.5249775455,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.456739596096
 04/05  18:00:00,1.73050740295,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.540573308529
 04/05  19:00:00,1.85099920182,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.554596308222
 04/05  20:00:00,2.03496592632,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.504913813495
 04/05  21:00:00,1.99668712022,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.444537564214
 04/05  22:00:00,1.59782472165,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.349139865248
 04/05  23:00:00,1.19914500421,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.246026609209
 04/05  24:00:00,0.790923713977,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.136374919181
 04/06  01:00:00,0.627438665399,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0863432169624
 04/06  02:00:00,0.565323813574,0.2035167433,0.0,0.181237952505,0.0,0.0049304278977,0.0049304278977,0.0049304278977,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0731578771437
 04/06  03:00:00,0.565169620992,0.493072180777,0.0,0.471106991729,0.0,0.0128659473144,0.0128659473144,0.0128659473144,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0770924675108
 04/06  04:00:00,0.609206061009,0.733344081266,0.0,0.712208630175,0.0,0.0195271046791,0.0195271046791,0.0195271046791,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.116690855849
 04/06  05:00:00,0.839534100527,0.868272831911,0.0,0.844687367169,0.0,0.0231513962402,0.0231513962402,0.0231513962402,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.290801131012
 04/06  06:00:00,1.32517667777,1.00314765359,0.0,0.975896968425,0.0,0.0267029319496,0.0267029319496,0.0267029319496,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.61559683973
 04/06  07:00:00,1.64087780528,0.948212287246,0.0,0.919256392583,0.0,0.0251277672271,0.0251277672271,0.0251277672271,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.704085244997
 04/06  08:00:00,1.54750542816,0.836415948876,0.0,0.81193541248,0.0,0.0220995305308,0.0220995305308,0.0220995305308,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.679933121349
 04/06  09:00:00,1.37866983068,0.790547640486,0.0,0.769712724403,0.0,0.0209718269009,0.0209718269009,0.0209718269009,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.607891018652
 04/06  10:00:00,1.29896180912,0.847636176576,0.0,0.826311257762,0.0,0.0225903365811,0.0225903365811,0.0225903365811,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.52311693822
 04/06  11:00:00,1.22825655957,0.459008399341,0.0,0.437676947158,0.0,0.0119829986731,0.0119829986731,0.0119829986731,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.447744198743
 04/06  12:00:00,1.14788100366,0.214206372945,0.0,0.193234256097,0.0,0.00529933161414,0.00529933161414,0.00529933161414,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.388962751392
 04/06  13:00:00,1.08886044433,0.120973086735,0.0,0.0992757658462,0.0,0.00272692121387,0.00272692121387,0.00272692121387,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.354388715861
 04/06  14:00:00,1.04410065938,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.319687206205
 04/06  15:00:00,1.07552436843,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.324125514169
 04/06  16:00:00,1.23264381708,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.366024220854
 04/06  17:00:00,1.52428374684,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.456045797443
