Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/06  18:00:00,1.72930270821,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.539368613785
 04/06  19:00:00,1.8497106205,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.553307726908
 04/06  20:00:00,2.03387342131,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.503821308484
 04/06  21:00:00,1.99586038554,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.44371082953
 04/06  22:00:00,1.59735311917,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.348668262762
 04/06  23:00:00,1.2055553934,0.262643766222,0.0,0.233047601325,0.0,0.00641745744254,0.00641745744254,0.00641745744254,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.246019540957
 04/06  24:00:00,0.812834053148,0.812807245662,0.0,0.788326709267,0.0,0.0216906155778,0.0216906155778,0.0216906155778,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.136594642774
 04/07  01:00:00,0.661309663546,1.25335235962,0.0,1.23081223403,0.0,0.0336993300633,0.0336993300633,0.0336993300633,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0865148850456
 04/07  02:00:00,0.603816825041,1.61938986289,0.0,1.59711107209,0.0,0.0434988436463,0.0434988436463,0.0434988436463,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0730824728623
 04/07  03:00:00,0.601894874626,1.85675554316,0.0,1.83479035411,0.0,0.0497574695703,0.0497574695703,0.0497574695703,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0769261988887
 04/07  04:00:00,0.643451116902,2.022212832,0.0,2.0010773809,0.0,0.0541123828818,0.0541123828818,0.0541123828818,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.11635063354
 04/07  05:00:00,0.870128045974,2.05653706019,0.0,2.03295159545,0.0,0.054821551011,0.054821551011,0.054821551011,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.289724921689
 04/07  06:00:00,1.34839230599,1.97380544629,0.0,1.94655476112,0.0,0.052376892799,0.052376892799,0.052376892799,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.613138507096
 04/07  07:00:00,1.66243730847,1.87410780624,0.0,1.84515191158,0.0,0.0495585916442,0.0495585916442,0.0495585916442,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.701213923769
 04/07  08:00:00,1.57251456409,1.87961833917,0.0,1.85513780278,0.0,0.0499031588425,0.0499031588425,0.0499031588425,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.677138628966
 04/07  09:00:00,1.39975468339,1.67386548736,0.0,1.65303057128,0.0,0.0445663881418,0.0445663881418,0.0445663881418,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.605381310121
 04/07  10:00:00,1.31746383184,1.61593450192,0.0,1.59460958311,0.0,0.0432472518666,0.0432472518666,0.0432472518666,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.520962045649
 04/07  11:00:00,1.2373672107,0.864388996467,0.0,0.843057544284,0.0,0.0229199172446,0.0229199172446,0.0229199172446,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.445917931301
 04/07  12:00:00,1.15158929019,0.408261391754,0.0,0.387289274906,0.0,0.0105773961616,0.0105773961616,0.0105773961616,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.387392973374
 04/07  13:00:00,1.08639155518,0.0824175749421,0.0,0.0607202540536,0.0,0.00166517777858,0.00166517777858,0.00166517777858,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.352981570147
 04/07  14:00:00,1.04278231829,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.318368865114
 04/07  15:00:00,1.07415241467,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.322753560414
 04/07  16:00:00,1.23095132929,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.364331733061
 04/07  17:00:00,1.52233981761,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.454101868207
 04/07  18:00:00,1.72713158972,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.537197495293
 04/07  19:00:00,1.84769220856,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.551289314962
 04/07  20:00:00,2.03233044907,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.50227833624
 04/07  21:00:00,1.99946793343,0.216417084303,0.0,0.177060065023,0.0,0.00486978034405,0.00486978034405,0.00486978034405,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.442448597082
 04/07  22:00:00,1.61772711478,0.813633037314,0.0,0.779574580887,0.0,0.0214460136762,0.0214460136762,0.0214460136762,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.347596244701
 04/07  23:00:00,1.24043288259,1.56871287371,0.0,1.53911670882,0.0,0.042126100013,0.042126100013,0.042126100013,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.24518838757
 04/07  24:00:00,0.856036149898,2.42820450725,0.0,2.40372397085,0.0,0.0653122854739,0.0653122854739,0.0653122854739,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.136175069628
 04/08  01:00:00,0.723198295651,3.24405415739,0.0,3.22151403181,0.0,0.086883035492,0.086883035492,0.086883035492,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0912727876467
 04/08  02:00:00,0.670236512967,3.89941682706,0.0,3.87713803626,0.0,0.103796318931,0.103796318931,0.103796318931,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0765934470761
 04/08  03:00:00,0.669212451281,4.23253209452,0.0,4.21056690548,0.0,0.11194358777,0.11194358777,0.11194358777,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0806922531724
 04/08  04:00:00,0.721903674813,4.63442313758,0.0,4.61328768648,0.0,0.122191961976,0.122191961976,0.122191961976,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.124052456741
 04/08  05:00:00,0.968388776584,4.822075376,0.0,4.79848991125,0.0,0.126759743534,0.126759743534,0.126759743534,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.311950767175
 04/08  06:00:00,1.49799996179,5.34824016102,0.0,5.32098947586,0.0,0.140343976743,0.140343976743,0.140343976743,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.66415356674
 04/08  07:00:00,1.82349358286,4.88188047721,0.0,4.85292458255,0.0,0.127498804283,0.127498804283,0.127498804283,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.7631686236
 04/08  08:00:00,1.74127248221,4.66058325806,0.0,4.63610272166,0.0,0.121478752843,0.121478752843,0.121478752843,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.74188365219
 04/08  09:00:00,1.56824991799,4.14353689198,0.0,4.1227019759,0.0,0.108489423336,0.108489423336,0.108489423336,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.664922451065
 04/08  10:00:00,1.48143080429,3.97538378814,0.0,3.95405886932,0.0,0.105255016062,0.105255016062,0.105255016062,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.57200502462
 04/08  11:00:00,1.3770309644,2.55678646679,0.0,2.5354550146,0.0,0.0678004808806,0.0678004808806,0.0678004808806,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.48821236185
 04/08  12:00:00,1.26994906062,1.66536173423,0.0,1.64438961738,0.0,0.0444635035169,0.0444635035169,0.0444635035169,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.424056130352
 04/08  13:00:00,1.18753388515,1.02480991363,0.0,1.00311259274,0.0,0.0274543806348,0.0274543806348,0.0274543806348,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.384746664738
 04/08  14:00:00,1.12441871605,0.513610355067,0.0,0.490691294038,0.0,0.0135630586323,0.0135630586323,0.0135630586323,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.347316632066
 04/08  15:00:00,1.14217937632,0.0940718698529,0.0,0.0698788017259,0.0,0.00194434472305,0.00194434472305,0.00194434472305,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.351777204487
 04/08  16:00:00,1.30270439889,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.400166883423
 04/08  17:00:00,1.60369573467,0.138955434251,0.0,0.104191373893,0.0,0.00290691362431,0.00290691362431,0.00290691362431,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.497198941429
 04/08  18:00:00,1.81757514012,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.59333073016
 04/08  19:00:00,1.94476659167,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.614118943882
 04/08  20:00:00,2.13538350457,0.348899313769,0.0,0.308601489246,0.0,0.00860599793496,0.00860599793496,0.00860599793496,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.561870023478
 04/08  21:00:00,2.09997051428,0.763527132941,0.0,0.72417011366,0.0,0.0200691219641,0.0200691219641,0.0200691219641,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.492144978837
 04/08  22:00:00,1.69757030202,1.26629894025,0.0,1.23224048382,0.0,0.033860495464,0.033860495464,0.033860495464,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.386731738227
 04/08  23:00:00,1.28749525694,1.8325565111,0.0,1.80296034621,0.0,0.049279126499,0.049279126499,0.049279126499,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.269562890096
 04/08  24:00:00,0.874210005184,2.52475079324,0.0,2.50027025684,0.0,0.0678948424644,0.0678948424644,0.0678948424644,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.145192684846
 04/09  01:00:00,0.718444733203,3.07053026863,0.0,3.04799014305,0.0,0.0823677712935,0.0823677712935,0.0823677712935,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0910344893971
 04/09  02:00:00,0.664919856587,3.68631920818,0.0,3.66404041739,0.0,0.0986481790237,0.0986481790237,0.0986481790237,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0764249306035
 04/09  03:00:00,0.677862432416,4.51976519038,0.0,4.49780000133,0.0,0.120781220408,0.120781220408,0.120781220408,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0805046016698
 04/09  04:00:00,0.732738928678,5.01773826963,0.0,4.99660281854,0.0,0.133410598742,0.133410598742,0.133410598742,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.12366907384
 04/09  05:00:00,0.982352858786,5.36374023695,0.0,5.34015477221,0.0,0.141922058351,0.141922058351,0.141922058351,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.310752534561
 04/09  06:00:00,1.51226659012,5.95646350829,0.0,5.92921282313,0.0,0.157347572921,0.157347572921,0.157347572921,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.661416598886
 04/09  07:00:00,1.85086960002,5.98740299562,0.0,5.95844710096,0.0,0.158090745498,0.158090745498,0.158090745498,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.759952699552
 04/09  08:00:00,1.76139549961,5.52811070131,0.0,5.50363016492,0.0,0.144759841199,0.144759841199,0.144759841199,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.738725581238
 04/09  09:00:00,1.58431474486,4.85960436779,0.0,4.83876945171,0.0,0.127404280117,0.127404280117,0.127404280117,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.662072421153
 04/09  10:00:00,1.51245371733,5.22108324007,0.0,5.19975832126,0.0,0.138728886131,0.138728886131,0.138728886131,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.569554067588
 04/09  11:00:00,1.40816159331,3.80586321524,0.0,3.78453176306,0.0,0.10100555539,0.10100555539,0.10100555539,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.486137916245
 04/09  12:00:00,1.30504370765,3.04291067912,0.0,3.02193856227,0.0,0.0813438222658,0.0813438222658,0.0813438222658,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.422270458637
 04/09  13:00:00,1.22758505835,2.56437491085,0.0,2.54267758996,0.0,0.0691007994402,0.0691007994402,0.0691007994402,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.383151419138
 04/09  14:00:00,1.16831326768,2.17652065272,0.0,2.15360159169,0.0,0.0588807835767,0.0588807835767,0.0588807835767,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.345893458757
 04/09  15:00:00,1.18695830046,1.78015200353,0.0,1.75595893541,0.0,0.0481585697839,0.0481585697839,0.0481585697839,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.350341903564
 04/09  16:00:00,1.34524358935,1.632425929,0.0,1.60380976956,0.0,0.0441307825148,0.0441307825148,0.0441307825148,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.398575291362
 04/09  17:00:00,1.66632069019,2.48336072277,0.0,2.44859666241,0.0,0.0675432948037,0.0675432948037,0.0675432948037,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.495187515769
 04/09  18:00:00,1.86648910088,1.90600178585,0.0,1.8682585089,0.0,0.0512114135968,0.0512114135968,0.0512114135968,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.591033277318
 04/09  19:00:00,2.00314731418,2.26770635258,0.0,2.22874786886,0.0,0.0608258483998,0.0608258483998,0.0608258483998,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.611673817989
 04/09  20:00:00,2.19686155574,2.71237219958,0.0,2.67207437506,0.0,0.0723855847053,0.0723855847053,0.0723855847053,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.559568487886
 04/09  21:00:00,2.1637665989,3.23141880812,0.0,3.19206178884,0.0,0.0858793925033,0.0858793925033,0.0858793925033,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.490130792926
 04/09  22:00:00,1.76635102836,3.92407877879,0.0,3.89002032237,0.0,0.104183178623,0.104183178623,0.104183178623,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.385189781414
 04/09  23:00:00,1.36050904325,4.65268981527,0.0,4.62309365037,0.0,0.123305472537,0.123305472537,0.123305472537,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.268550330376
 04/09  24:00:00,0.947996728087,5.37401904239,0.0,5.349538506,0.0,0.142151725636,0.142151725636,0.142151725636,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.144722524578
 04/10  01:00:00,0.783052976293,5.91885008531,0.0,5.89630995972,0.0,0.156085117925,0.156085117925,0.156085117925,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0858724099306
 04/10  02:00:00,0.727347726263,6.37019008578,0.0,6.34791129499,0.0,0.1674838887,0.1674838887,0.1674838887,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.072628329031
 04/10  03:00:00,0.727865661646,6.71557850096,0.0,6.69361331191,0.0,0.176236019054,0.176236019054,0.176236019054,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0764184364256
 04/10  04:00:00,0.771655497918,6.9997498779,0.0,6.97861442681,0.0,0.183353629991,0.183353629991,0.183353629991,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.115313767447
 04/10  05:00:00,0.998665237664,7.14116131837,0.0,7.11757585363,0.0,0.186638634521,0.186638634521,0.186638634521,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.286445029868
 04/10  06:00:00,1.49110940086,7.75201912613,0.0,7.72476844097,0.0,0.202586256978,0.202586256978,0.202586256978,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.605646237796
 04/10  07:00:00,1.78311763605,6.90554949678,0.0,6.87659360212,0.0,0.178989810559,0.178989810559,0.178989810559,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.692463032442
 04/10  08:00:00,1.68008504679,6.39264401843,0.0,6.36816348204,0.0,0.165990413681,0.165990413681,0.165990413681,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.668621856824
 04/10  09:00:00,1.49373138093,5.5933982083,0.0,5.57256329222,0.0,0.146191921675,0.146191921675,0.146191921675,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.597732474125
 04/10  10:00:00,1.41130615872,5.41841714571,0.0,5.3970922269,0.0,0.143657064289,0.143657064289,0.143657064289,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.514394560109
 04/10  11:00:00,1.30697716879,3.68461299162,0.0,3.66328153944,0.0,0.0980958198049,0.0980958198049,0.0980958198049,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.440351986831
 04/10  12:00:00,1.20815627339,2.67418102873,0.0,2.65320891188,0.0,0.0719285956285,0.0719285956285,0.0719285956285,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.382608757109
 04/10  13:00:00,1.13313530565,1.94174762101,0.0,1.92005030012,0.0,0.0526974831844,0.0526974831844,0.0526974831844,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.348693015208
 04/10  14:00:00,1.07314130684,1.2499461652,0.0,1.22702710417,0.0,0.0340158907015,0.0340158907015,0.0340158907015,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.314711962964
 04/10  15:00:00,1.08999436702,0.71588581386,0.0,0.691692745733,0.0,0.0193256218313,0.0193256218313,0.0193256218313,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.319269890936
 04/10  16:00:00,1.23906514497,0.454490832793,0.0,0.425874673356,0.0,0.0119445182329,0.0119445182329,0.0119445182329,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.36050103051
 04/10  17:00:00,1.54607818516,1.05745646388,0.0,1.02269240352,0.0,0.0286646598845,0.0286646598845,0.0286646598845,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.449175575875
 04/10  18:00:00,1.73559886294,0.544858466967,0.0,0.50711519001,0.0,0.0142148223074,0.0142148223074,0.0142148223074,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.531449946206
 04/10  19:00:00,1.8643033327,0.853515001293,0.0,0.814556517566,0.0,0.0227205500823,0.0227205500823,0.0227205500823,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.545179889018
 04/10  20:00:00,2.0596380751,1.24078220971,0.0,1.20048438518,0.0,0.0331843342511,0.0331843342511,0.0331843342511,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.496401628019
 04/10  21:00:00,2.03594793232,1.7429703935,0.0,1.70361337422,0.0,0.0466737742481,0.0466737742481,0.0466737742481,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.437124602069
 04/10  22:00:00,1.65841195815,2.46660248382,0.0,2.43254402739,0.0,0.0661993790524,0.0661993790524,0.0661993790524,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.343527722697
 04/10  23:00:00,1.28249752677,3.24312555525,0.0,3.21352939035,0.0,0.0868847054592,0.0868847054592,0.0868847054592,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.242494426302
 04/10  24:00:00,0.896956335971,4.02401454048,0.0,3.99953400408,0.0,0.10751131382,0.10751131382,0.10751131382,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.134896227355
 04/11  01:00:00,0.748001443187,4.56123375847,0.0,4.53869363288,0.0,0.121250964565,0.121250964565,0.121250964565,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0856550301841
 04/11  02:00:00,0.691934519303,4.99413940591,0.0,4.97186061511,0.0,0.132224384708,0.132224384708,0.132224384708,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0724746260627
 04/11  03:00:00,0.693731793965,5.38864487096,0.0,5.36667968191,0.0,0.142273938254,0.142273938254,0.142273938254,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0762466495446
 04/11  04:00:00,0.739354160106,5.74528470619,0.0,5.7241492551,0.0,0.151403085407,0.151403085407,0.151403085407,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.114962974219
 04/11  05:00:00,0.967565173023,5.96189280202,0.0,5.93830733728,0.0,0.156648084832,0.156648084832,0.156648084832,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.285335514916
 04/11  06:00:00,1.43806177499,5.79772605605,0.0,5.77047537089,0.0,0.152072847039,0.152072847039,0.152072847039,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.603112021856
 04/11  07:00:00,1.74225579203,5.41842895066,0.0,5.389473056,0.0,0.141087753347,0.141087753347,0.141087753347,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.689503245625
 04/11  08:00:00,1.63884010984,4.88654732344,0.0,4.86206678704,0.0,0.127626033042,0.127626033042,0.127626033042,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.665741300511
 04/11  09:00:00,1.44892309283,3.95967807955,0.0,3.93884316347,0.0,0.103970653871,0.103970653871,0.103970653871,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.595145453834
 04/11  10:00:00,1.35565255778,3.38773861964,0.0,3.36641370082,0.0,0.0902247547498,0.0902247547498,0.0902247547498,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.512173268712
 04/11  11:00:00,1.26275515469,2.07399589009,0.0,2.05266443791,0.0,0.0557563594114,0.0557563594114,0.0557563594114,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.438469433131
 04/11  12:00:00,1.16858544505,1.25159864806,0.0,1.23062653121,0.0,0.0339759075494,0.0339759075494,0.0339759075494,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.380990616846
 04/11  13:00:00,1.09668490076,0.653191064663,0.0,0.631493743774,0.0,0.0176975668533,0.0176975668533,0.0176975668533,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.347242526647
 04/11  14:00:00,1.04127524299,0.144045526123,0.0,0.121126465094,0.0,0.00344215624159,0.00344215624159,0.00344215624159,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.313419633571
 04/11  15:00:00,1.0692341367,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.31783528244
 04/11  16:00:00,1.22515108628,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.358531490055
 04/11  17:00:00,1.51485066738,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.44661271798
 04/11  18:00:00,1.7182631947,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.528329100275
 04/11  19:00:00,1.83841395387,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.542011060277
 04/11  20:00:00,2.02362675269,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.493574639869
 04/11  21:00:00,1.98690094707,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.434751391065
 04/11  22:00:00,1.59065249493,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.341967638528
 04/11  23:00:00,1.20527443983,0.401807710548,0.0,0.372211545651,0.0,0.0105729812047,0.0105729812047,0.0105729812047,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.241583063616
 04/11  24:00:00,0.816634945751,1.01131857476,0.0,0.986838038369,0.0,0.0276224633536,0.0276224633536,0.0276224633536,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.134463687601
 04/12  01:00:00,0.664636783397,1.39769317573,0.0,1.37515305015,0.0,0.0381051862332,0.0381051862332,0.0381051862332,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0854361487265
 04/12  02:00:00,0.605596014149,1.69730283611,0.0,1.67502404531,0.0,0.04604057632,0.04604057632,0.04604057632,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.072319929297
 04/12  03:00:00,0.603106951518,1.92412961327,0.0,1.90216442422,0.0,0.0518220290835,0.0518220290835,0.0518220290835,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0760737162681
 04/12  04:00:00,0.643765000969,2.08469401724,0.0,2.06355856615,0.0,0.0561670354284,0.0561670354284,0.0561670354284,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.11460986506
 04/12  05:00:00,0.866517809847,2.1068444633,0.0,2.08325899856,0.0,0.0567175917558,0.0567175917558,0.0567175917558,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.284218644817
 04/12  06:00:00,1.33625530078,1.9696846973,0.0,1.94243401214,0.0,0.0528175259261,0.0528175259261,0.0528175259261,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.600560868765
 04/12  07:00:00,1.65748248723,2.21417402297,0.0,2.18521812831,0.0,0.0592941298011,0.0592941298011,0.0592941298011,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.686523564371
 04/12  08:00:00,1.5628938631,2.0349944626,0.0,2.0105139262,0.0,0.0545797354671,0.0545797354671,0.0545797354671,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.662841351351
 04/12  09:00:00,1.39769014354,2.05988725579,0.0,2.0390523397,0.0,0.0553421265236,0.0553421265236,0.0553421265236,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.59254103189
 04/12  10:00:00,1.33334503631,2.59420792018,0.0,2.57288300136,0.0,0.070153457608,0.070153457608,0.070153457608,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.509937044382
 04/12  11:00:00,1.2620052358,2.1099392208,0.0,2.08860776861,0.0,0.0569016432023,0.0569016432023,0.0569016432023,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.436574230451
 04/12  12:00:00,1.18535412625,1.9429685745,0.0,1.92199645765,0.0,0.0523736343862,0.0523736343862,0.0523736343862,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.37936157121
 04/12  13:00:00,1.12471725628,1.75065809247,0.0,1.72896077158,0.0,0.0471901774349,0.0471901774349,0.0471901774349,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.345782271586
 04/12  14:00:00,1.07885726506,1.57017619462,0.0,1.54725713359,0.0,0.0423252062425,0.0423252062425,0.0423252062425,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.31211860564
 04/12  15:00:00,1.1063808718,1.42233108947,0.0,1.39813802135,0.0,0.0383342317157,0.0383342317157,0.0383342317157,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.316647785829
 04/12  16:00:00,1.25719963306,1.23256197538,0.0,1.20394581594,0.0,0.0330714072201,0.0330714072201,0.0330714072201,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.35750862962
 04/12  17:00:00,1.54043127741,1.0082933687,0.0,0.973529308338,0.0,0.0267723693974,0.0267723693974,0.0267723693974,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.445420958615
 04/12  18:00:00,1.73880408322,0.831608272857,0.0,0.793864995901,0.0,0.0218503021685,0.0218503021685,0.0218503021685,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.527019686627
 04/12  19:00:00,1.86019177636,0.87900580135,0.0,0.840047317623,0.0,0.0231266245637,0.0231266245637,0.0231266245637,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.540662258197
 04/12  20:00:00,2.04608013059,0.904978734243,0.0,0.864680909721,0.0,0.0237408886168,0.0237408886168,0.0237408886168,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.492287129152
 04/12  21:00:00,2.01237696595,1.01551475686,0.0,0.976157737582,0.0,0.0267188933966,0.0267188933966,0.0267188933966,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.433508516545
 04/12  22:00:00,1.62658447592,1.39273536725,0.0,1.35867691082,0.0,0.0371332949962,0.0371332949962,0.0371332949962,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.340766324525
 04/12  23:00:00,1.24144729231,1.77725741914,0.0,1.74766125425,0.0,0.0476629170135,0.0476629170135,0.0476629170135,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.24066598029
 04/12  24:00:00,0.846489897954,2.15271032713,0.0,2.12822979074,0.0,0.0579128437685,0.0579128437685,0.0579128437685,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.134028259389
 04/13  01:00:00,0.689916225531,2.36341253112,0.0,2.34087240553,0.0,0.0636049464718,0.0636049464718,0.0636049464718,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0852158306224
 04/13  02:00:00,0.625446795324,2.46151440783,0.0,2.43923561704,0.0,0.0660470567208,0.0660470567208,0.0660470567208,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0721642300708
 04/13  03:00:00,0.618395107077,2.50779519133,0.0,2.48583000229,0.0,0.0672842261784,0.0672842261784,0.0672842261784,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0758996747318
 04/13  04:00:00,0.654994246932,2.52387182772,0.0,2.50273637663,0.0,0.0677516430164,0.0677516430164,0.0677516430164,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.114254503435
 04/13  05:00:00,0.875487872783,2.4889860231,0.0,2.46540055836,0.0,0.066811652913,0.066811652913,0.066811652913,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.283094646596
 04/13  06:00:00,1.35429380097,2.73426415526,0.0,2.7070134701,0.0,0.0734234883927,0.0734234883927,0.0734234883927,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.597993406489
 04/13  07:00:00,1.66008749407,2.42720514509,0.0,2.39824925042,0.0,0.0648978667868,0.0648978667868,0.0648978667868,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.683524834233
 04/13  08:00:00,1.57164993393,2.47845838008,0.0,2.45397784369,0.0,0.0662543188585,0.0662543188585,0.0662543188585,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.659922838795
 04/13  09:00:00,1.41042924013,2.63796100742,0.0,2.61712609134,0.0,0.0707022986384,0.0707022986384,0.0707022986384,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.58991995637
 04/13  10:00:00,1.34190142415,3.00808308069,0.0,2.98675816187,0.0,0.0809603679501,0.0809603679501,0.0809603679501,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.507686521879
 04/13  11:00:00,1.26089476604,2.1579417468,0.0,2.13661029462,0.0,0.0576984931206,0.0576984931206,0.0576984931206,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.434666910769
 04/13  12:00:00,1.18251517411,1.90527609558,0.0,1.88430397874,0.0,0.0511740972882,0.0511740972882,0.0511740972882,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.37772215616
 04/13  13:00:00,1.12470713463,1.81052817333,0.0,1.78883085244,0.0,0.0486496350122,0.0486496350122,0.0486496350122,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.344312692357
 04/13  14:00:00,1.07959953284,1.64575491012,0.0,1.62283584909,0.0,0.0443768194705,0.0443768194705,0.0443768194705,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.310809260191
 04/13  15:00:00,1.11294441586,1.7100875693,0.0,1.68589450117,0.0,0.046221637008,0.046221637008,0.046221637008,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.315323924592
 04/13  16:00:00,1.27173798833,1.82080770306,0.0,1.79219154363,0.0,0.0491205810164,0.0491205810164,0.0491205810164,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.355997811092
 04/13  17:00:00,1.58808238888,2.81819438589,0.0,2.78343032553,0.0,0.0763191267616,0.0763191267616,0.0763191267616,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.443525312716
 04/13  18:00:00,1.77704139689,2.3371951769,0.0,2.29945189994,0.0,0.0623243754316,0.0623243754316,0.0623243754316,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.524782927035
 04/13  19:00:00,1.90334490559,2.57550742954,0.0,2.53654894581,0.0,0.0685606302492,0.0685606302492,0.0685606302492,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.538381381741
 04/13  20:00:00,2.09401328073,2.77986661184,0.0,2.73956878731,0.0,0.0737513753847,0.0737513753847,0.0737513753847,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.49020979252
 04/13  21:00:00,2.06649402173,3.11781957296,0.0,3.07846255368,0.0,0.0826616534072,0.0826616534072,0.0826616534072,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.431682812317
 04/13  22:00:00,1.69489848959,4.01090515148,0.0,3.97684669505,0.0,0.106841485654,0.106841485654,0.106841485654,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.33937214753
 04/13  23:00:00,1.31455098395,4.57056155383,0.0,4.54096538893,0.0,0.121689759073,0.121689759073,0.121689759073,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.239742829874
 04/13  24:00:00,0.922798321671,5.06432163878,0.0,5.03984110238,0.0,0.134659491311,0.134659491311,0.134659491311,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.133590035564
 04/14  01:00:00,0.76655162507,5.29115111437,0.0,5.26861098879,0.0,0.140462035666,0.140462035666,0.140462035666,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0849941409664
 04/14  02:00:00,0.702831486439,5.42177389115,0.0,5.39949510035,0.0,0.14358840342,0.14358840342,0.14358840342,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.072007574487
 04/14  03:00:00,0.696044465917,5.48632223846,0.0,5.46435704941,0.0,0.145108688779,0.145108688779,0.145108688779,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0757245709715
 04/14  04:00:00,0.732853956525,5.52256043273,0.0,5.50142498164,0.0,0.145968872973,0.145968872973,0.145968872973,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.113896983071
 04/14  05:00:00,0.951870583993,5.46596553551,0.0,5.44238007077,0.0,0.144325171707,0.144325171707,0.144325171707,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.281963839012
 04/14  06:00:00,1.43463582649,5.91971591301,0.0,5.89246522785,0.0,0.156348525199,0.156348525199,0.156348525199,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.595410395197
 04/14  07:00:00,1.73025710319,5.24759270429,0.0,5.21863680963,0.0,0.138084312637,0.138084312637,0.138084312637,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.680507997497
 04/14  08:00:00,1.63272136187,4.95455695254,0.0,4.93007641614,0.0,0.130261880506,0.130261880506,0.130261880506,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.656986705078
 04/14  09:00:00,1.45343897012,4.40923366054,0.0,4.38839874445,0.0,0.116348967331,0.116348967331,0.116348967331,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.587283017665
 04/14  10:00:00,1.38291906769,4.64871675283,0.0,4.62739183402,0.0,0.124242150172,0.124242150172,0.124242150172,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.505422383198
 04/14  11:00:00,1.28972236896,3.30225613855,0.0,3.28092468637,0.0,0.0884449484373,0.0884449484373,0.0884449484373,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.432748058371
 04/14  12:00:00,1.19941081193,2.58026090529,0.0,2.55928878844,0.0,0.0697190927407,0.0697190927407,0.0697190927407,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.376072798535
 04/14  13:00:00,1.13217804313,2.11331540556,0.0,2.09161808467,0.0,0.057599024959,0.057599024959,0.057599024959,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.342834210916
 04/14  14:00:00,1.0788071735,1.64198405512,0.0,1.6190649941,0.0,0.0449017317885,0.0449017317885,0.0449017317885,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.309491988534
 04/14  15:00:00,1.09536114877,1.09999186989,0.0,1.07579880176,0.0,0.0299702475299,0.0299702475299,0.0299702475299,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.313992046984
 04/14  16:00:00,1.24376906595,0.840951702399,0.0,0.812335542962,0.0,0.022671626951,0.022671626951,0.022671626951,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.354477842779
 04/14  17:00:00,1.54680796742,1.35746252217,0.0,1.32269846181,0.0,0.0369518401877,0.0369518401877,0.0369518401877,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.441618177832
 04/14  18:00:00,1.73235364981,0.749838929397,0.0,0.71209565244,0.0,0.0198869546366,0.0198869546366,0.0198869546366,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.522532600748
 04/14  19:00:00,1.85632982912,0.896149745643,0.0,0.857191261916,0.0,0.0238402568044,0.0238402568044,0.0238402568044,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.536086678718
 04/14  20:00:00,2.04883054606,1.15179969754,0.0,1.11150187302,0.0,0.0306585724835,0.0306585724835,0.0306585724835,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.48811986075
 04/14  21:00:00,2.02433871016,1.58554482262,0.0,1.54618780334,0.0,0.0423431049179,0.0423431049179,0.0423431049179,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.429846049234
 04/14  22:00:00,1.64671149792,2.23946444492,0.0,2.20540598849,0.0,0.0600571193137,0.0600571193137,0.0600571193137,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.337969522199
 04/14  23:00:00,1.27159012593,2.97153582718,0.0,2.94193966228,0.0,0.0796576417527,0.0796576417527,0.0796576417527,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.238814089175
 04/14  24:00:00,0.887418129449,3.72761634558,0.0,3.70313580919,0.0,0.0997201728,0.0997201728,0.0997201728,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.133149161853
 04/15  01:00:00,0.750864214676,4.36359356264,0.0,4.34105343706,0.0,0.116252609231,0.116252609231,0.116252609231,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0895691329321
 04/15  02:00:00,0.697039978951,4.96320936539,0.0,4.94093057459,0.0,0.131804107131,0.131804107131,0.131804107131,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.07538912486
 04/15  03:00:00,0.698668543489,5.39015200603,0.0,5.36818681698,0.0,0.142740679309,0.142740679309,0.142740679309,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0793512538415
 04/15  04:00:00,0.746451690299,5.66146287234,0.0,5.64032742125,0.0,0.149479405092,0.149479405092,0.149479405092,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.121313029111
 04/15  05:00:00,0.98688209552,5.84039877417,0.0,5.81681330943,0.0,0.153815275323,0.153815275323,0.153815275323,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.303388554323
 04/15  06:00:00,1.50640090739,6.39224977828,0.0,6.36499909311,0.0,0.168301743987,0.168301743987,0.168301743987,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.644596745092
 04/15  07:00:00,1.82400282098,5.76404362815,0.0,5.73508773349,0.0,0.150986511135,0.150986511135,0.150986511135,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.740190154868
 04/15  08:00:00,1.73516280436,5.28617343225,0.0,5.26169289585,0.0,0.137934996886,0.137934996886,0.137934996886,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.7193177303
 04/15  09:00:00,1.55585733462,4.44423243849,0.0,4.42339752241,0.0,0.116461858446,0.116461858446,0.116461858446,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.644557432582
 04/15  10:00:00,1.46827199242,4.12315179153,0.0,4.10182687272,0.0,0.109609654324,0.109609654324,0.109609654324,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.554491574484
 04/15  11:00:00,1.36935732904,2.79472537426,0.0,2.77339392208,0.0,0.0749499413324,0.0749499413324,0.0749499413324,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.473389266035
 04/15  12:00:00,1.27082794118,2.14005405707,0.0,2.11908194022,0.0,0.0581020264986,0.0581020264986,0.0581020264986,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.411296487936
 04/15  13:00:00,1.18940850117,1.49139963174,0.0,1.46970231086,0.0,0.0407279329644,0.0407279329644,0.0407279329644,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.373347728434
 04/15  14:00:00,1.12517669112,0.898276637036,0.0,0.875357576008,0.0,0.0244903777502,0.0244903777502,0.0244903777502,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.337147288015
 04/15  15:00:00,1.13838176761,0.321381085798,0.0,0.297188017671,0.0,0.00840272873446,0.00840272873446,0.00840272873446,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.341521211762
 04/15  16:00:00,1.29097043287,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.388432917402
 04/15  17:00:00,1.59018704497,0.176583599461,0.0,0.141819539103,0.0,0.00403808716986,0.00403808716986,0.00403808716986,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.482559078183
 04/15  18:00:00,1.79997445836,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.575730048393
 04/15  19:00:00,1.92666836013,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.59602071234
 04/15  20:00:00,2.11752673969,0.293767234208,0.0,0.253469409686,0.0,0.00719530966985,0.00719530966985,0.00719530966985,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.545423946865
 04/15  21:00:00,2.08786675393,0.837375887615,0.0,0.798018868334,0.0,0.0223578754576,0.0223578754576,0.0223578754576,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.477752464997
 04/15  22:00:00,1.69120520655,1.42931199795,0.0,1.39525354153,0.0,0.0385136104324,0.0385136104324,0.0385136104324,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.375713527791
 04/15  23:00:00,1.28688005613,2.07657154421,0.0,2.04697537931,0.0,0.0558992298425,0.0558992298425,0.0558992298425,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.262327585945
 04/15  24:00:00,0.876367376936,2.73204756456,0.0,2.70756702817,0.0,0.0734117618578,0.0734117618578,0.0734117618578,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.141833137205
 04/16  01:00:00,0.721000132776,3.2357803189,0.0,3.21324019332,0.0,0.0866379991316,0.0866379991316,0.0866379991316,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0893196611323
 04/16  02:00:00,0.660799948682,3.58006506633,0.0,3.55778627554,0.0,0.0957403682562,0.0957403682562,0.0957403682562,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0752128334663
 04/16  03:00:00,0.657453525696,3.81675846382,0.0,3.79479327477,0.0,0.101721933634,0.101721933634,0.101721933634,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0791549817238
 04/16  04:00:00,0.701132415147,3.92988755055,0.0,3.90875209946,0.0,0.104561047532,0.104561047532,0.104561047532,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.120912111519
 04/16  05:00:00,0.936292983101,3.93432609714,0.0,3.9107406324,0.0,0.104479183855,0.104479183855,0.104479183855,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.302135533372
 04/16  06:00:00,1.43425920559,3.73644053278,0.0,3.70918984762,0.0,0.099022002163,0.099022002163,0.099022002163,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.641734785118
 04/16  07:00:00,1.76079239493,3.45444519038,0.0,3.42548929572,0.0,0.0911387716003,0.0911387716003,0.0911387716003,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.736827468356
 04/16  08:00:00,1.67862699395,3.19948110855,0.0,3.17500057216,0.0,0.0847014946312,0.0847014946312,0.0847014946312,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.716015422143
 04/16  09:00:00,1.50575400853,2.60878547885,0.0,2.58795056277,0.0,0.0693387605534,0.0693387605534,0.0693387605534,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.64157720439
 04/16  10:00:00,1.41410509822,2.16290957487,0.0,2.14158465606,0.0,0.0580056879797,0.0580056879797,0.0580056879797,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.551928646633
 04/16  11:00:00,1.32430987009,1.19162111651,0.0,1.17028966432,0.0,0.0320717020823,0.0320717020823,0.0320717020823,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.471220046339
 04/16  12:00:00,1.22771430656,0.628002988357,0.0,0.607030871509,0.0,0.0168556439634,0.0168556439634,0.0168556439634,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.409429235844
 04/16  13:00:00,1.15363102413,0.257479375235,0.0,0.235782054347,0.0,0.00661858143337,0.00661858143337,0.00661858143337,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.371679602927
 04/16  14:00:00,1.09918119506,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.335642169706
 04/16  15:00:00,1.12816122268,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.33970339557
 04/16  16:00:00,1.28879431929,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.386256803814
 04/16  17:00:00,1.58354003641,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.479950156793
 04/16  18:00:00,1.79706224216,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.572817832196
 04/16  19:00:00,1.92364531416,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.592997666371
 04/16  20:00:00,2.10756397411,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.542656490959
 04/16  21:00:00,2.06330770557,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.475551292093
 04/16  22:00:00,1.66269989031,0.446551359956,0.0,0.41249290353,0.0,0.011620805807,0.011620805807,0.011620805807,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.374101016178
 04/16  23:00:00,1.25788203432,1.0332694206,0.0,1.0036732557,0.0,0.0279600388151,0.0279600388151,0.0279600388151,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.261268755164
 04/16  24:00:00,0.847273671893,1.65058680266,0.0,1.62610626627,0.0,0.044809694516,0.044809694516,0.044809694516,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.141341499503
 04/17  01:00:00,0.682763965398,2.11943200653,0.0,2.09689188094,0.0,0.0573470149562,0.0573470149562,0.0573470149562,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0843215020053
 04/17  02:00:00,0.624673430703,2.44281683262,0.0,2.42053804182,0.0,0.0659055873802,0.0659055873802,0.0659055873802,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0715323347901
 04/17  03:00:00,0.622665203602,2.6874858993,0.0,2.66552071025,0.0,0.0722605911877,0.0722605911877,0.0722605911877,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0751934062478
 04/17  04:00:00,0.664451718371,2.92975865639,0.0,2.9086232053,0.0,0.0786510867854,0.0786510867854,0.0786510867854,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.112812531105
 04/17  05:00:00,0.885992752842,3.05569227185,0.0,3.03210680711,0.0,0.0818772797521,0.0818772797521,0.0818772797521,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.278533899816
 04/17  06:00:00,1.36070509635,3.37313435151,0.0,3.34588366635,0.0,0.0902524973433,0.0902524973433,0.0902524973433,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.587575692914
 04/17  07:00:00,1.67282048628,3.35829980366,0.0,3.329343909,0.0,0.0897984325891,0.0897984325891,0.0897984325891,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.671357260636
 04/17  08:00:00,1.57339944656,3.00113002466,0.0,2.97664948826,0.0,0.0798458016504,0.0798458016504,0.0798458016504,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.648080868624
 04/17  09:00:00,1.40259719512,2.75647936392,0.0,2.73564444783,0.0,0.0735054537022,0.0735054537022,0.0735054537022,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.579284756296
 04/17  10:00:00,1.33405048847,3.05888739843,0.0,3.03756247961,0.0,0.082241092997,0.082241092997,0.082241092997,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.498554861149
 04/17  11:00:00,1.25629702114,2.26534930312,0.0,2.24401785094,0.0,0.060839832957,0.060839832957,0.060839832957,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.426927826027
