Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/17  12:00:00,1.17485020617,1.86130647105,0.0,1.8403343542,0.0,0.0501612649312,0.0501612649312,0.0501612649312,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.371070020584
 04/17  13:00:00,1.11475251137,1.65097665923,0.0,1.62927933834,0.0,0.0446579611708,0.0446579611708,0.0446579611708,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.33834974294
 04/17  14:00:00,1.06727821707,1.3802673613,0.0,1.35734830027,0.0,0.0373682635448,0.0373682635448,0.0373682635448,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.305496500349
 04/17  15:00:00,1.09657073394,1.30062377772,0.0,1.27643070959,0.0,0.0352196167987,0.0352196167987,0.0352196167987,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.309952262883
 04/17  16:00:00,1.25221449653,1.32149586562,0.0,1.29287970619,0.0,0.0357273471748,0.0357273471748,0.0357273471748,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.349867553134
 04/17  17:00:00,1.56761187084,2.33455686854,0.0,2.29979280819,0.0,0.0635403504132,0.0635403504132,0.0635403504132,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.435833571029
 04/17  18:00:00,1.76091262146,2.05787391893,0.0,2.02013064197,0.0,0.0552714646701,0.0552714646701,0.0552714646701,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.515707062363
 04/17  19:00:00,1.89879716894,2.72900268455,0.0,2.69004420082,0.0,0.0732677462436,0.0732677462436,0.0732677462436,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.529126529103
 04/17  20:00:00,2.09601590018,3.15603308666,0.0,3.11573526213,0.0,0.0841829742548,0.0841829742548,0.0841829742548,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.481780813101
 04/17  21:00:00,2.07046165182,3.54270887893,0.0,3.50335185965,0.0,0.0940372214134,0.0940372214134,0.0940372214134,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.424274874398
 04/17  22:00:00,1.69111239971,4.09595498958,0.0,4.06189653315,0.0,0.108712401569,0.108712401569,0.108712401569,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.333715141735
 04/17  23:00:00,1.31275836291,4.66021959439,0.0,4.63062342949,0.0,0.123642899202,0.123642899202,0.123642899202,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.235997068703
 04/17  24:00:00,0.924002632705,5.18969334309,0.0,5.16521280669,0.0,0.137641928063,0.137641928063,0.137641928063,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.131811909846
 04/18  01:00:00,0.772743395682,5.56617021946,0.0,5.54363009387,0.0,0.147552960039,0.147552960039,0.147552960039,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0840949872061
 04/18  02:00:00,0.713356763265,5.84872503476,0.0,5.82644624396,0.0,0.154748934465,0.154748934465,0.154748934465,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0713723202678
 04/18  03:00:00,0.710770178524,6.07457627353,0.0,6.05261108448,0.0,0.160544397434,0.160544397434,0.160544397434,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0750145749234
 04/18  04:00:00,0.755467271133,6.43674947825,0.0,6.41561402716,0.0,0.170031730401,0.170031730401,0.170031730401,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.112447440252
 04/18  05:00:00,0.975504850108,6.53331636574,0.0,6.509730901,0.0,0.172544036291,0.172544036291,0.172544036291,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.277379240543
 04/18  06:00:00,1.44665583562,6.79117400164,0.0,6.76392331648,0.0,0.178840706659,0.178840706659,0.178840706659,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.584938222876
 04/18  07:00:00,1.74172848202,6.16563394577,0.0,6.13667805111,0.0,0.161786974463,0.161786974463,0.161786974463,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.668276714503
 04/18  08:00:00,1.64450154448,5.85573776917,0.0,5.83125723277,0.0,0.153946021056,0.153946021056,0.153946021056,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.645082747146
 04/18  09:00:00,1.47228363134,5.52615152047,0.0,5.50531660438,0.0,0.145884479735,0.145884479735,0.145884479735,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.576592166477
 04/18  10:00:00,1.39825352665,5.59889901822,0.0,5.57757409941,0.0,0.14875604601,0.14875604601,0.14875604601,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.496242946325
 04/18  11:00:00,1.30935792475,4.36892111687,0.0,4.34758966469,0.0,0.1158600768,0.1158600768,0.1158600768,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.424968485797
 04/18  12:00:00,1.2206563761,3.65745908817,0.0,3.63648697133,0.0,0.0976515926711,0.0976515926711,0.0976515926711,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.369385862772
 04/18  13:00:00,1.15341145664,3.1504294842,0.0,3.12873216331,0.0,0.084826579438,0.084826579438,0.084826579438,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.336840069947
 04/18  14:00:00,1.10049981403,2.65787663707,0.0,2.63495757604,0.0,0.0719349354233,0.0719349354233,0.0719349354233,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.304151425432
 04/18  15:00:00,1.11855409783,2.16224942825,0.0,2.13805636012,0.0,0.0585629665916,0.0585629665916,0.0585629665916,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.308592276985
 04/18  16:00:00,1.26867276688,1.98344932933,0.0,1.95483316989,0.0,0.0537376305709,0.0537376305709,0.0537376305709,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.348315540084
 04/18  17:00:00,1.54794260655,1.69868722446,0.0,1.6639231641,0.0,0.0458184608225,0.0458184608225,0.0458184608225,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.433886196323
 04/18  18:00:00,1.73995313247,1.36870514756,0.0,1.33096187061,0.0,0.0366097868873,0.0366097868873,0.0366097868873,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.513409251156
 04/18  19:00:00,1.86468919136,1.54904950305,0.0,1.51009101933,0.0,0.0415028939765,0.0415028939765,0.0415028939765,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.526783403788
 04/18  20:00:00,2.05588028329,1.7291901265,0.0,1.68889230197,0.0,0.0461813933035,0.0461813933035,0.0461813933035,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.479646777156
 04/18  21:00:00,2.02716658537,1.9727399146,0.0,1.93338289532,0.0,0.0526176776717,0.0526176776717,0.0526176776717,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.422399351692
 04/18  22:00:00,1.64516933543,2.39941454947,0.0,2.36535609304,0.0,0.064201561803,0.064201561803,0.064201561803,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.332282917223
 04/18  23:00:00,1.26492356226,2.86429753311,0.0,2.83470136821,0.0,0.0767564396091,0.0767564396091,0.0767564396091,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.235048727641
 04/18  24:00:00,0.875468506515,3.33875383133,0.0,3.31427329493,0.0,0.089557982638,0.089557982638,0.089557982638,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.13136172908
 04/19  01:00:00,0.723408696752,3.67526972647,0.0,3.65272960088,0.0,0.0984458015741,0.0984458015741,0.0984458015741,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0838674467411
 04/19  02:00:00,0.66345312369,3.92432211598,0.0,3.90204332518,0.0,0.105006029931,0.105006029931,0.105006029931,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0712115852269
 04/19  03:00:00,0.659724252547,4.10500393626,0.0,4.08303874721,0.0,0.10967810288,0.10967810288,0.10967810288,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0748349435008
 04/19  04:00:00,0.698051505042,4.23297567635,0.0,4.21184022526,0.0,0.112982678868,0.112982678868,0.112982678868,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.112080725693
 04/19  05:00:00,0.914675782791,4.23601834532,0.0,4.21243288058,0.0,0.112874763538,0.112874763538,0.112874763538,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.276219445979
 04/19  06:00:00,1.37286205498,4.0528038156,0.0,4.02555313044,0.0,0.107696124224,0.107696124224,0.107696124224,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.582289024666
 04/19  07:00:00,1.67963930271,3.87954033127,0.0,3.8505844366,0.0,0.102791990708,0.102791990708,0.102791990708,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.665182518944
 04/19  08:00:00,1.58737797441,3.75636070792,0.0,3.73188017153,0.0,0.0998338526606,0.0998338526606,0.0998338526606,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.642071345471
 04/19  09:00:00,1.42011784116,3.61269631876,0.0,3.59186140267,0.0,0.096423207795,0.096423207795,0.096423207795,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.573887648236
 04/19  10:00:00,1.34573390868,3.67295488881,0.0,3.65162997,0.0,0.0985586131686,0.0985586131686,0.0985586131686,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.493920761194
 04/19  11:00:00,1.26145018754,2.6084089618,0.0,2.58707750962,0.0,0.0699204063384,0.0699204063384,0.0699204063384,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.423000419054
 04/19  12:00:00,1.17521781971,1.99644427703,0.0,1.97547216018,0.0,0.053904683143,0.053904683143,0.053904683143,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.367694215911
 04/19  13:00:00,1.10690465063,1.46394265485,0.0,1.44224533396,0.0,0.0398361558321,0.0398361558321,0.0398361558321,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.335323687538
 04/19  14:00:00,1.05205311281,0.912340926418,0.0,0.889421865389,0.0,0.0248392664933,0.0248392664933,0.0248392664933,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.302800393143
 04/19  15:00:00,1.07286968096,0.533216946726,0.0,0.509023878599,0.0,0.0142445564829,0.0142445564829,0.0142445564829,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.307226270222
 04/19  16:00:00,1.22019894116,0.270014930172,0.0,0.241398770735,0.0,0.00682274878992,0.00682274878992,0.00682274878992,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.346756596142
 04/19  17:00:00,1.51667364673,0.621017687125,0.0,0.586253626767,0.0,0.0165055014857,0.0165055014857,0.0165055014857,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.431930195841
 04/19  18:00:00,1.70660832447,0.236043402961,0.0,0.198300126005,0.0,0.00557295895137,0.00557295895137,0.00557295895137,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.511101271096
 04/19  19:00:00,1.83183165568,0.431909331952,0.0,0.392950848225,0.0,0.01099885702,0.01099885702,0.01099885702,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.524429905069
 04/19  20:00:00,2.02517852552,0.674243431868,0.0,0.633945607345,0.0,0.0176231203013,0.0176231203013,0.0176231203013,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.477503292388
 04/19  21:00:00,1.99888528126,0.989724378098,0.0,0.950367358817,0.0,0.0262202055567,0.0262202055567,0.0262202055567,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.420515519698
 04/19  22:00:00,1.61974319269,1.49971221327,0.0,1.46565375684,0.0,0.0402139881754,0.0402139881754,0.0402139881754,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.330844348109
 04/19  23:00:00,1.24267891761,2.06179759554,0.0,2.03220143064,0.0,0.055464340697,0.055464340697,0.055464340697,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.234096181906
 04/19  24:00:00,0.859497964788,2.74861011299,0.0,2.7241295766,0.0,0.0740396247997,0.0740396247997,0.0740396247997,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.130909545192
 04/20  01:00:00,0.714481363976,3.34080708865,0.0,3.31826696307,0.0,0.0897470164076,0.0897470164076,0.0897470164076,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0836388991317
 04/20  02:00:00,0.662822391772,3.90447798988,0.0,3.88219919908,0.0,0.104536717972,0.104536717972,0.104536717972,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0710501652673
 04/20  03:00:00,0.66573732639,4.34362639714,0.0,4.32166120809,0.0,0.115871557391,0.115871557391,0.115871557391,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0746545628327
 04/20  04:00:00,0.71010820409,4.71644834723,0.0,4.69531289614,0.0,0.12540761353,0.12540761353,0.12540761353,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.111712490079
 04/20  05:00:00,0.932257220026,4.96678844551,0.0,4.94320298077,0.0,0.131620770843,0.131620770843,0.131620770843,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.275054875909
 04/20  06:00:00,1.4095141662,5.55298372973,0.0,5.52573304457,0.0,0.147008332021,0.147008332021,0.147008332021,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.579628928085
 04/20  07:00:00,1.69956263341,4.80266062027,0.0,4.7737047256,0.0,0.125822245914,0.125822245914,0.125822245914,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.662075594447
 04/20  08:00:00,1.59474732553,4.20273251751,0.0,4.17825198112,0.0,0.110226993796,0.110226993796,0.110226993796,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.639047555456
 04/20  09:00:00,1.41205894146,3.45137493645,0.0,3.43054002037,0.0,0.0910799520295,0.0910799520295,0.0910799520295,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.57117200431
 04/20  10:00:00,1.32697334251,3.07390217291,0.0,3.0525772541,0.0,0.0821297688395,0.0821297688395,0.0821297688395,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.491589039347
 04/20  11:00:00,1.24246687755,1.96779203455,0.0,1.94646058237,0.0,0.0529132303395,0.0529132303395,0.0529132303395,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.421024285058
 04/20  12:00:00,1.15634744552,1.35526326917,0.0,1.33429115232,0.0,0.0367328963702,0.0367328963702,0.0367328963702,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.365995628488
 04/20  13:00:00,1.08803206154,0.82894186178,0.0,0.807244540892,0.0,0.022486173397,0.022486173397,0.022486173397,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.333801080888
 04/20  14:00:00,1.03439568508,0.325978656604,0.0,0.303059595576,0.0,0.00853842440598,0.00853842440598,0.00853842440598,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.301443807494
 04/20  15:00:00,1.05711656334,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.30571770908
 04/20  16:00:00,1.21153543635,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.344915840129
 04/20  17:00:00,1.49782117623,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.429583226828
 04/20  18:00:00,1.69811062029,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.508176525865
 04/20  19:00:00,1.81790765767,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.521504764077
 04/20  20:00:00,2.00512788638,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.475075773556
 04/20  21:00:00,1.97298732282,0.117821977421,0.0,0.0784649581403,0.0,0.00223227968509,0.00223227968509,0.00223227968509,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.418605487128
 04/20  22:00:00,1.59546106361,0.651362677857,0.0,0.617304221431,0.0,0.0173763652481,0.0173763652481,0.0173763652481,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.329399841955
 04/20  23:00:00,1.22233432974,1.33013792798,0.0,1.30054176308,0.0,0.0360762102799,0.0360762102799,0.0360762102799,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.233139724454
 04/20  24:00:00,0.838052459681,1.95907667802,0.0,1.93459614162,0.0,0.053048145933,0.053048145933,0.053048145933,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.130455518952
 04/21  01:00:00,0.692507760003,2.52293426852,0.0,2.50039414293,0.0,0.068002834331,0.068002834331,0.068002834331,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0834094772354
 04/21  02:00:00,0.637031984963,2.93869857141,0.0,2.91641978061,0.0,0.0789083403583,0.0789083403583,0.0789083403583,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0708881360723
 04/21  03:00:00,0.636515590404,3.24463160336,0.0,3.22266641431,0.0,0.0868309085936,0.0868309085936,0.0868309085936,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0744734756433
 04/21  04:00:00,0.677144311841,3.47451415927,0.0,3.45337870818,0.0,0.0928133807525,0.0928133807525,0.0928133807525,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.111342830608
 04/21  05:00:00,0.896603106576,3.64467615418,0.0,3.62109068943,0.0,0.0971356815876,0.0971356815876,0.0971356815876,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.273885851714
 04/21  06:00:00,1.35567811095,3.60347236145,0.0,3.57622167629,0.0,0.095842486683,0.095842486683,0.095842486683,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.576958718172
 04/21  07:00:00,1.66336710987,3.50351407993,0.0,3.47455818527,0.0,0.0927454557752,0.0927454557752,0.0927454557752,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.658956861042
 04/21  08:00:00,1.57290861597,3.44471881964,0.0,3.42023828324,0.0,0.0914235671242,0.0914235671242,0.0914235671242,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.636012272568
 04/21  09:00:00,1.41221221081,3.52074486858,0.0,3.49990995249,0.0,0.0939591902424,0.0939591902424,0.0939591902424,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.568446035438
 04/21  10:00:00,1.35253562116,4.09609442837,0.0,4.07476950955,0.0,0.110032629565,0.110032629565,0.110032629565,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.489248457271
 04/21  11:00:00,1.27385033677,3.22562709439,0.0,3.20429564221,0.0,0.0862803437509,0.0862803437509,0.0862803437509,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.419040630867
 04/21  12:00:00,1.19426122494,2.84778952876,0.0,2.82681741191,0.0,0.0763517219872,0.0763517219872,0.0763517219872,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.364290582294
 04/21  13:00:00,1.13326172573,2.57560463147,0.0,2.55390731058,0.0,0.0692442385596,0.0692442385596,0.0692442385596,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.33227267991
 04/21  14:00:00,1.08709699195,2.32612527665,0.0,2.30320621562,0.0,0.062601476184,0.062601476184,0.062601476184,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.300082062594
 04/21  15:00:00,1.11308548112,2.12392185161,0.0,2.09972878348,0.0,0.0572088320272,0.0572088320272,0.0572088320272,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.30447779484
 04/21  16:00:00,1.2614420701,1.90641439768,0.0,1.87779823824,0.0,0.0512024851771,0.0512024851771,0.0512024851771,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.343619988696
 04/21  17:00:00,1.55671709523,2.24615803315,0.0,2.21139397279,0.0,0.0604845056972,0.0604845056972,0.0604845056972,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.427994640135
 04/21  18:00:00,1.74111881895,1.6762251178,0.0,1.63848184084,0.0,0.0447272082978,0.0447272082978,0.0447272082978,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.506457516225
 04/21  19:00:00,1.86078058023,1.6781228819,0.0,1.63916439817,0.0,0.0446831179467,0.0446831179467,0.0446831179467,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.519694568688
 04/21  20:00:00,2.04859359711,1.70803304843,0.0,1.66773522391,0.0,0.0453509705873,0.0453509705873,0.0453509705873,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.473190513694
 04/21  21:00:00,2.01737784903,1.82705443867,0.0,1.78769741939,0.0,0.0485031176182,0.0485031176182,0.0485031176182,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.416725175409
 04/21  22:00:00,1.63359933492,2.1356956139,0.0,2.10163715748,0.0,0.0569645930777,0.0569645930777,0.0569645930777,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.327949885444
 04/21  23:00:00,1.25243342999,2.50851232785,0.0,2.47891616295,0.0,0.0671354050076,0.0671354050076,0.0671354050076,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.232179629979
 04/21  24:00:00,0.862508326558,2.90700232649,0.0,2.8825217901,0.0,0.0779598151703,0.0779598151703,0.0779598151703,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.129999716592
 04/22  01:00:00,0.717893378036,3.16986230239,0.0,3.14732217681,0.0,0.0850528359483,0.0850528359483,0.0850528359483,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0877980695752
 04/22  02:00:00,0.654522546018,3.38030369996,0.0,3.35802490916,0.0,0.0905379132105,0.0905379132105,0.0905379132105,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0741378858483
 04/22  03:00:00,0.650723387657,3.59578029804,0.0,3.57381510899,0.0,0.0961884285394,0.0961884285394,0.0961884285394,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0779583487794
 04/22  04:00:00,0.695113929483,3.77654324175,0.0,3.75540779065,0.0,0.100986641105,0.100986641105,0.100986641105,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.118468032282
 04/22  05:00:00,0.927538258407,3.87339615584,0.0,3.8498106911,0.0,0.103362865136,0.103362865136,0.103362865136,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.294497127396
 04/22  06:00:00,1.43129605709,4.25786010378,0.0,4.23060941862,0.0,0.113505336424,0.113505336424,0.113505336424,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.624288302353
 04/22  07:00:00,1.74820248842,3.73404882581,0.0,3.70509293114,0.0,0.099047693674,0.099047693674,0.099047693674,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.716328639774
 04/22  08:00:00,1.66896668118,3.59120709435,0.0,3.56672655795,0.0,0.0951720380087,0.0951720380087,0.0951720380087,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.695884566
 04/22  09:00:00,1.51388909581,3.58977535545,0.0,3.56894043937,0.0,0.0956412910033,0.0956412910033,0.0956412910033,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.623409761217
 04/22  10:00:00,1.44694529827,3.97255789075,0.0,3.95123297194,0.0,0.106469465145,0.106469465145,0.106469465145,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.536305069514
 04/22  11:00:00,1.35199712955,2.73862272161,0.0,2.71729126943,0.0,0.0729825077761,0.0729825077761,0.0729825077761,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.457996500103
 04/22  12:00:00,1.25391872086,2.03288966274,0.0,2.01191754589,0.0,0.0544428236833,0.0544428236833,0.0544428236833,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.398046470433
 04/22  13:00:00,1.17701259751,1.49032675593,0.0,1.46862943504,0.0,0.0401690472834,0.0401690472834,0.0401690472834,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.361510710451
 04/22  14:00:00,1.11618688595,0.96809523667,0.0,0.945176175642,0.0,0.0260607441688,0.0260607441688,0.0260607441688,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.326587116431
 04/22  15:00:00,1.13085546997,0.439201541791,0.0,0.415008473664,0.0,0.0115265805397,0.0115265805397,0.0115265805397,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.330871062318
 04/22  16:00:00,1.28027652209,0.0827519804342,0.0,0.0541358209969,0.0,0.00151238733905,0.00151238733905,0.00151238733905,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.376226619277
 04/22  17:00:00,1.57686174275,0.247148642027,0.0,0.212384581669,0.0,0.00593792450065,0.00593792450065,0.00593792450065,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.467333938635
 04/22  18:00:00,1.78207782737,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.557833417403
 04/22  19:00:00,1.91149449072,0.155466349787,0.0,0.11650786606,0.0,0.00326217279999,0.00326217279999,0.00326217279999,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.577584670131
 04/22  20:00:00,2.10084915172,0.31259078109,0.0,0.272292956568,0.0,0.00759558269938,0.00759558269938,0.00759558269938,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.528346085869
 04/22  21:00:00,2.06461077031,0.545894459509,0.0,0.506537440228,0.0,0.014047536207,0.014047536207,0.014047536207,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.46280682063
 04/22  22:00:00,1.66745942589,0.984800961407,0.0,0.950742504981,0.0,0.0262094880517,0.0262094880517,0.0262094880517,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.364271869509
 04/22  23:00:00,1.26308227561,1.47453048049,0.0,1.4449343156,0.0,0.0396148184432,0.0396148184432,0.0396148184432,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.254814216821
 04/22  24:00:00,0.853736545632,2.01440049807,0.0,1.98991996167,0.0,0.0542696111687,0.0542696111687,0.0542696111687,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.13834445659
 04/23  01:00:00,0.700320492668,2.51619710726,0.0,2.49365698167,0.0,0.067737003456,0.067737003456,0.067737003456,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0875410166997
 04/23  02:00:00,0.640601311764,2.8582900267,0.0,2.83601123591,0.0,0.0767982251828,0.0767982251828,0.0767982251828,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0739563396221
 04/23  03:00:00,0.637803809039,3.11457912965,0.0,3.0926139406,0.0,0.083470920742,0.083470920742,0.083470920742,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0777562779589
 04/23  04:00:00,0.682628375523,3.32297287236,0.0,3.30183742127,0.0,0.0889137634996,0.0889137634996,0.0889137634996,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.118055355927
 04/23  05:00:00,0.914214383789,3.42199113689,0.0,3.39840567215,0.0,0.0913285621295,0.0913285621295,0.0913285621295,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.293207555785
 04/23  06:00:00,1.4033173008,3.32325426599,0.0,3.29600358083,0.0,0.08847202179,0.08847202179,0.08847202179,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.621342860699
 04/23  07:00:00,1.74500614337,3.73903575256,0.0,3.71007985789,0.0,0.0993121111024,0.0993121111024,0.0993121111024,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.712867877296
 04/23  08:00:00,1.66315971425,3.48800668342,0.0,3.46352614702,0.0,0.092763757892,0.092763757892,0.092763757892,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.69248587918
 04/23  09:00:00,1.50924852553,3.53482457005,0.0,3.51398965397,0.0,0.0940679421175,0.0940679421175,0.0940679421175,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.620342539824
 04/23  10:00:00,1.45573849578,4.4068090042,0.0,4.38548408539,0.0,0.1179004016,0.1179004016,0.1179004016,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.533667330571
 04/23  11:00:00,1.3716171442,3.56211857764,0.0,3.54078712546,0.0,0.0948350552829,0.0948350552829,0.0948350552829,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.455763967244
 04/23  12:00:00,1.2851535001,3.28661873994,0.0,3.26564662309,0.0,0.0875993563829,0.0875993563829,0.0875993563829,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.396124716974
 04/23  13:00:00,1.20868273841,2.75852469809,0.0,2.7368273772,0.0,0.0735560060219,0.0735560060219,0.0735560060219,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.359793892613
 04/23  14:00:00,1.14908697072,2.26022674533,0.0,2.2373076843,0.0,0.0604924591383,0.0604924591383,0.0604924591383,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.325055486232
 04/23  15:00:00,1.16188292276,1.64265701559,0.0,1.61846394747,0.0,0.0440987151305,0.0440987151305,0.0440987151305,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.329326380514
 04/23  16:00:00,1.31079759433,1.26169167655,0.0,1.23307551711,0.0,0.0338064465169,0.0338064465169,0.0338064465169,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.37445363234
 04/23  17:00:00,1.61210499585,1.60776489182,0.0,1.57300083146,0.0,0.0433908838708,0.0433908838708,0.0433908838708,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.465124232359
 04/23  18:00:00,1.80627978788,1.00840707396,0.0,0.970663797006,0.0,0.026737338885,0.026737338885,0.026737338885,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.555298039035
 04/23  19:00:00,1.94083301977,1.32254166589,0.0,1.28358318216,0.0,0.0352936632277,0.0352936632277,0.0352936632277,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.574891708752
 04/23  20:00:00,2.13261198193,1.57269628692,0.0,1.53239846239,0.0,0.0418353725928,0.0418353725928,0.0418353725928,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.525869126189
 04/23  21:00:00,2.09861237338,1.88970524178,0.0,1.85034822249,0.0,0.0502168274851,0.0502168274851,0.0502168274851,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.460639132417
 04/23  22:00:00,1.7025780921,2.36337640102,0.0,2.3293179446,0.0,0.0629876322539,0.0629876322539,0.0629876322539,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.362612391522
 04/23  23:00:00,1.29915776503,2.877020609,0.0,2.8474244441,0.0,0.0767800339527,0.0767800339527,0.0767800339527,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.253724490734
 04/23  24:00:00,0.889488240851,3.39006790017,0.0,3.36558736378,0.0,0.090527275982,0.090527275982,0.090527275982,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.137838486996
 04/24  01:00:00,0.723937072436,3.75593184182,0.0,3.73339171624,0.0,0.100125179104,0.100125179104,0.100125179104,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0827164448946
 04/24  02:00:00,0.664385941311,4.00907844623,0.0,3.98679965543,0.0,0.106751686282,0.106751686282,0.106751686282,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0703987464968
 04/24  03:00:00,0.660538287761,4.19095841906,0.0,4.16899323001,0.0,0.111400429733,0.111400429733,0.111400429733,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0739266518614
 04/24  04:00:00,0.697934132317,4.32056679909,0.0,4.299431348,0.0,0.114719419653,0.114719419653,0.114719419653,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.110226612183
 04/24  05:00:00,0.910768110968,4.33177565772,0.0,4.30819019298,0.0,0.114830749699,0.114830749699,0.114830749699,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.270355787995
 04/24  06:00:00,1.36236418588,4.1827681579,0.0,4.15551747274,0.0,0.110591922075,0.110591922075,0.110591922075,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.568895357718
 04/24  07:00:00,1.66815996414,4.05630978254,0.0,4.02735388787,0.0,0.106956111468,0.106956111468,0.106956111468,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.64953905962
 04/24  08:00:00,1.57805966434,4.00248877439,0.0,3.978008238,0.0,0.10574041727,0.10574041727,0.10574041727,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.626846470791
 04/24  09:00:00,1.41398395089,3.9205022615,0.0,3.89966734542,0.0,0.103962658372,0.103962658372,0.103962658372,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.560214307393
 04/24  10:00:00,1.35720162993,4.55609750346,0.0,4.53477258464,0.0,0.121766623822,0.121766623822,0.121766623822,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.482180471789
 04/24  11:00:00,1.27912516169,3.66189180307,0.0,3.64056035089,0.0,0.0975452850771,0.0975452850771,0.0975452850771,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.413050514459
 04/24  12:00:00,1.19372925763,3.03838424698,0.0,3.01741213013,0.0,0.0809685656984,0.0809685656984,0.0809685656984,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.359141771274
 04/24  13:00:00,1.12884599823,2.59529599311,0.0,2.57359867223,0.0,0.0694438806735,0.0694438806735,0.0694438806735,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.327657310295
 04/24  14:00:00,1.07583159445,2.06843768067,0.0,2.04551861965,0.0,0.055448204244,0.055448204244,0.055448204244,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.295969937028
 04/24  15:00:00,1.09069912898,1.45514574946,0.0,1.43095268133,0.0,0.0389801852436,0.0389801852436,0.0389801852436,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.300320089477
 04/24  16:00:00,1.2336527874,1.05510706063,0.0,1.02649090119,0.0,0.0281580746312,0.0281580746312,0.0281580746312,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.338875116547
 04/24  17:00:00,1.52565434365,1.31683305574,0.0,1.28206899538,0.0,0.0353752267333,0.0353752267333,0.0353752267333,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.422041167516
 04/24  18:00:00,1.71276084002,0.884249748984,0.0,0.846506472027,0.0,0.0233940243518,0.0233940243518,0.0233940243518,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.499432721241
 04/24  19:00:00,1.8370772176,1.06001290267,0.0,1.02105441894,0.0,0.0281430909522,0.0281430909522,0.0281430909522,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.512531233052
 04/24  20:00:00,2.03194121193,1.32608981931,0.0,1.28579199479,0.0,0.035222686914,0.035222686914,0.035222686914,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.466666412193
 04/24  21:00:00,2.00910195642,1.72743347224,0.0,1.68807645296,0.0,0.0459610310666,0.0459610310666,0.0459610310666,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.410991369346
 04/24  22:00:00,1.6333955916,2.29061884169,0.0,2.25656038526,0.0,0.061139419824,0.061139419824,0.061139419824,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.323571315377
 04/24  23:00:00,1.26005387011,2.90890554845,0.0,2.87930938355,0.0,0.0776550958582,0.0776550958582,0.0776550958582,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.229280379242
 04/24  24:00:00,0.87718631359,3.52648837597,0.0,3.50200783958,0.0,0.094014041895,0.094014041895,0.094014041895,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.128623476899
 04/25  01:00:00,0.730277006886,4.01498033619,0.0,3.99244021061,0.0,0.106697477241,0.106697477241,0.106697477241,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0824840812087
 04/25  02:00:00,0.674391414442,4.41518183619,0.0,4.39290304539,0.0,0.116921214495,0.116921214495,0.116921214495,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0702346914153
 04/25  03:00:00,0.672877417397,4.6824224316,0.0,4.66045724256,0.0,0.123922868018,0.123922868018,0.123922868018,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0737433432125
 04/25  04:00:00,0.711975858634,4.89740688003,0.0,4.87627142894,0.0,0.129135308278,0.129135308278,0.129135308278,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.109852449876
 04/25  05:00:00,0.923620937156,4.89336553372,0.0,4.86978006898,0.0,0.128866813476,0.128866813476,0.128866813476,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.269172550406
 04/25  06:00:00,1.37063503749,4.62414315328,0.0,4.59689246812,0.0,0.121565488952,0.121565488952,0.121565488952,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.566192642448
 04/25  07:00:00,1.66694276201,4.16081405448,0.0,4.13185815982,0.0,0.108895611395,0.108895611395,0.108895611395,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.64638235756
 04/25  08:00:00,1.56821354594,3.7647015987,0.0,3.74022106231,0.0,0.0989665341678,0.0989665341678,0.0989665341678,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.62377423549
 04/25  09:00:00,1.38874657348,3.08493875855,0.0,3.06410384246,0.0,0.081484431623,0.081484431623,0.081484431623,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.557455156733
 04/25  10:00:00,1.30969307871,2.86655177009,0.0,2.84522685128,0.0,0.0766271472346,0.0766271472346,0.0766271472346,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.479811397156
 04/25  11:00:00,1.23013170768,1.88349952155,0.0,1.86216806937,0.0,0.0505596256758,0.0505596256758,0.0505596256758,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.411042719857
 04/25  12:00:00,1.14657873136,1.31785636659,0.0,1.29688424975,0.0,0.0355438420655,0.0355438420655,0.0355438420655,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.35741596864
 04/25  13:00:00,1.08064526167,0.846307543962,0.0,0.824610223073,0.0,0.0227901449897,0.0227901449897,0.0227901449897,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.326110309421
 04/25  14:00:00,1.03193877096,0.48757637573,0.0,0.464657314701,0.0,0.0129337002231,0.0129337002231,0.0129337002231,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.294591617558
 04/25  15:00:00,1.05437725653,0.169521205427,0.0,0.1453281373,0.0,0.00405191354859,0.00405191354859,0.00405191354859,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.298926488727
 04/25  16:00:00,1.20389608433,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.337276488111
 04/25  17:00:00,1.49612705369,0.314747906382,0.0,0.279983846025,0.0,0.00784553157674,0.00784553157674,0.00784553157674,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.420043572707
 04/25  18:00:00,1.68686159849,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.496927504063
 04/25  19:00:00,1.80641798377,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.510015090179
 04/25  20:00:00,1.99842749297,0.179403594899,0.0,0.139105770377,0.0,0.00389578633629,0.00389578633629,0.00389578633629,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.464479593806
 04/25  21:00:00,1.9750134401,0.534645510514,0.0,0.495288491233,0.0,0.0137943984458,0.0137943984458,0.0137943984458,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.409069485647
 04/25  22:00:00,1.59877895582,1.04749097889,0.0,1.01343252246,0.0,0.0279904129719,0.0279904129719,0.0279904129719,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.322103686442
 04/25  23:00:00,1.2249574177,1.6195635705,0.0,1.5899674056,0.0,0.0435304266356,0.0435304266356,0.0435304266356,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.228308596064
 04/25  24:00:00,0.842265985946,2.21506657693,0.0,2.19058604053,0.0,0.0595550260164,0.0595550260164,0.0595550260164,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.128162165133
 04/26  01:00:00,0.70031636903,2.86855928809,0.0,2.84601916251,0.0,0.0769697625388,0.0769697625388,0.0769697625388,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0822511580548
 04/26  02:00:00,0.650895486872,3.49889478783,0.0,3.47661599704,0.0,0.093589734015,0.093589734015,0.093589734015,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0700702443244
 04/26  03:00:00,0.655368151082,4.00144621208,0.0,3.97948102303,0.0,0.10659732608,0.10659732608,0.10659732608,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0735596188357
 04/26  04:00:00,0.700548616326,4.44690693218,0.0,4.42577148109,0.0,0.118083081606,0.118083081606,0.118083081606,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.10947743424
 04/26  05:00:00,0.920034584826,4.78217525164,0.0,4.7585897869,0.0,0.126466375214,0.126466375214,0.126466375214,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.267986636339
 04/26  06:00:00,1.39085394146,5.4696648656,0.0,5.44241418044,0.0,0.144493236093,0.144493236093,0.144493236093,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.563483799276
 04/26  07:00:00,1.67815682636,4.72298027576,0.0,4.6940243811,0.0,0.123273539215,0.123273539215,0.123273539215,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.643218494096
 04/26  08:00:00,1.57870366549,4.30276072472,0.0,4.27828018832,0.0,0.11253585952,0.11253585952,0.11253585952,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.620695029687
 04/26  09:00:00,1.39862338774,3.57736242152,0.0,3.55652750544,0.0,0.0941266533956,0.0941266533956,0.0941266533956,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.554689749216
 04/26  10:00:00,1.32663946904,3.58832914295,0.0,3.56700422413,0.0,0.0959479880919,0.0959479880919,0.0959479880919,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.477436946633
 04/26  11:00:00,1.23753076851,2.2305840313,0.0,2.20925257911,0.0,0.0599710319868,0.0599710319868,0.0599710319868,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.409030374374
 04/26  12:00:00,1.15200150473,1.57334369622,0.0,1.55237157937,0.0,0.0426963303989,0.0426963303989,0.0426963303989,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.355686253677
 04/26  13:00:00,1.08328843639,0.99203608438,0.0,0.970338763492,0.0,0.026983830396,0.026983830396,0.026983830396,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.32455979874
 04/26  14:00:00,1.03345254629,0.586947751121,0.0,0.564028690092,0.0,0.0158289228568,0.0158289228568,0.0158289228568,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.293210170261
 04/26  15:00:00,1.05287140982,0.163599029325,0.0,0.139405961198,0.0,0.00394282985604,0.00394282985604,0.00394282985604,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.297529725706
 04/26  16:00:00,1.20206795551,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.335448359285
 04/26  17:00:00,1.48602269598,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.41778474658
 04/26  18:00:00,1.68408561188,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.494151517458
 04/26  19:00:00,1.80352860207,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.507125708471
 04/26  20:00:00,1.99192159005,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.461869477224
 04/26  21:00:00,1.95910775674,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.406958200738
 04/26  22:00:00,1.57637497551,0.283088334277,0.0,0.249029877851,0.0,0.0070575251954,0.0070575251954,0.0070575251954,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.320632593908
 04/26  23:00:00,1.20160918569,0.786053520813,0.0,0.756457355915,0.0,0.0211561856247,0.0211561856247,0.0211561856247,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.227334605055
 04/26  24:00:00,0.818482746463,1.33558408596,0.0,1.31110354957,0.0,0.0362341426211,0.0362341426211,0.0362341426211,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.127699809045
 04/27  01:00:00,0.670031135996,1.72804048664,0.0,1.70550036106,0.0,0.0469179504469,0.0469179504469,0.0469179504469,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0820177371125
 04/27  02:00:00,0.613061233486,2.07438988131,0.0,2.05211109052,0.0,0.055920269652,0.055920269652,0.055920269652,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0699054553018
 04/27  03:00:00,0.611723894016,2.34918150497,0.0,2.32721631593,0.0,0.0631371790728,0.0631371790728,0.0631371790728,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0733755087771
 04/27  04:00:00,0.650952797193,2.56549530235,0.0,2.54435985125,0.0,0.0688630267889,0.0688630267889,0.0688630267889,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.109101669924
 04/27  05:00:00,0.866537611183,2.76946406293,0.0,2.74587859819,0.0,0.0741576715813,0.0741576715813,0.0741576715813,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.266798366328
 04/27  06:00:00,1.32919164573,3.19690196812,0.0,3.16965128296,0.0,0.0855451200945,0.0855451200945,0.0855451200945,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.560769619544
 04/27  07:00:00,1.63825626406,3.23577778528,0.0,3.20682189061,0.0,0.0865430649615,0.0865430649615,0.0865430649615,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.640048406043
 04/27  08:00:00,1.54227367399,2.97618648573,0.0,2.95170594933,0.0,0.0791911314333,0.0791911314333,0.0791911314333,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.617609766277
 04/27  09:00:00,1.38127767281,2.98520775449,0.0,2.9643728384,0.0,0.0795517933464,0.0795517933464,0.0795517933464,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.551918894339
 04/27  10:00:00,1.32768910564,3.70170162053,0.0,3.68037670172,0.0,0.0993767538674,0.0993767538674,0.0993767538674,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.475057817457
 04/27  11:00:00,1.25769132769,3.06992673393,0.0,3.04859528175,0.0,0.0821479089267,0.0821479089267,0.0821479089267,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.407014056617
 04/27  12:00:00,1.18421937459,2.86563912766,0.0,2.84466701081,0.0,0.0766473378181,0.0766473378181,0.0766473378181,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.353953116113
 04/27  13:00:00,1.12710940768,2.70048852243,0.0,2.67879120154,0.0,0.0723583876246,0.0723583876246,0.0723583876246,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.323006212798
 04/27  14:00:00,1.08455574228,2.54672903224,0.0,2.52380997121,0.0,0.0683163055094,0.0683163055094,0.0683163055094,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.291825983596
 04/27  15:00:00,1.11257228692,2.42341616577,0.0,2.39922309764,0.0,0.0650432287576,0.0650432287576,0.0650432287576,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.296130203905
 04/27  16:00:00,1.26149787787,2.26856835937,0.0,2.23995219993,0.0,0.0607847401267,0.0607847401267,0.0607847401267,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.334093541521
 04/27  17:00:00,1.56022403396,2.82584028392,0.0,2.79107622356,0.0,0.0759444428149,0.0759444428149,0.0759444428149,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.416041641745
 04/27  18:00:00,1.74002864208,2.16847331648,0.0,2.13073003952,0.0,0.0577409622197,0.0577409622197,0.0577409622197,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.492353585438
 04/27  19:00:00,1.85871790476,2.14621235592,0.0,2.10725387219,0.0,0.0570025254865,0.0570025254865,0.0570025254865,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.505312485679
 04/27  20:00:00,2.04744249464,2.16324978477,0.0,2.12295196025,0.0,0.0572985439516,0.0572985439516,0.0572985439516,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.460091837861
 04/27  21:00:00,2.01649458081,2.23438669918,0.0,2.1950296799,0.0,0.0591318171684,0.0591318171684,0.0591318171684,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.405213207639
 04/27  22:00:00,1.63387007475,2.48688701891,0.0,2.45282856249,0.0,0.0660263441732,0.0660263441732,0.0660263441732,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.319158874174
 04/27  23:00:00,1.25362174129,2.78515923063,0.0,2.75556306574,0.0,0.0741446668539,0.0741446668539,0.0741446668539,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.22635867943
 04/27  24:00:00,0.864348658623,3.09403312094,0.0,3.06955258454,0.0,0.0825633219588,0.0825633219588,0.0825633219588,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.127236541868
 04/28  01:00:00,0.71038887784,3.2780936921,0.0,3.25555356651,0.0,0.0875095337736,0.0875095337736,0.0875095337736,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0817838956297
