Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/28  02:00:00,0.6472764547,3.38677468614,0.0,3.36449589535,0.0,0.0903005613003,0.0903005613003,0.0903005613003,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0697403848679
 04/28  03:00:00,0.642061724453,3.5149619457,0.0,3.49299675665,0.0,0.0936594264062,0.0936594264062,0.0936594264062,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0731910918804
 04/28  04:00:00,0.68662610537,3.92859752497,0.0,3.90746207388,0.0,0.104912730351,0.104912730351,0.104912730351,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.108725274538
 04/28  05:00:00,0.902846022884,4.1918422647,0.0,4.16825679996,0.0,0.111656321129,0.111656321129,0.111656321129,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.265608128481
 04/28  06:00:00,1.37035651673,4.86290660423,0.0,4.83565591907,0.0,0.129428691577,0.129428691577,0.129428691577,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.55805091906
 04/28  07:00:00,1.66150509804,4.27451566982,0.0,4.24555977516,0.0,0.112967272635,0.112967272635,0.112967272635,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.636873032352
 04/28  08:00:00,1.56153496565,3.86025600032,0.0,3.83577546393,0.0,0.101542830774,0.101542830774,0.101542830774,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.614519358592
 04/28  09:00:00,1.39091981509,3.47884306775,0.0,3.45800815167,0.0,0.0919694164112,0.0919694164112,0.0919694164112,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.549143413558
 04/28  10:00:00,1.31631767942,3.39477978994,0.0,3.37345487112,0.0,0.0903884348872,0.0903884348872,0.0903884348872,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.472674710214
 04/28  11:00:00,1.24182831589,2.56253499835,0.0,2.54120354617,0.0,0.068304592681,0.068304592681,0.068304592681,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.404994361057
 04/28  12:00:00,1.16143024072,2.07575777384,0.0,2.05478565699,0.0,0.0555942148747,0.0555942148747,0.0555942148747,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.352217105193
 04/28  13:00:00,1.09993701978,1.73848473791,0.0,1.71678741702,0.0,0.0467421330036,0.0467421330036,0.0467421330036,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.321450079522
 04/28  14:00:00,1.05571031931,1.51714375398,0.0,1.49422469295,0.0,0.0408573367483,0.0408573367483,0.0408573367483,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.290439529381
 04/28  15:00:00,1.08059684477,1.28108912659,0.0,1.25689605846,0.0,0.0344696331501,0.0344696331501,0.0344696331501,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.294728357364
 04/28  16:00:00,1.22782196486,1.07469900413,0.0,1.04608284469,0.0,0.0287086420965,0.0287086420965,0.0287086420965,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.332493726539
 04/28  17:00:00,1.51585698541,1.25543647094,0.0,1.22067241058,0.0,0.0335847098654,0.0335847098654,0.0335847098654,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.414034326139
 04/28  18:00:00,1.69955175819,0.751756265801,0.0,0.714012988845,0.0,0.0196326087536,0.0196326087536,0.0196326087536,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.489985055011
 04/28  19:00:00,1.81912699732,0.760878881968,0.0,0.721920398241,0.0,0.0198268597116,0.0198268597116,0.0198268597116,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.502897244018
 04/28  20:00:00,2.00883066088,0.802900758241,0.0,0.762602933718,0.0,0.0208864269777,0.0208864269777,0.0208864269777,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.457892121073
 04/28  21:00:00,1.98028124528,0.949121032145,0.0,0.909764012864,0.0,0.0248517338125,0.0248517338125,0.0248517338125,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.403279955456
 04/28  22:00:00,1.60086165428,1.29879122808,0.0,1.26473277165,0.0,0.0344942339606,0.0344942339606,0.0344942339606,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.317682563915
 04/28  23:00:00,1.22485352015,1.73278505453,0.0,1.70318888963,0.0,0.0463539626045,0.0463539626045,0.0463539626045,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.225381162539
 04/28  24:00:00,0.840090725446,2.1891484017,0.0,2.16466786531,0.0,0.0587694271651,0.0587694271651,0.0587694271651,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.126772503485
 04/29  01:00:00,0.70113003671,2.61260004305,0.0,2.59005991746,0.0,0.0701022776142,0.0701022776142,0.0701022776142,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0859852865831
 04/29  02:00:00,0.643564673722,3.01834804167,0.0,2.99606925087,0.0,0.0808600873801,0.0808600873801,0.0808600873801,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0728578393822
 04/29  03:00:00,0.643388233743,3.37811274844,0.0,3.3561475594,0.0,0.0902779094352,0.0902779094352,0.0902779094352,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0765337139696
 04/29  04:00:00,0.688358131602,3.6448663745,0.0,3.6237309234,0.0,0.0971401182586,0.0971401182586,0.0971401182586,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.115558757247
 04/29  05:00:00,0.922224607224,4.03058867282,0.0,4.00700320808,0.0,0.107140779899,0.107140779899,0.107140779899,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.28540556145
 04/29  06:00:00,1.41622730668,4.49518434613,0.0,4.46793366097,0.0,0.119202165554,0.119202165554,0.119202165554,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.603522722814
 04/29  07:00:00,1.72568445368,3.85186534162,0.0,3.82290944696,0.0,0.100928286764,0.100928286764,0.100928286764,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.691930011941
 04/29  08:00:00,1.63611348846,3.28903857825,0.0,3.26455804186,0.0,0.0862795844432,0.0862795844432,0.0862795844432,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.671923826838
 04/29  09:00:00,1.46620378647,2.63563266523,0.0,2.61479774915,0.0,0.069579802814,0.069579802814,0.069579802814,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.60178594007
 04/29  10:00:00,1.38303091686,2.2904088507,0.0,2.26908393189,0.0,0.0611510652666,0.0611510652666,0.0611510652666,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.517709087982
 04/29  11:00:00,1.30097948389,1.4046172747,0.0,1.38328582252,0.0,0.0377041827996,0.0377041827996,0.0377041827996,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.442257179421
 04/29  12:00:00,1.20817187432,0.827311104467,0.0,0.806338987619,0.0,0.0222443133838,0.0222443133838,0.0222443133838,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.384498134187
 04/29  13:00:00,1.13411484913,0.357595027519,0.0,0.335897706631,0.0,0.00937482951296,0.00937482951296,0.00937482951296,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.349407179844
 04/29  14:00:00,1.07924677021,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.315707744863
 04/29  15:00:00,1.10789336015,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.319435533037
 04/29  16:00:00,1.26559150959,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.363053994123
 04/29  17:00:00,1.55433453172,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.450744652108
 04/29  18:00:00,1.76224195068,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.537997540719
 04/29  19:00:00,1.88768626895,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.557038621166
 04/29  20:00:00,2.074503111,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.50959562785
 04/29  21:00:00,2.03425263344,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.446496219966
 04/29  22:00:00,1.62896137908,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.35198331075
 04/29  23:00:00,1.21747679834,0.0919911801568,0.0,0.0623950152593,0.0,0.00176100416104,0.00176100416104,0.00176100416104,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.247062553834
 04/29  24:00:00,0.815643685848,0.73059170334,0.0,0.706111166944,0.0,0.019744024001,0.019744024001,0.019744024001,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.134777183974
 04/30  01:00:00,0.667983021206,1.37255159951,0.0,1.35001147393,0.0,0.0372161252779,0.0372161252779,0.0372161252779,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.085724423416
 04/30  02:00:00,0.614978981302,1.94744484725,0.0,1.92516605646,0.0,0.0524585301135,0.0524585301135,0.0524585301135,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0726737042293
 04/30  03:00:00,0.617685589208,2.41774531159,0.0,2.39578012254,0.0,0.0647801738384,0.0647801738384,0.0647801738384,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0763288050314
 04/30  04:00:00,0.666406384496,2.83319939486,0.0,2.81206394377,0.0,0.0756067854094,0.0756067854094,0.0756067854094,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.115140342991
 04/30  05:00:00,0.89383376068,3.01179212561,0.0,2.98820666087,0.0,0.0800574238864,0.0800574238864,0.0800574238864,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.284098070919
 04/30  06:00:00,1.37196870856,2.944092654,0.0,2.91684196883,0.0,0.0779299129286,0.0779299129286,0.0779299129286,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.600536377328
 04/30  07:00:00,1.69370586237,2.75627373196,0.0,2.72731783729,0.0,0.0724585172507,0.0724585172507,0.0724585172507,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.688421190151
 04/30  08:00:00,1.61256756059,2.51056323539,0.0,2.48608269899,0.0,0.0661795084919,0.0661795084919,0.0661795084919,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.668477974925
 04/30  09:00:00,1.44168769618,1.82893037781,0.0,1.80809546172,0.0,0.048173487875,0.048173487875,0.048173487875,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.59867616471
 04/30  10:00:00,1.35646817436,1.40567531699,0.0,1.38435039817,0.0,0.0372626563247,0.0372626563247,0.0372626563247,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.515034754428
 04/30  11:00:00,1.28018826942,0.725089732802,0.0,0.703758280618,0.0,0.0191764846912,0.0191764846912,0.0191764846912,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.439993663058
 04/30  12:00:00,1.19029681373,0.250266167904,0.0,0.229294051056,0.0,0.00631766954674,0.00631766954674,0.00631766954674,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.382549717434
 04/30  13:00:00,1.12286088909,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.347528049317
 04/30  14:00:00,1.07727949073,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.313740465383
 04/30  15:00:00,1.10623421907,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.317776391955
 04/30  16:00:00,1.26339845757,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.360860942097
 04/30  17:00:00,1.55181197747,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.44822209785
 04/30  18:00:00,1.75946602052,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.535221610552
 04/30  19:00:00,1.88489926579,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.554251617998
 04/30  20:00:00,2.07182877902,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.506921295869
 04/30  21:00:00,2.03176294207,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.444006528591
 04/30  22:00:00,1.62692412029,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.349946051963
 04/30  23:00:00,1.21425276638,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.245599526041
 04/30  24:00:00,0.802989242945,0.299140551004,0.0,0.274660014608,0.0,0.00762167908189,0.00762167908189,0.00762167908189,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.13424508599
 05/01  01:00:00,0.64469622564,0.90956321358,0.0,0.886978498232,0.0,0.0244717220202,0.0244717220202,0.0244717220202,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0810767205123
 05/01  02:00:00,0.597304122051,1.55417076716,0.0,1.53184790358,0.0,0.0419143736814,0.0419143736814,0.0419143736814,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0692439418831
 05/01  03:00:00,0.604438185278,2.14624202132,0.0,2.12423337987,0.0,0.0576897612476,0.0576897612476,0.0576897612476,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0726365062281
 05/01  04:00:00,0.65235251341,2.71966793542,0.0,2.69849067335,0.0,0.0728772236611,0.0728772236611,0.0728772236611,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.107593419461
 05/01  05:00:00,0.869296400523,3.12722012558,0.0,3.10358800314,0.0,0.0833276426044,0.0833276426044,0.0833276426044,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.262029019933
 05/01  06:00:00,1.30906057745,3.64907498089,0.0,3.62177038735,0.0,0.0969343513242,0.0969343513242,0.0969343513242,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.549875716112
 05/01  07:00:00,1.56488644751,3.26504778865,0.0,3.2360346123,0.0,0.0859522745045,0.0859522745045,0.0859522745045,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.627324661217
 05/01  08:00:00,1.47860932018,3.25845933631,0.0,3.23393037155,0.0,0.0859470252235,0.0859470252235,0.0859470252235,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.605226437193
 05/01  09:00:00,1.34911864967,2.9595328262,0.0,2.93865669367,0.0,0.0783266826732,0.0783266826732,0.0783266826732,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.540797523369
 05/01  10:00:00,1.28404950932,2.94331560025,0.0,2.92194849565,0.0,0.0785187998519,0.0785187998519,0.0785187998519,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.465508730533
 05/01  11:00:00,1.20776562712,2.0024269385,0.0,1.9810532876,0.0,0.0535131159419,0.0535131159419,0.0535131159419,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.398921203471
 05/01  12:00:00,1.13015744351,1.58774716207,0.0,1.56673355736,0.0,0.042714664226,0.042714664226,0.042714664226,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.346996904537
 05/01  13:00:00,1.06871959914,1.23687335991,0.0,1.21513311652,0.0,0.0334078047079,0.0334078047079,0.0334078047079,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.316770699146
 05/01  14:00:00,1.02030821959,0.847221740514,0.0,0.824257340096,0.0,0.0228035925411,0.0228035925411,0.0228035925411,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.286270373331
 05/01  15:00:00,1.04143746902,0.478329675245,0.0,0.454088747438,0.0,0.0126061631417,0.0126061631417,0.0126061631417,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.290512990519
 05/01  16:00:00,1.18766270341,0.271496212936,0.0,0.242823443886,0.0,0.00676388749454,0.00676388749454,0.00676388749454,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.327683044105
 05/01  17:00:00,1.46429850287,0.499129913476,0.0,0.464297081486,0.0,0.0129479393466,0.0129479393466,0.0129479393466,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.407998279489
 05/01  18:00:00,1.62071542996,0.0780623786733,0.0,0.0402444364805,0.0,0.00112487557903,0.00112487557903,0.00112487557903,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.482862826646
 05/01  19:00:00,1.69355173147,0.222370105219,0.0,0.183334552285,0.0,0.00511855773266,0.00511855773266,0.00511855773266,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.495634554325
 05/01  20:00:00,1.85921069593,0.565512507264,0.0,0.525134963999,0.0,0.0145921030627,0.0145921030627,0.0145921030627,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.451277529757
 05/01  21:00:00,1.93837904643,0.825734485785,0.0,0.786299608899,0.0,0.0216607137094,0.0216607137094,0.0216607137094,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.397466624254
 05/01  22:00:00,1.59437968441,1.28824001026,0.0,1.25411417805,0.0,0.0342891634075,0.0342891634075,0.0342891634075,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.313243268498
 05/01  23:00:00,1.23983544875,2.28754080817,0.0,2.25788609497,0.0,0.0614878828943,0.0614878828943,0.0614878828943,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.222441715183
 05/01  24:00:00,0.864674322938,3.12278710223,0.0,3.09825813747,0.0,0.0836813182636,0.0836813182636,0.0836813182636,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.125377147525
 05/02  01:00:00,0.722344394371,3.84149282782,0.0,3.81890811247,0.0,0.102350906974,0.102350906974,0.102350906974,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0808457042896
 05/02  02:00:00,0.670496892062,4.34962816432,0.0,4.32730530075,0.0,0.115272873853,0.115272873853,0.115272873853,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0690782117231
 05/02  03:00:00,0.674496058214,4.8438593958,0.0,4.82185075435,0.0,0.127932744974,0.127932744974,0.127932744974,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0724513954371
 05/02  04:00:00,0.714936074176,5.15862117082,0.0,5.13744390875,0.0,0.135838602397,0.135838602397,0.135838602397,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.107215601491
 05/02  05:00:00,0.925220629931,5.35293134513,0.0,5.32929922269,0.0,0.140446476649,0.140446476649,0.140446476649,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.260834415297
 05/02  06:00:00,1.36386572434,5.89104782024,0.0,5.8637432267,0.0,0.154468215634,0.154468215634,0.154468215634,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.547146998685
 05/02  07:00:00,1.61020625844,5.17693889882,0.0,5.14792572247,0.0,0.134459241125,0.134459241125,0.134459241125,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.624137505519
 05/02  08:00:00,1.51143492846,4.68213809827,0.0,4.65760913352,0.0,0.121874464528,0.121874464528,0.121874464528,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.602124606165
 05/02  09:00:00,1.37830317885,4.20667462078,0.0,4.18579848825,0.0,0.110296934729,0.110296934729,0.110296934729,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.538011800496
 05/02  10:00:00,1.32472894417,4.57861566573,0.0,4.55724856112,0.0,0.121590136267,0.121590136267,0.121590136267,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.463116828968
 05/02  11:00:00,1.2416822617,3.37945599291,0.0,3.35808234201,0.0,0.089456886434,0.089456886434,0.089456886434,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.396894067565
 05/02  12:00:00,1.16683170966,3.04758364631,0.0,3.0265700416,0.0,0.081131357752,0.081131357752,0.081131357752,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.345254477159
 05/02  13:00:00,1.1099315637,2.85344113549,0.0,2.8317008921,0.0,0.0761816753685,0.0761816753685,0.0761816753685,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.315208793048
 05/02  14:00:00,1.07108387145,2.79678274379,0.0,2.77381834337,0.0,0.0749708437543,0.0749708437543,0.0749708437543,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.284878773976
 05/02  15:00:00,1.09986571399,2.70285346195,0.0,2.67861253415,0.0,0.0724414327621,0.0724414327621,0.0724414327621,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.289105965873
 05/02  16:00:00,1.24028259686,2.2920040171,0.0,2.26333124805,0.0,0.0609895046389,0.0609895046389,0.0609895046389,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.326077320418
 05/02  17:00:00,1.51957045426,2.62763970412,0.0,2.59280687213,0.0,0.070234620075,0.070234620075,0.070234620075,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.405983550147
 05/02  18:00:00,1.68702133978,2.60953876596,0.0,2.57172082377,0.0,0.069808063667,0.069808063667,0.069808063667,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.480485548388
 05/02  19:00:00,1.73715833328,1.9290508,0.0,1.89001524707,0.0,0.0511493220354,0.0511493220354,0.0511493220354,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.49321039183
 05/02  20:00:00,1.89838074578,2.10708115596,0.0,2.06670361269,0.0,0.0559699947726,0.0559699947726,0.0559699947726,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.449069687899
 05/02  21:00:00,1.97362558669,2.2197115208,0.0,2.18027664391,0.0,0.05884764423,0.05884764423,0.05884764423,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.395526233994
 05/02  22:00:00,1.62867549589,2.63504501552,0.0,2.60091918332,0.0,0.0700667340775,0.0700667340775,0.0700667340775,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.311761509313
 05/02  23:00:00,1.26310749056,3.22026229944,0.0,3.19060758624,0.0,0.0857410655027,0.0857410655027,0.0857410655027,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.221460574385
 05/02  24:00:00,0.880537155017,3.76081752922,0.0,3.73628856446,0.0,0.10000991434,0.10000991434,0.10000991434,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.124911383528
 05/03  01:00:00,0.733197414007,4.27658889867,0.0,4.25400418332,0.0,0.113438843362,0.113438843362,0.113438843362,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0806107875382
 05/03  02:00:00,0.674409449533,4.51293680101,0.0,4.49061393743,0.0,0.119351199928,0.119351199928,0.119351199928,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0689124431187
 05/03  03:00:00,0.670566648629,4.70694672083,0.0,4.68493807938,0.0,0.124188534591,0.124188534591,0.124188534591,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.072266196236
 05/03  04:00:00,0.712425334383,5.07040856301,0.0,5.04923130094,0.0,0.133705759823,0.133705759823,0.133705759823,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.106837704273
 05/03  05:00:00,0.927929369327,5.48156341965,0.0,5.45793129722,0.0,0.144350130339,0.144350130339,0.144350130339,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.259639501003
 05/03  06:00:00,1.34859197605,5.39602225085,0.0,5.36871765731,0.0,0.141923726965,0.141923726965,0.141923726965,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.544417739069
 05/03  07:00:00,1.598878766,4.85939108021,0.0,4.83037790386,0.0,0.126319424426,0.126319424426,0.126319424426,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.620949829779
 05/03  08:00:00,1.50141000507,4.39804476666,0.0,4.3735158019,0.0,0.11495191289,0.11495191289,0.11495191289,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.599022234417
 05/03  09:00:00,1.3616619104,3.66571113398,0.0,3.64483500145,0.0,0.0964418857705,0.0964418857705,0.0964418857705,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.535225581003
 05/03  10:00:00,1.29716376593,3.6117391695,0.0,3.59037206489,0.0,0.0964172826665,0.0964172826665,0.0964172826665,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.460724504331
 05/03  11:00:00,1.21193906516,2.303894395,0.0,2.2825207441,0.0,0.0617411913604,0.0617411913604,0.0617411913604,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.394866566099
 05/03  12:00:00,1.12900523071,1.66624071491,0.0,1.64522711019,0.0,0.0450476153213,0.0450476153213,0.0450476153213,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.343511740635
 05/03  13:00:00,1.06417027037,1.17698357815,0.0,1.15524333477,0.0,0.0319825621851,0.0319825621851,0.0319825621851,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.3136466129
 05/03  14:00:00,1.01546059117,0.76841283648,0.0,0.745448436062,0.0,0.0207394087197,0.0207394087197,0.0207394087197,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.283486928734
 05/03  15:00:00,1.03934466117,0.501540889774,0.0,0.477299961967,0.0,0.0133276555693,0.0133276555693,0.0133276555693,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.287698690244
 05/03  16:00:00,1.18600604135,0.326164324295,0.0,0.297491555245,0.0,0.00831896193031,0.00831896193031,0.00831896193031,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.324471307616
 05/03  17:00:00,1.46036571184,0.502068227763,0.0,0.467235395773,0.0,0.0130449697546,0.0130449697546,0.0130449697546,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.403968458048
 05/03  18:00:00,1.61730632544,0.126404953132,0.0,0.0885870109396,0.0,0.00247075561328,0.00247075561328,0.00247075561328,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.478107842094
 05/03  19:00:00,1.69423601752,0.421649848038,0.0,0.382614295105,0.0,0.0106516046211,0.0106516046211,0.0106516046211,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.490785793483
 05/03  20:00:00,1.85869754994,0.708421957898,0.0,0.668044414633,0.0,0.01849503467,0.01849503467,0.01849503467,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.446861452164
 05/03  21:00:00,1.93970509626,1.01682397959,0.0,0.977389102699,0.0,0.0268678986049,0.0268678986049,0.0268678986049,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.393585489184
 05/03  22:00:00,1.59867181184,1.55407150488,0.0,1.51994567268,0.0,0.0415450859397,0.0415450859397,0.0415450859397,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.310279473401
 05/03  23:00:00,1.23534880083,2.19855005997,0.0,2.16889534677,0.0,0.0589637059069,0.0589637059069,0.0589637059069,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.220479244247
 05/03  24:00:00,0.854396122584,2.77419955915,0.0,2.74967059439,0.0,0.0743347205063,0.0743347205063,0.0743347205063,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.124445544928
 05/04  01:00:00,0.705131119834,3.20175931856,0.0,3.17917460321,0.0,0.085607490657,0.085607490657,0.085607490657,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0803758460698
 05/04  02:00:00,0.648271330306,3.50451215379,0.0,3.48218929022,0.0,0.093378828635,0.093378828635,0.093378828635,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0687466951848
 05/04  03:00:00,0.644805740621,3.70879225517,0.0,3.68678361372,0.0,0.0986127363825,0.0986127363825,0.0986127363825,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0720810864357
 05/04  04:00:00,0.683275180921,3.95027579984,0.0,3.92909853777,0.0,0.104933413555,0.104933413555,0.104933413555,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.106459897079
 05/04  05:00:00,0.88879272403,4.0102894767,0.0,3.98665735427,0.0,0.106408211347,0.106408211347,0.106408211347,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.258444774697
 05/04  06:00:00,1.30739993047,3.91447230405,0.0,3.88716771051,0.0,0.103460598374,0.103460598374,0.103460598374,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.541688822081
 05/04  07:00:00,1.56747991892,3.72548450905,0.0,3.6964713327,0.0,0.0981078825488,0.0981078825488,0.0981078825488,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.617762524583
 05/04  08:00:00,1.47521118475,3.48189184786,0.0,3.4573628831,0.0,0.0918551208855,0.0918551208855,0.0918551208855,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.595920206094
 05/04  09:00:00,1.34272264829,3.03216636327,0.0,3.01129023074,0.0,0.0802885323316,0.0802885323316,0.0802885323316,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.532439672332
 05/04  10:00:00,1.27491876365,2.86449675694,0.0,2.84312965233,0.0,0.0765643335272,0.0765643335272,0.0765643335272,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.45833245119
 05/04  11:00:00,1.19804926311,1.85910658837,0.0,1.83773293747,0.0,0.0498786567974,0.0498786567974,0.0498786567974,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.392839298607
 05/04  12:00:00,1.1184225524,1.34139351878,0.0,1.32037991407,0.0,0.0362074733376,0.0362074733376,0.0362074733376,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.341769204316
 05/04  13:00:00,1.05503038015,0.903123813857,0.0,0.881383570474,0.0,0.0244046718809,0.0244046718809,0.0244046718809,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.312084612982
 05/04  14:00:00,1.00699664691,0.512083372962,0.0,0.489118972545,0.0,0.0136671471463,0.0136671471463,0.0136671471463,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.282095246039
 05/04  15:00:00,1.02454539241,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.286227077057
 05/04  16:00:00,1.17588447921,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.322668707402
 05/04  17:00:00,1.44593821448,0.0606484452808,0.0,0.0258156132905,0.0,0.000730537355054,0.000730537355054,0.000730537355054,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.40185539309
 05/04  18:00:00,1.61201911396,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.475291386232
 05/04  19:00:00,1.68059636602,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.487797746601
 05/04  20:00:00,1.83782742239,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.444486359284
 05/04  21:00:00,1.92038442907,0.376156417691,0.0,0.336721540805,0.0,0.0094878840832,0.0094878840832,0.0094878840832,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.391644836523
 05/04  22:00:00,1.58038002195,0.922437326028,0.0,0.888311493822,0.0,0.0247351555368,0.0247351555368,0.0247351555368,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.308797613913
 05/04  23:00:00,1.21842680159,1.59502429674,0.0,1.56536958354,0.0,0.0430229110869,0.0430229110869,0.0430229110869,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.219498039825
 05/04  24:00:00,0.844151255676,2.39673117552,0.0,2.37220221076,0.0,0.064555633123,0.064555633123,0.064555633123,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.123979765404
 05/05  01:00:00,0.703006248483,3.1236036702,0.0,3.10101895485,0.0,0.0837174776401,0.0837174776401,0.0837174776401,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0801409877349
 05/05  02:00:00,0.651499174791,3.63007215092,0.0,3.60774928734,0.0,0.0967724137787,0.0967724137787,0.0967724137787,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0685809545255
 05/05  03:00:00,0.651735886279,3.98528037719,0.0,3.96327173574,0.0,0.105728014009,0.105728014009,0.105728014009,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0718959544676
 05/05  04:00:00,0.693395713176,4.36149120834,0.0,4.34031394626,0.0,0.115431688964,0.115431688964,0.115431688964,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.106082153924
 05/05  05:00:00,0.900623494746,4.52916684707,0.0,4.50553472463,0.0,0.119433227492,0.119433227492,0.119433227492,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.257250529268
 05/05  06:00:00,1.33384577068,5.03497084085,0.0,5.00766624731,0.0,0.132634231093,0.132634231093,0.132634231093,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.538961029571
 05/05  07:00:00,1.57442350057,4.16175188352,0.0,4.13273870717,0.0,0.108237455361,0.108237455361,0.108237455361,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.614576533419
 05/05  08:00:00,1.47866193033,3.75822981104,0.0,3.73370084629,0.0,0.0984066107762,0.0984066107762,0.0984066107762,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.592819461787
 05/05  09:00:00,1.34396649022,3.19460245439,0.0,3.17372632186,0.0,0.084317133477,0.084317133477,0.084317133477,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.529654913121
 05/05  10:00:00,1.27861289873,3.09403121119,0.0,3.07266410658,0.0,0.0826495368934,0.0826495368934,0.0826495368934,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.455941382906
 05/05  11:00:00,1.20879530055,2.33586301076,0.0,2.31448935986,0.0,0.0626511291818,0.0626511291818,0.0626511291818,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.390812863664
 05/05  12:00:00,1.1333894612,1.96893562214,0.0,1.94792201743,0.0,0.0529162012712,0.0529162012712,0.0529162012712,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.340027385184
 05/05  13:00:00,1.06609826447,1.38168421707,0.0,1.35994397369,0.0,0.0370339136455,0.0370339136455,0.0370339136455,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.310523255536
 05/05  14:00:00,1.01920302591,1.01950723203,0.0,0.996542831614,0.0,0.0272646377509,0.0272646377509,0.0272646377509,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.280704134439
 05/05  15:00:00,1.0436247089,0.767213638029,0.0,0.742972710223,0.0,0.0204213478839,0.0204213478839,0.0204213478839,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.284885045664
 05/05  16:00:00,1.1920768087,0.66613314482,0.0,0.637460375769,0.0,0.0176007198552,0.0176007198552,0.0176007198552,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.321260317035
 05/05  17:00:00,1.47022785908,1.00830696956,0.0,0.97347413757,0.0,0.0269360025348,0.0269360025348,0.0269360025348,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.399939572509
 05/05  18:00:00,1.62141521371,0.448535291658,0.0,0.410717349465,0.0,0.0113335248917,0.0113335248917,0.0113335248917,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.473353961089
 05/05  19:00:00,1.69308254957,0.559365815837,0.0,0.520330262904,0.0,0.0143457713552,0.0143457713552,0.0143457713552,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.485938158804
 05/05  20:00:00,1.85727102761,0.821026673966,0.0,0.780649130701,0.0,0.0214835640412,0.0214835640412,0.0214835640412,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.442446400458
 05/05  21:00:00,1.93496846667,0.98925781584,0.0,0.949822938954,0.0,0.0260115036557,0.0260115036557,0.0260115036557,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.389705254544
 05/05  22:00:00,1.59259175038,1.44135662116,0.0,1.40723078895,0.0,0.038428131684,0.038428131684,0.038428131684,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.307316366194
 05/05  23:00:00,1.22908727095,2.03874294094,0.0,2.00908822774,0.0,0.0546641829788,0.0546641829788,0.0546641829788,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.218517237299
 05/05  24:00:00,0.853149070429,2.75704455258,0.0,2.73251558783,0.0,0.0740190387861,0.0740190387861,0.0740190387861,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.123514174494
 05/06  01:00:00,0.710782284929,3.1202009484,0.0,3.09761623305,0.0,0.0835303978879,0.0835303978879,0.0835303978879,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0841570798579
 05/06  02:00:00,0.65118334478,3.40566818669,0.0,3.38334532311,0.0,0.0908587611335,0.0908587611335,0.0908587611335,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0715675387334
 05/06  03:00:00,0.6471562278,3.63261208832,0.0,3.61060344687,0.0,0.0965809154578,0.0965809154578,0.0965809154578,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0750979903681
 05/06  04:00:00,0.68785095282,3.79234778493,0.0,3.77117052285,0.0,0.100670644124,0.100670644124,0.100670644124,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.112627282793
 05/06  05:00:00,0.908968373221,3.95224374037,0.0,3.92861161793,0.0,0.104686516318,0.104686516318,0.104686516318,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.276245426318
 05/06  06:00:00,1.37438792972,4.48862455497,0.0,4.46131996143,0.0,0.118911106814,0.118911106814,0.118911106814,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.582600800667
 05/06  07:00:00,1.64358926092,3.94597560828,0.0,3.91696243193,0.0,0.103470690999,0.103470690999,0.103470690999,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.66734769621
 05/06  08:00:00,1.55666384231,3.39151297999,0.0,3.36698401524,0.0,0.0890079499395,0.0890079499395,0.0890079499395,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.647782733711
 05/06  09:00:00,1.42853266383,2.78100859359,0.0,2.76013246105,0.0,0.0735077955191,0.0735077955191,0.0735077955191,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.579999366216
 05/06  10:00:00,1.36220276431,2.69967837806,0.0,2.67831127346,0.0,0.0722914122661,0.0722914122661,0.0722914122661,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.49897314382
 05/06  11:00:00,1.2751980698,1.53026839149,0.0,1.50889474059,0.0,0.0409786184847,0.0409786184847,0.0409786184847,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.426399384096
 05/06  12:00:00,1.18427998094,0.938387791271,0.0,0.917374186556,0.0,0.0251757786323,0.0251757786323,0.0251757786323,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.370847821467
 05/06  13:00:00,1.10910777597,0.373610585841,0.0,0.351870342459,0.0,0.00976609608953,0.00976609608953,0.00976609608953,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.337212552085
 05/06  14:00:00,1.05515684,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.304797014106
 05/06  15:00:00,1.08412411951,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.308746831303
 05/06  16:00:00,1.23961408899,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.350480397941
 05/06  17:00:00,1.51408084988,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.435376635633
 05/06  18:00:00,1.6907149956,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.519676952326
 05/06  19:00:00,1.76525662507,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.538213251466
 05/06  20:00:00,1.92064529912,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.492448865687
 05/06  21:00:00,1.9863959408,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.431537374862
 05/06  22:00:00,1.61569568255,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.340555218118
 05/06  23:00:00,1.22389682337,0.496531844521,0.0,0.466877131325,0.0,0.0130651475644,0.0130651475644,0.0130651475644,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.239390979794
 05/06  24:00:00,0.826598377687,1.22428182498,0.0,1.19975286022,0.0,0.03322563068,0.03322563068,0.03322563068,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.131183206781
 05/07  01:00:00,0.681344125733,2.00746282833,0.0,1.98487811298,0.0,0.0543531232908,0.0543531232908,0.0543531232908,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.083896195259
 05/07  02:00:00,0.634897369368,2.77830686342,0.0,2.75598399984,0.0,0.0747568606344,0.0747568606344,0.0747568606344,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0713834638202
 05/07  03:00:00,0.637845781897,3.2756245281,0.0,3.25361588665,0.0,0.0874752649127,0.0874752649127,0.0874752649127,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0748931950094
 05/07  04:00:00,0.687361486071,3.78430389429,0.0,3.76312663222,0.0,0.10059928856,0.10059928856,0.10059928856,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.112209171608
 05/07  05:00:00,0.913743167319,4.18560881568,0.0,4.16197669325,0.0,0.110767747121,0.110767747121,0.110767747121,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.274938989613
 05/07  06:00:00,1.36082412386,4.10251967278,0.0,4.07521507924,0.0,0.108331214104,0.108331214104,0.108331214104,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.579616887519
 05/07  07:00:00,1.62362234002,3.35213878213,0.0,3.32312560578,0.0,0.0870097368874,0.0870097368874,0.0870097368874,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.663841729423
 05/07  08:00:00,1.53401339604,2.67579633874,0.0,2.65126737398,0.0,0.0698005440235,0.0698005440235,0.0698005440235,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.644339693353
 05/07  09:00:00,1.40166790434,1.8925999102,0.0,1.87172377766,0.0,0.0497502697862,0.0497502697862,0.0497502697862,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.576892132461
 05/07  10:00:00,1.32377371334,1.37673568148,0.0,1.35536857687,0.0,0.0365345100851,0.0365345100851,0.0365345100851,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.496300995038
 05/07  11:00:00,1.24704762398,0.57426280673,0.0,0.552889155828,0.0,0.0150898363554,0.0150898363554,0.0150898363554,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.424137720406
 05/07  12:00:00,1.15712007258,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.368863691738
 05/07  13:00:00,1.0974668398,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.335337711999
 05/07  14:00:00,1.05341416742,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.303054341525
 05/07  15:00:00,1.08234478154,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.306967493329
 05/07  16:00:00,1.23784071492,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.348707023864
 05/07  17:00:00,1.51167227029,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.432968056039
 05/07  18:00:00,1.68812994686,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.517091903595
 05/07  19:00:00,1.7627111491,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.535667775487
 05/07  20:00:00,1.91832518327,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.490128749836
 05/07  21:00:00,1.98440182457,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.429543258633
 05/07  22:00:00,1.61414979742,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.339009332991
 05/07  23:00:00,1.22784527871,0.684685251283,0.0,0.655030538087,0.0,0.0181173731603,0.0181173731603,0.0181173731603,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.238287209539
 05/07  24:00:00,0.825386490165,1.20757276718,0.0,1.18304380242,0.0,0.0325263554845,0.0325263554845,0.0325263554845,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.130670594455
 05/08  01:00:00,0.663606928118,1.66996075489,0.0,1.64737603954,0.0,0.0450216559943,0.0450216559943,0.0450216559943,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.079437489016
 05/08  02:00:00,0.610925326327,2.11311245374,0.0,2.09078959016,0.0,0.0566948752755,0.0566948752755,0.0566948752755,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0680846445651
 05/08  03:00:00,0.609579580541,2.39894609329,0.0,2.37693745184,0.0,0.0641260290967,0.0641260290967,0.0641260290967,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0713416336419
 05/08  04:00:00,0.649853563217,2.73587340751,0.0,2.71469614543,0.0,0.0730206354154,0.0730206354154,0.0730206354154,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.104951057514
 05/08  05:00:00,0.853940788706,2.86366135983,0.0,2.84002923739,0.0,0.0763267699291,0.0763267699291,0.0763267699291,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.253674280791
 05/08  06:00:00,1.27604867924,3.12842349878,0.0,3.10111890524,0.0,0.0830056910796,0.0830056910796,0.0830056910796,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.530792478141
 05/08  07:00:00,1.51651919975,2.28717963045,0.0,2.2581664541,0.0,0.0598738123564,0.0598738123564,0.0598738123564,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.605035875597
 05/08  08:00:00,1.41892318545,1.82550526145,0.0,1.80097629669,0.0,0.0479532351922,0.0479532351922,0.0479532351922,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.583534092495
 05/08  09:00:00,1.28455196891,1.26014067331,0.0,1.23926454078,0.0,0.0332417297432,0.0332417297432,0.0332417297432,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.521315795547
 05/08  10:00:00,1.20917794769,0.773654506026,0.0,0.752287401418,0.0,0.0203747692589,0.0203747692589,0.0203747692589,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.448781199498
 05/08  11:00:00,1.14397876981,0.164306315808,0.0,0.142932664906,0.0,0.00390286098178,0.00390286098178,0.00390286098178,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.384744601124
 05/08  12:00:00,1.07493692465,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.334491049903
 05/08  13:00:00,1.02371439821,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.305173302928
 05/08  14:00:00,0.986663263831,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.275429010111
 05/08  15:00:00,1.01772549926,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.279407183908
 05/08  16:00:00,1.16765839932,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.314442627517
 05/08  17:00:00,1.43512973489,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.391777450857
 05/08  18:00:00,1.60091397131,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.464186243581
 05/08  19:00:00,1.66954250884,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.476743889423
 05/08  20:00:00,1.82722055975,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.433879496638
 05/08  21:00:00,1.90145070937,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.382199000903
 05/08  22:00:00,1.54838023218,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.301532979673
 05/08  23:00:00,1.17069290439,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.214787053712
 05/08  24:00:00,0.777467705799,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.12185184865
