Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/09  01:00:00,0.629282359046,0.419601675308,0.0,0.39701695996,0.0,0.0109313639067,0.0109313639067,0.0109313639067,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0792032120322
 05/09  02:00:00,0.584088114577,1.11397677066,0.0,1.09165390709,0.0,0.0300226624757,0.0300226624757,0.0300226624757,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0679196456152
 05/09  03:00:00,0.592658931236,1.75775804646,0.0,1.73574940501,0.0,0.0473896463207,0.0473896463207,0.0473896463207,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0711573671127
 05/09  04:00:00,0.643081585547,2.47932831049,0.0,2.45815104841,0.0,0.066624644269,0.066624644269,0.066624644269,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.104575070991
 05/09  05:00:00,0.854023798921,2.9110136966,0.0,2.88738157417,0.0,0.077598527891,0.077598527891,0.077598527891,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.252485533045
 05/09  06:00:00,1.28555155094,3.58366668612,0.0,3.55636209258,0.0,0.0952237836685,0.0952237836685,0.0952237836685,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.528077257259
 05/09  07:00:00,1.52426078999,2.71961143999,0.0,2.69059826364,0.0,0.0707867106557,0.0707867106557,0.0707867106557,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.601864567545
 05/09  08:00:00,1.42409608226,2.15553270348,0.0,2.13100373872,0.0,0.0562125838791,0.0562125838791,0.0562125838791,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.580447640608
 05/09  09:00:00,1.28313276398,1.32530539432,0.0,1.30442926178,0.0,0.0345944438679,0.0345944438679,0.0345944438679,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.518543876488
 05/09  10:00:00,1.20362667666,0.663231908259,0.0,0.641864803652,0.0,0.0172035402436,0.0172035402436,0.0172035402436,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.44640115748
 05/09  11:00:00,1.13800283582,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.382671528114
 05/09  12:00:00,1.07295892613,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.332513051381
 05/09  13:00:00,1.02179932566,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.303258230371
 05/09  14:00:00,0.984776470341,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.273542216621
 05/09  15:00:00,1.01556558461,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.277247269257
 05/09  16:00:00,1.16566965436,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.312453882553
 05/09  17:00:00,1.46072851432,0.0348328319902,0.0,0.0,0.0220334495462,0.00655369327139,0.0285871428176,0.00655369327139,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.388789087469
 05/09  18:00:00,1.66853617907,0.0378179421927,0.0,0.0,0.0542985607846,0.0168935532806,0.0711921140652,0.0168935532806,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.460616337274
 05/09  19:00:00,1.74627064754,0.0390355529332,0.0,0.0,0.060472905385,0.0199944946091,0.0804673999942,0.0199944946091,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.473004628129
 05/09  20:00:00,1.84828483924,0.0403775432655,0.0,0.0,0.0181854318798,0.00638266197493,0.0245680938547,0.00638266197493,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.430375682281
 05/09  21:00:00,1.89815348111,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.378901772644
 05/09  22:00:00,1.5456255762,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.298778323698
 05/09  23:00:00,1.16859357388,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.212687723208
 05/09  24:00:00,0.776159691646,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.120543834497
 05/10  01:00:00,0.618584295815,0.0451231647665,0.0,0.0225384494186,0.0,0.000696508290052,0.000696508290052,0.000696508290052,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0787400044177
 05/10  02:00:00,0.562456443411,0.307363526213,0.0,0.285040662637,0.0,0.00855579158609,0.00855579158609,0.00855579158609,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0677548453385
 05/10  03:00:00,0.569597731698,0.876098884007,0.0,0.854090242558,0.0,0.0245123760475,0.0245123760475,0.0245123760475,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.070973437848
 05/10  04:00:00,0.614402309309,1.40043753327,0.0,1.3792602712,0.0,0.0383206523864,0.0383206523864,0.0383206523864,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.104199786635
 05/10  05:00:00,0.822927283106,1.7748071286,0.0,1.75117500617,0.0,0.0476885061168,0.0476885061168,0.0476885061168,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.251299039003
 05/10  06:00:00,1.24655382668,2.21128167777,0.0,2.18397708423,0.0,0.0589361243243,0.0589361243243,0.0589361243243,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.525367192342
 05/10  07:00:00,1.49659082369,1.76905037744,0.0,1.74003720108,0.0,0.0462820303301,0.0462820303301,0.0462820303301,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.598699281566
 05/10  08:00:00,1.40482959539,1.52805682371,0.0,1.50352785895,0.0,0.0400266875934,0.0400266875934,0.0400266875934,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.577367050025
 05/10  09:00:00,1.27150448802,0.986937668398,0.0,0.966061535863,0.0,0.025732822977,0.025732822977,0.025732822977,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.515777221417
 05/10  10:00:00,1.18872945825,0.198037629051,0.0,0.176670524444,0.0,0.00468184274796,0.00468184274796,0.00468184274796,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.444025636574
 05/10  11:00:00,1.13568769519,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.380356387488
 05/10  12:00:00,1.07087022978,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.330424355034
 05/10  13:00:00,1.01984974686,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.301308651571
 05/10  14:00:00,0.983529273221,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.272295019501
 05/10  15:00:00,1.01453472861,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.27621641325
 05/10  16:00:00,1.164509247,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.311293475193
 05/10  17:00:00,1.43123260164,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.387880317604
 05/10  18:00:00,1.59591708723,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.459189359504
 05/10  19:00:00,1.66453409395,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.47173547453
 05/10  20:00:00,1.82286582968,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.42952476657
 05/10  21:00:00,1.89763919898,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.37838749051
 05/10  22:00:00,1.54527438197,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.298427129464
 05/10  23:00:00,1.16832181733,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.212415966658
 05/10  24:00:00,0.776170177288,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.120554320139
 05/11  01:00:00,0.619708202916,0.0940918079668,0.0,0.0715070926189,0.0,0.00190095617947,0.00190095617947,0.00190095617947,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0786594636284
 05/11  02:00:00,0.565158067226,0.448343101879,0.0,0.426020238303,0.0,0.0114367218814,0.0114367218814,0.0114367218814,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0675755388579
 05/11  03:00:00,0.567613160535,0.862206778192,0.0,0.840198136742,0.0,0.0227113456116,0.0227113456116,0.0227113456116,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0707898971206
 05/11  04:00:00,0.609741767014,1.27841538156,0.0,1.25723811949,0.0,0.0340345744388,0.0340345744388,0.0340345744388,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.103825322287
 05/11  05:00:00,0.816473617334,1.59361254515,0.0,1.56998042272,0.0,0.0424187282543,0.0424187282543,0.0424187282543,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.250115151094
 05/11  06:00:00,1.22793080518,1.62294567853,0.0,1.59564108499,0.0,0.0430172092064,0.0430172092064,0.0430172092064,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.522663085958
 05/11  07:00:00,1.48564287749,1.47004675895,0.0,1.4410335826,0.0,0.03849241067,0.03849241067,0.03849241067,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.59554095503
 05/11  08:00:00,1.38973986636,1.07548136567,0.0,1.05095240091,0.0,0.0280107746826,0.0280107746826,0.0280107746826,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.574293233913
 05/11  09:00:00,1.25341287262,0.412379555258,0.0,0.391503422723,0.0,0.0104017769738,0.0104017769738,0.0104017769738,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.513016652021
 05/11  10:00:00,1.18138888068,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.441366901746
 05/11  11:00:00,1.13331630486,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.377984997154
 05/11  12:00:00,1.06883260854,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.328386733788
 05/11  13:00:00,1.01792943619,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.299388340906
 05/11  14:00:00,0.981420860629,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.270186606909
 05/11  15:00:00,1.01210507214,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.273786756788
 05/11  16:00:00,1.23681213616,0.0286727690504,0.0,0.0,0.0582702893402,0.0168554198734,0.0751257092135,0.0168554198734,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.308470655142
 05/11  17:00:00,1.6902170237,0.0348328319902,0.0,0.0,0.203694072113,0.0585285801743,0.262222652287,0.0585285801743,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.384642087381
 05/11  18:00:00,1.88513128113,0.0378179421927,0.0,0.0,0.226294192975,0.0662184443865,0.292512637361,0.0662184443865,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.455890916035
 05/11  19:00:00,1.92366449836,0.0390355529332,0.0,0.0,0.200454321707,0.0622164964009,0.262670818108,0.0622164964009,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.468195060839
 05/11  20:00:00,2.00912732214,0.0403775432655,0.0,0.0,0.143044729973,0.0467462077944,0.189790937767,0.0467462077944,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.425995321263
 05/11  21:00:00,1.99210712381,0.0394348768858,0.0,0.0,0.0731959479595,0.0248079938442,0.0980039418037,0.0248079938442,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.374851473537
 05/11  22:00:00,1.54212371198,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.295276459473
 05/11  23:00:00,1.16577487001,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.209869019335
 05/11  24:00:00,0.774125777824,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.118509920676
 05/12  01:00:00,0.615993806332,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0768460232242
 05/12  02:00:00,0.552479496031,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0663336895447
 05/12  03:00:00,0.543957486554,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0698455687513
 05/12  04:00:00,0.574763529375,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.102881659088
 05/12  05:00:00,0.775516762774,0.113560980227,0.0,0.0899288577907,0.0,0.00278718334539,0.00278718334539,0.00278718334539,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.248789841443
 05/12  06:00:00,1.19260929479,0.3745218385,0.0,0.347217244959,0.0,0.0104095233432,0.0104095233432,0.0104095233432,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.519949261426
 05/12  07:00:00,1.44445443437,0.0445926933878,0.0,0.0155795170336,0.0,0.000454411989772,0.000454411989772,0.000454411989772,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.592390510591
 05/12  08:00:00,1.35852576947,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.571089911707
 05/12  09:00:00,1.23972438655,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.509729942927
 05/12  10:00:00,1.17810699934,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.438085020405
 05/12  11:00:00,1.13041046856,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.37507916086
 05/12  12:00:00,1.06625519276,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.325809318015
 05/12  13:00:00,1.01555502165,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.297013926364
 05/12  14:00:00,0.979507702736,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.268273449016
 05/12  15:00:00,1.03809590898,0.0242409278068,0.0,0.0,0.0214152247085,0.00642705291096,0.0278422776195,0.00642705291096,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.271935316004
 05/12  16:00:00,1.21795174663,0.0286727690504,0.0,0.0,0.0441667240439,0.0137453502275,0.0579120742714,0.0137453502275,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.306823900557
 05/12  17:00:00,1.54597913538,0.0348328319902,0.0,0.0,0.0916042143697,0.0283722478796,0.119976462249,0.0283722478796,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.382650389097
 05/12  18:00:00,1.8100794726,0.0378179421927,0.0,0.0,0.168657195393,0.0511532938553,0.219810489248,0.0511532938553,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.453541255623
 05/12  19:00:00,1.75371344594,0.0390355529332,0.0,0.0,0.0723920660954,0.0227239936685,0.0951160597639,0.0227239936685,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.465798766756
 05/12  20:00:00,1.83496618116,0.0403775432655,0.0,0.0,0.0134936042834,0.004302647937,0.0177962522204,0.004302647937,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.423828865829
 05/12  21:00:00,1.89256717655,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.373315468088
 05/12  22:00:00,1.54152438187,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.294677129371
 05/12  23:00:00,1.16530497731,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.209399126636
 05/12  24:00:00,0.773634329468,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.118018472319
 05/13  01:00:00,0.62337583637,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0802810291868
 05/13  02:00:00,0.557392538739,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0686354938251
 05/13  03:00:00,0.547734011362,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0722566893872
 05/13  04:00:00,0.583212483304,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.108659457401
 05/13  05:00:00,0.79432621412,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.266289783534
 05/13  06:00:00,1.23415899603,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.561282973799
 05/13  07:00:00,1.51538247859,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.642611604876
 05/13  08:00:00,1.44345345394,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.623580295285
 05/13  09:00:00,1.33321185571,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.55818635362
 05/13  10:00:00,1.28091475205,0.334812729466,0.0,0.313445624858,0.0,0.00962266858316,0.00962266858316,0.00962266858316,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.48035387524
 05/13  11:00:00,1.22018122793,0.0782237587792,0.0,0.0568501078775,0.0,0.00170818878585,0.00170818878585,0.00170818878585,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.410652971923
 05/13  12:00:00,1.14553752688,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.357281146037
 05/13  13:00:00,1.08774738811,0.0393421526122,0.0,0.0176019092295,0.0,0.000525851872609,0.000525851872609,0.000525851872609,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.32509240844
 05/13  14:00:00,1.04443830016,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.294078474262
 05/13  15:00:00,1.0734408749,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.298063586688
 05/13  16:00:00,1.22767700452,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.338543313465
 05/13  17:00:00,1.50630941667,0.278614118022,0.0,0.243781286032,0.0,0.00716571285002,0.00716571285002,0.00716571285002,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.42043948957
 05/13  18:00:00,1.67308896615,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.502050922883
 05/13  19:00:00,1.74701835732,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.519974983708
 05/13  20:00:00,1.9037009912,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.475504557761
 05/13  21:00:00,1.97138028458,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.416521718643
 05/13  22:00:00,1.60406332131,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.32892285688
 05/13  23:00:00,1.20647580155,0.14648889415,0.0,0.116834180954,0.0,0.00338257005781,0.00338257005781,0.00338257005781,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.231652535485
 05/13  24:00:00,0.803855085316,0.516597034208,0.0,0.492068069452,0.0,0.0140538593386,0.0140538593386,0.0140538593386,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.127611685751
 05/14  01:00:00,0.646732681654,0.79373484243,0.0,0.771150127082,0.0,0.0215550223141,0.0215550223141,0.0215550223141,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0820828521567
 05/14  02:00:00,0.584105485826,0.941149921971,0.0,0.918827058396,0.0,0.025244119586,0.025244119586,0.025244119586,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0701043213267
 05/14  03:00:00,0.576978730919,1.04979590083,0.0,1.02778725938,0.0,0.0280311479177,0.0280311479177,0.0280311479177,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0734702610263
 05/14  04:00:00,0.613349824966,1.10818882315,0.0,1.08701156108,0.0,0.0294924553395,0.0294924553395,0.0294924553395,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.109304343723
 05/14  05:00:00,0.822344715765,1.07498817526,0.0,1.05135605282,0.0,0.0284452018967,0.0284452018967,0.0284452018967,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.265863083282
 05/14  06:00:00,1.25534179056,0.900739318546,0.0,0.873434725005,0.0,0.0235781729233,0.0235781729233,0.0235781729233,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.558887595407
 05/14  07:00:00,1.52933718516,0.664996166535,0.0,0.635982990181,0.0,0.0170805687101,0.0170805687101,0.0170805687101,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.63948574274
 05/14  08:00:00,1.45190941413,0.457188695287,0.0,0.432659730531,0.0,0.0116153836122,0.0116153836122,0.0116153836122,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.620420871862
 05/14  09:00:00,1.33458548085,0.179441632047,0.0,0.158565499512,0.0,0.00425382710119,0.00425382710119,0.00425382710119,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.555306151656
 05/14  10:00:00,1.26834389378,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.477405685556
 05/14  11:00:00,1.2155200118,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.407699944573
 05/14  12:00:00,1.14249290882,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.354236527978
 05/14  13:00:00,1.08393068748,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.321801559679
 05/14  14:00:00,1.04110083581,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.290741009912
 05/14  15:00:00,1.07006065775,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.294683369541
 05/14  16:00:00,1.22407270666,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.334939015606
 05/14  17:00:00,1.49512949519,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.416425280942
 05/14  18:00:00,1.6686654524,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.497627409134
 05/14  19:00:00,1.74236454445,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.515321170841
 05/14  20:00:00,1.89941955041,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.47122311697
 05/14  21:00:00,1.96749147081,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.412632904877
 05/14  22:00:00,1.60082371365,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.325683249221
 05/14  23:00:00,1.2005801801,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.229139484086
 05/14  24:00:00,0.788401770964,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.126212230739
 05/15  01:00:00,0.616476105026,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0773283219179
 05/15  02:00:00,0.552697479824,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0665516733372
 05/15  03:00:00,0.547695446985,0.156439889863,0.0,0.134431248414,0.0,0.00360309558287,0.00360309558287,0.00360309558287,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0699804335995
 05/15  04:00:00,0.584454502394,0.401448754063,0.0,0.38027149199,0.0,0.0102350705879,0.0102350705879,0.0102350705879,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.102337561518
 05/15  05:00:00,0.781676492976,0.479205697089,0.0,0.455573574653,0.0,0.0123241036521,0.0123241036521,0.0123241036521,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.245412651338
 05/15  06:00:00,1.18515147039,0.433083452573,0.0,0.405778859032,0.0,0.0109787302788,0.0109787302788,0.0109787302788,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.511922230091
 05/15  07:00:00,1.44473528088,0.404326222057,0.0,0.375313045702,0.0,0.0101298563259,0.0101298563259,0.0101298563259,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.582995912759
 05/15  08:00:00,1.36305981454,0.525649036017,0.0,0.501120071261,0.0,0.0135400842621,0.0135400842621,0.0135400842621,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.562083872511
 05/15  09:00:00,1.24749216223,0.591560967697,0.0,0.570684835162,0.0,0.0154462002509,0.0154462002509,0.0154462002509,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.502051518353
 05/15  10:00:00,1.19745869932,0.948606610071,0.0,0.927239505464,0.0,0.0251963332671,0.0251963332671,0.0251963332671,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.432240387118
 05/15  11:00:00,1.12995655243,0.165779487355,0.0,0.144405836453,0.0,0.00389899570227,0.00389899570227,0.00389899570227,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.370726249028
 05/15  12:00:00,1.06304497328,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.322599098533
 05/15  13:00:00,1.01334758609,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.294806490808
 05/15  14:00:00,0.977759682332,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.266525428612
 05/15  15:00:00,1.00879093419,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.270472618838
 05/15  16:00:00,1.15755695956,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.304341187754
 05/15  17:00:00,1.42197165719,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.378619373157
 05/15  18:00:00,1.58524354718,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.448515819454
 05/15  19:00:00,1.65340160616,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.460602986749
 05/15  20:00:00,1.81288329904,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.41954223593
 05/15  21:00:00,1.88886291514,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.369611206672
 05/15  22:00:00,1.53868912823,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.291841875727
 05/15  23:00:00,1.16431071545,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.208404864773
 05/15  24:00:00,0.779444027977,0.207494127324,0.0,0.182965162568,0.0,0.00495163645304,0.00495163645304,0.00495163645304,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.118876534375
 05/16  01:00:00,0.633576671703,0.643111494603,0.0,0.620526779255,0.0,0.0168528882026,0.0168528882026,0.0168528882026,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0775760003925
 05/16  02:00:00,0.585136370968,1.20803728642,0.0,1.18571442285,0.0,0.032214778398,0.032214778398,0.032214778398,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0667757860832
 05/16  03:00:00,0.585987717547,1.57602803161,0.0,1.55401939016,0.0,0.0419957062961,0.0419957062961,0.0419957062961,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0698800934481
 05/16  04:00:00,0.62346611247,1.86452773129,0.0,1.84335046922,0.0,0.0496151023753,0.0496151023753,0.0496151023753,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.101969139807
 05/16  05:00:00,0.824638366015,2.13109658721,0.0,2.10746446477,0.0,0.0564515939493,0.0564515939493,0.0564515939493,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.24424703408
 05/16  06:00:00,1.24203111804,2.66203634411,0.0,2.63473175057,0.0,0.0705207233266,0.0705207233266,0.0705207233266,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.509259884694
 05/16  07:00:00,1.48641383886,2.10644580222,0.0,2.07743262587,0.0,0.0549179649026,0.0549179649026,0.0549179649026,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.579886362166
 05/16  08:00:00,1.39578986193,1.88640850137,0.0,1.86187953661,0.0,0.0492964720204,0.0492964720204,0.0492964720204,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.559057532142
 05/16  09:00:00,1.2652575916,1.37134470556,0.0,1.35046857303,0.0,0.0359295614967,0.0359295614967,0.0359295614967,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.499333586478
 05/16  10:00:00,1.20462652588,1.30886669403,0.0,1.28749958942,0.0,0.034697846494,0.034697846494,0.034697846494,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.429906700449
 05/16  11:00:00,1.13396810975,0.385383261678,0.0,0.364009610777,0.0,0.00988835599814,0.00988835599814,0.00988835599814,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.368748446046
 05/16  12:00:00,1.06143380013,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.320987925377
 05/16  13:00:00,1.01161719897,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.293076103683
 05/16  14:00:00,0.97592057098,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.26468631726
 05/16  15:00:00,1.00668062334,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.268362307982
 05/16  16:00:00,1.15541712499,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.302201353184
 05/16  17:00:00,1.41959140828,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.376239124249
 05/16  18:00:00,1.5821441615,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.445416433771
 05/16  19:00:00,1.65024570428,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.457447084862
 05/16  20:00:00,1.80991185598,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.416570792875
 05/16  21:00:00,1.88627354134,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.367021832878
 05/16  22:00:00,1.53691226171,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.290065009202
 05/16  23:00:00,1.1632140766,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.207308225923
 05/16  24:00:00,0.781949687982,0.313472081961,0.0,0.288943117205,0.0,0.00791664244933,0.00791664244933,0.00791664244933,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.118417188383
 05/17  01:00:00,0.640050841068,0.883913793783,0.0,0.861329078435,0.0,0.0235501696873,0.0235501696873,0.0235501696873,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0773528882732
 05/17  02:00:00,0.592450411545,1.48336657553,0.0,1.46104371195,0.0,0.0396900537947,0.0396900537947,0.0396900537947,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0666145512635
 05/17  03:00:00,0.595567510562,1.94147330527,0.0,1.91946466382,0.0,0.0517555259556,0.0517555259556,0.0517555259556,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0697000668036
 05/17  04:00:00,0.633985534816,2.2716974259,0.0,2.25052016383,0.0,0.0605017691115,0.0605017691115,0.0605017691115,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.101601895416
 05/17  05:00:00,0.835754770327,2.59835483266,0.0,2.57472271023,0.0,0.0687289245841,0.0687289245841,0.0687289245841,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.243086107758
 05/17  06:00:00,1.25072903451,3.09883010434,0.0,3.0715255108,0.0,0.0818702566854,0.0818702566854,0.0818702566854,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.506608267804
 05/17  07:00:00,1.49270434074,2.47197387866,0.0,2.44296070231,0.0,0.0643054866608,0.0643054866608,0.0643054866608,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.576789342284
 05/17  08:00:00,1.39907239116,2.13173101885,0.0,2.1072020541,0.0,0.0555931554664,0.0555931554664,0.0555931554664,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.55604337793
 05/17  09:00:00,1.26659568967,1.53145907247,0.0,1.51058293994,0.0,0.0399746490616,0.0399746490616,0.0399746490616,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.49662659698
 05/17  10:00:00,1.20118591886,1.27614517119,0.0,1.25477806658,0.0,0.0335815320918,0.0335815320918,0.0335815320918,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.427582407831
 05/17  11:00:00,1.13459737905,0.484711524826,0.0,0.463337873924,0.0,0.0124874633459,0.0124874633459,0.0124874633459,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.366778607998
 05/17  12:00:00,1.06184078837,0.0958066732967,0.0,0.0747930685817,0.0,0.0020261888778,0.0020261888778,0.0020261888778,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.319368724739
 05/17  13:00:00,1.01024786491,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.291706769625
 05/17  14:00:00,0.974724455759,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.263490202039
 05/17  15:00:00,1.00529417083,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.266975855479
 05/17  16:00:00,1.15415143643,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.300935664621
 05/17  17:00:00,1.4179522566,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.374599972569
 05/17  18:00:00,1.58021661268,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.44348888495
 05/17  19:00:00,1.6482335591,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.455434939681
 05/17  20:00:00,1.8080404044,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.414699341293
 05/17  21:00:00,1.88441440383,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.365162695363
 05/17  22:00:00,1.53527114491,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.288423892408
 05/17  23:00:00,1.16186724429,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.205961393615
 05/17  24:00:00,0.77328660833,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.117670751181
 05/18  01:00:00,0.626237725102,0.387950458838,0.0,0.365365743491,0.0,0.00996508438467,0.00996508438467,0.00996508438467,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0771248576099
 05/18  02:00:00,0.576123373301,0.884923690164,0.0,0.862600826588,0.0,0.0235235619725,0.0235235619725,0.0235235619725,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0664540048424
 05/18  03:00:00,0.578146933625,1.29174783692,0.0,1.26973919548,0.0,0.0345141954894,0.0345141954894,0.0345141954894,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0695208203328
 05/18  04:00:00,0.617590270303,1.66809104635,0.0,1.64691378428,0.0,0.0444721585717,0.0444721585717,0.0444721585717,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.101236241444
 05/18  05:00:00,0.815599303482,1.87500149637,0.0,1.85136937393,0.0,0.0497293429264,0.0497293429264,0.0497293429264,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.24193022257
 05/18  06:00:00,1.22921437021,2.37674052097,0.0,2.34943592743,0.0,0.0629956936429,0.0629956936429,0.0629956936429,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.503968166553
 05/18  07:00:00,1.47270507016,1.81803088498,0.0,1.78901770863,0.0,0.0473897880941,0.0473897880941,0.0473897880941,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.573705770277
 05/18  08:00:00,1.37606614693,1.36830808382,0.0,1.34377911907,0.0,0.0355879777237,0.0355879777237,0.0355879777237,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.553042311443
 05/18  09:00:00,1.24028914501,0.638346118295,0.0,0.617469985761,0.0,0.0163633393981,0.0163633393981,0.0163633393981,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.493931361986
 05/18  10:00:00,1.165206937,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.425184958071
 05/18  11:00:00,1.11957858468,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.364247276976
 05/18  12:00:00,1.05707768638,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.316631811635
 05/18  13:00:00,1.00789008791,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.289348992625
 05/18  14:00:00,0.972555496209,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.261321242489
 05/18  15:00:00,1.00277503705,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.26445672169
 05/18  16:00:00,1.15100208983,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.297786318029
 05/18  17:00:00,1.44505154358,0.0348328319902,0.0,0.0,0.0234543867282,0.00733953398192,0.0307939207101,0.00733953398192,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.370905338833
 05/18  18:00:00,1.67932509033,0.0378179421927,0.0,0.0,0.0782440236777,0.0247493345005,0.102993358178,0.0247493345005,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.439604004423
 05/18  19:00:00,1.76132480674,0.0390355529332,0.0,0.0,0.0882585064538,0.0286807166101,0.116939223064,0.0286807166101,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.451586964256
 05/18  20:00:00,1.85935527742,0.0403775432655,0.0,0.0,0.0412882064488,0.0138569255909,0.0551451320398,0.0138569255909,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.410869082267
 05/18  21:00:00,1.88603100441,0.0394348768858,0.0,0.0,0.00391003785847,0.0013117975383,0.00522183539677,0.0013117975383,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.36155746055
 05/18  22:00:00,1.53216247082,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.28531521832
 05/18  23:00:00,1.15930908931,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.203403238633
 05/18  24:00:00,0.771242523842,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.115626666694
 05/19  01:00:00,0.614735185854,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0755874027466
 05/19  02:00:00,0.551649575885,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0655037693986
 05/19  03:00:00,0.542869136214,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0687572184113
 05/19  04:00:00,0.573014265334,0.0398484472696,0.0,0.018671185197,0.0,0.000577642112023,0.000577642112023,0.000577642112023,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.100554752935
 05/19  05:00:00,0.768761900943,0.155817461139,0.0,0.132185338702,0.0,0.00404267057383,0.00404267057383,0.00404267057383,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.240779492384
 05/19  06:00:00,1.17411580443,0.381234624654,0.0,0.353930031113,0.0,0.0105249440814,0.0105249440814,0.0105249440814,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.501340350328
 05/19  07:00:00,1.42777532744,0.221308514134,0.0,0.19229533778,0.0,0.00552925810699,0.00552925810699,0.00552925810699,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.570636557543
 05/19  08:00:00,1.34301053246,0.219495734282,0.0,0.194966769525,0.0,0.00551944648918,0.00551944648918,0.00551944648918,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.550055228207
 05/19  09:00:00,1.22262254625,0.06993541641,0.0,0.0490592838754,0.0,0.00137941776387,0.00137941776387,0.00137941776387,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.491248684866
 05/19  10:00:00,1.16262751643,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.422605537499
 05/19  11:00:00,1.11737597894,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.362044671236
 05/19  12:00:00,1.05517290587,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.314727031122
 05/19  13:00:00,1.00566495906,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.287123863778
 05/19  14:00:00,0.970799149663,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.259564895943
 05/19  15:00:00,1.00116388393,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.262845568571
 05/19  16:00:00,1.15001773505,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.296801963249
 05/19  17:00:00,1.41356983518,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.370217551142
 05/19  18:00:00,1.57484141477,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.438113687038
 05/19  19:00:00,1.64250952123,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.449710901818
 05/19  20:00:00,1.80266290098,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.409321837871
 05/19  21:00:00,1.87963916841,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.360387459941
 05/19  22:00:00,1.53149789801,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.284650645509
 05/19  23:00:00,1.1588443627,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.202938512027
 05/19  24:00:00,0.771219421549,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.1156035644
 05/20  01:00:00,0.622292289923,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.07919748274
 05/20  02:00:00,0.556866411482,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0681093665685
 05/20  03:00:00,0.547396737062,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.071919415087
 05/20  04:00:00,0.581144169409,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.106591143506
 05/20  05:00:00,0.790413313392,0.170822366068,0.0,0.147190243632,0.0,0.00412745050545,0.00412745050545,0.00412745050545,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.258249432301
 05/20  06:00:00,1.22597330815,0.443199965744,0.0,0.415895372204,0.0,0.0115983756439,0.0115983756439,0.0115983756439,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.541498910272
 05/20  07:00:00,1.49502395392,0.145306136117,0.0,0.116292959763,0.0,0.00319825084253,0.00319825084253,0.00319825084253,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.619054829364
 05/20  08:00:00,1.42237069064,0.102712605063,0.0,0.0781836403067,0.0,0.00214085945021,0.00214085945021,0.00214085945021,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.600356672528
 05/20  09:00:00,1.31200026592,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.536974763826
 05/20  10:00:00,1.25265875544,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.461720547222
 05/20  11:00:00,1.20223924477,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.394419177551
 05/20  12:00:00,1.13128390105,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.343027520214
 05/20  13:00:00,1.07397249415,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.311843366347
 05/20  14:00:00,1.03222137911,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.281861553215
 05/20  15:00:00,1.06100073228,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.285623444071
 05/20  16:00:00,1.21348057705,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.324346885991
 05/20  17:00:00,1.48188587049,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.403181656241
 05/20  18:00:00,1.65327332556,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.482235282288
 05/20  19:00:00,1.72685335031,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.499809976698
 05/20  20:00:00,1.88537739498,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.457180961541
 05/20  21:00:00,1.95549991894,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.400641353006
 05/20  22:00:00,1.59184905976,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.316708595327
