Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/20  23:00:00,1.19535812411,0.0320289228047,0.0,0.0023742096087,0.0,6.48944321532e-05,6.48944321532e-05,6.48944321532e-05,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.223852533664
 05/20  24:00:00,0.796086598735,0.383447243717,0.0,0.35891827896,0.0,0.00982383498352,0.00982383498352,0.00982383498352,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.124073223526
 05/21  01:00:00,0.644870369157,0.808400769777,0.0,0.785816054429,0.0,0.0214648135156,0.0214648135156,0.0214648135156,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0803107484584
 05/21  02:00:00,0.589892661615,1.21072837117,0.0,1.1884055076,0.0,0.0322807568082,0.0322807568082,0.0322807568082,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0688548598932
 05/21  03:00:00,0.587752918721,1.50730989206,0.0,1.48530125061,0.0,0.0401949787461,0.0401949787461,0.0401949787461,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0720806180002
 05/21  04:00:00,0.62706542207,1.73151176258,0.0,1.71033450051,0.0,0.0460444431854,0.0460444431854,0.0460444431854,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.106467952981
 05/21  05:00:00,0.839539383997,2.05633673679,0.0,2.03270461435,0.0,0.0545010706645,0.0545010706645,0.0545010706645,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.257001882747
 05/21  06:00:00,1.27773971198,2.50007486808,0.0,2.47277027454,0.0,0.0662147354124,0.0662147354124,0.0662147354124,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.538648954338
 05/21  07:00:00,1.53612269902,1.83360686492,0.0,1.80459368856,0.0,0.0476455851046,0.0476455851046,0.0476455851046,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.615706240199
 05/21  08:00:00,1.45812057403,1.58114112884,0.0,1.55661216409,0.0,0.0411792303415,0.0411792303415,0.0411792303415,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.597068185033
 05/21  09:00:00,1.33701918286,1.06634657097,0.0,1.04547043843,0.0,0.0277625876562,0.0277625876562,0.0277625876562,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.534231093115
 05/21  10:00:00,1.27666759145,0.992993038261,0.0,0.971625933654,0.0,0.0261158878017,0.0261158878017,0.0261158878017,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.459613495429
 05/21  11:00:00,1.20682054471,0.239812599811,0.0,0.218438948909,0.0,0.00591445007709,0.00591445007709,0.00591445007709,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.393086027414
 05/21  12:00:00,1.13017137965,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.34191499881
 05/21  13:00:00,1.07309025531,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.310961127507
 05/21  14:00:00,1.03137441882,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.281014592921
 05/21  15:00:00,1.059946765,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.28456947679
 05/21  16:00:00,1.21180518166,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.322671490604
 05/21  17:00:00,1.47948799621,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.400783781959
 05/21  18:00:00,1.65009246578,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.47905442251
 05/21  19:00:00,1.72327403337,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.496230659758
 05/21  20:00:00,1.88185841023,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.453661976798
 05/21  21:00:00,1.95211449273,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.3972559268
 05/21  22:00:00,1.58899653323,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.313856068798
 05/21  23:00:00,1.19296776659,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.221527070575
 05/21  24:00:00,0.784874237382,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.122684697156
 05/22  01:00:00,0.617984831051,0.123509103701,0.0,0.100924388353,0.0,0.00274897892428,0.00274897892428,0.00274897892428,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0760880690187
 05/22  02:00:00,0.568810495438,0.639416786464,0.0,0.617093922888,0.0,0.0168451912825,0.0168451912825,0.0168451912825,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0658194976688
 05/22  03:00:00,0.576345335566,1.2509496393,0.0,1.22894099785,0.0,0.0334207905698,0.0334207905698,0.0334207905698,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0688126271933
 05/22  04:00:00,0.618782362706,1.76795610624,0.0,1.74677884417,0.0,0.0471088413864,0.0471088413864,0.0471088413864,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0997916510316
 05/22  05:00:00,0.824182771976,2.37056333641,0.0,2.34693121398,0.0,0.0628791656598,0.0628791656598,0.0628791656598,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.237363868331
 05/22  06:00:00,1.22855321128,2.75645327888,0.0,2.72914868534,0.0,0.0727642257315,0.0727642257315,0.0727642257315,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.493538475536
 05/22  07:00:00,1.46655059828,2.06790530064,0.0,2.03889212429,0.0,0.0534169276152,0.0534169276152,0.0534169276152,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.56152415887
 05/22  08:00:00,1.36871508031,1.55470611832,0.0,1.53017715357,0.0,0.0400925666405,0.0400925666405,0.0400925666405,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.541186655907
 05/22  09:00:00,1.23518630631,0.854346274518,0.0,0.833470141983,0.0,0.0219079733622,0.0219079733622,0.0219079733622,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.483283889327
 05/22  10:00:00,1.16348149754,0.298842637609,0.0,0.277475533001,0.0,0.00733350714566,0.00733350714566,0.00733350714566,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.416126011465
 05/22  11:00:00,1.11213301163,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.356801703925
 05/22  12:00:00,1.05074876175,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.310302887005
 05/22  13:00:00,1.00189895753,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.28335786224
 05/22  14:00:00,0.967145236461,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.255910982741
 05/22  15:00:00,0.998117833366,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.259799518011
 05/22  16:00:00,1.14593965283,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.29272388102
 05/22  17:00:00,1.40786057818,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.364508294148
 05/22  18:00:00,1.56852194032,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.431794212588
 05/22  19:00:00,1.63648626445,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.443687645031
 05/22  20:00:00,1.79715762864,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.403816565527
 05/22  21:00:00,1.87487638754,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.355624679069
 05/22  22:00:00,1.52819117765,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.281343925146
 05/22  23:00:00,1.1573917432,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.201485892525
 05/22  24:00:00,0.770985970909,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.11537011376
 05/23  01:00:00,0.615886416459,0.0565271361619,0.0,0.033942420814,0.0,0.000901333560102,0.000901333560102,0.000901333560102,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0758372997917
 05/23  02:00:00,0.559315885489,0.303460589436,0.0,0.28113772586,0.0,0.0075272549509,0.0075272549509,0.0075272549509,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0656428240517
 05/23  03:00:00,0.559119361513,0.630249155262,0.0,0.608240513813,0.0,0.0163694304446,0.0163694304446,0.0163694304446,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0686380132655
 05/23  04:00:00,0.594930864932,0.894338899526,0.0,0.873161637453,0.0,0.0236134519791,0.0236134519791,0.0236134519791,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0994355426654
 05/23  05:00:00,0.790451607464,1.14328199691,0.0,1.11964987447,0.0,0.0302736110509,0.0302736110509,0.0302736110509,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.236238258428
 05/23  06:00:00,1.19569913702,1.59900290516,0.0,1.57169831162,0.0,0.0424810389969,0.0424810389969,0.0424810389969,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.490967588004
 05/23  07:00:00,1.43523821006,0.97206734962,0.0,0.943054173265,0.0,0.0251072636521,0.0251072636521,0.0251072636521,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.558521434612
 05/23  08:00:00,1.33962883687,0.550100562958,0.0,0.525571598202,0.0,0.0139287028625,0.0139287028625,0.0139287028625,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.538264276237
 05/23  09:00:00,1.2115924673,0.0564980201995,0.0,0.0356218876649,0.0,0.000938700524918,0.000938700524918,0.000938700524918,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.480659323154
 05/23  10:00:00,1.15348800561,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.413466026682
 05/23  11:00:00,1.10973680859,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.354405500885
 05/23  12:00:00,1.04874156981,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.308295695058
 05/23  13:00:00,1.00041713615,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.281876040867
 05/23  14:00:00,0.966167712075,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.254933458355
 05/23  15:00:00,0.996681856795,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.25836354144
 05/23  16:00:00,1.14420117443,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.290985402628
 05/23  17:00:00,1.40563237618,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.362280092142
 05/23  18:00:00,1.5657536533,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.42902592557
 05/23  19:00:00,1.6335146464,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.440716026988
 05/23  20:00:00,1.79437425411,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.401033191004
 05/23  21:00:00,1.87264434393,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.353392635467
 05/23  22:00:00,1.52631588181,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.279468629305
 05/23  23:00:00,1.15599039644,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.200084545767
 05/23  24:00:00,0.770577731115,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.114961873966
 05/24  01:00:00,0.622218530295,0.296652316932,0.0,0.274067601584,0.0,0.00728815964488,0.00728815964488,0.00728815964488,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0757825875425
 05/24  02:00:00,0.570834977524,0.736922561265,0.0,0.714599697689,0.0,0.0191813986522,0.0191813986522,0.0191813986522,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0655077723854
 05/24  03:00:00,0.572541003435,1.13255844988,0.0,1.11054980844,0.0,0.0299645557364,0.0299645557364,0.0299645557364,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0684645298956
 05/24  04:00:00,0.606497592318,1.34069136221,0.0,1.31951410014,0.0,0.0355340586189,0.0355340586189,0.0355340586189,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0990816634113
 05/24  05:00:00,0.798187045855,1.4799296769,0.0,1.45629755446,0.0,0.0391275873652,0.0391275873652,0.0391275873652,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.235119720504
 05/24  06:00:00,1.19375503622,1.63165197468,0.0,1.60434738114,0.0,0.0430916798999,0.0430916798999,0.0430916798999,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.488412846302
 05/24  07:00:00,1.44101018957,1.29438586155,0.0,1.2653726852,0.0,0.0338631107839,0.0338631107839,0.0338631107839,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.555537566998
 05/24  08:00:00,1.35511707164,1.23008439685,0.0,1.2055554321,0.0,0.0323209609657,0.0323209609657,0.0323209609657,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.535360252906
 05/24  09:00:00,1.24222477439,1.28992988622,0.0,1.26905375369,0.0,0.0341790897513,0.0341790897513,0.0341790897513,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.478051241016
 05/24  10:00:00,1.19782246071,1.72501451943,0.0,1.70364741483,0.0,0.046167355994,0.046167355994,0.046167355994,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.411633125788
 05/24  11:00:00,1.14024523474,1.1913002116,0.0,1.1699265607,0.0,0.0316523444108,0.0316523444108,0.0316523444108,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.353261582621
 05/24  12:00:00,1.07856911144,1.14491413786,0.0,1.12390053314,0.0,0.0303730837181,0.0303730837181,0.0303730837181,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.307750152972
 05/24  13:00:00,1.03399754938,1.26720060429,0.0,1.24546036091,0.0,0.0338663755177,0.0338663755177,0.0338663755177,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.281590078577
 05/24  14:00:00,0.998799142382,1.22244488076,0.0,1.19948048035,0.0,0.0326391324204,0.0326391324204,0.0326391324204,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.254925756241
 05/24  15:00:00,1.02379699361,1.00837145886,0.0,0.98413053105,0.0,0.0266577975121,0.0266577975121,0.0266577975121,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.258820880744
 05/24  16:00:00,1.16802377798,0.887717249911,0.0,0.85904448086,0.0,0.0232926673698,0.0232926673698,0.0232926673698,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.291515338805
 05/24  17:00:00,1.44300758832,1.39331374954,0.0,1.35848091755,0.0,0.0370372689029,0.0370372689029,0.0370372689029,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.362618035381
 05/24  18:00:00,1.58920176317,0.890502218959,0.0,0.852684276766,0.0,0.0231575938092,0.0231575938092,0.0231575938092,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.429316441626
 05/24  19:00:00,1.6557055711,0.846360246994,0.0,0.80732469406,0.0,0.0218748042405,0.0218748042405,0.0218748042405,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.441032147447
 05/24  20:00:00,1.81958964951,0.952592595347,0.0,0.912215052082,0.0,0.0247009588573,0.0247009588573,0.0247009588573,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.401547627541
 05/24  21:00:00,1.90058781798,1.05978446846,0.0,1.02034959157,0.0,0.0275753413092,0.0275753413092,0.0275753413092,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.353760768205
 05/24  22:00:00,1.56007077576,1.2702064456,0.0,1.23608061339,0.0,0.0333558400733,0.0333558400733,0.0333558400733,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.279867683182
 05/24  23:00:00,1.19929482695,1.6261270601,0.0,1.59647234691,0.0,0.0430467624959,0.0430467624959,0.0430467624959,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.200342213779
 05/24  24:00:00,0.823470872213,1.98956130933,0.0,1.96503234457,0.0,0.0529685875488,0.0529685875488,0.0529685875488,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.114886427515
 05/25  01:00:00,0.674239807489,2.23393356929,0.0,2.21134885394,0.0,0.0595283703946,0.0595283703946,0.0595283703946,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0755636539863
 05/25  02:00:00,0.615949099335,2.42240918579,0.0,2.40008632221,0.0,0.0644499186147,0.0644499186147,0.0644499186147,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.065353374234
 05/25  03:00:00,0.609566001445,2.52699057924,0.0,2.50498193779,0.0,0.0671619201128,0.0671619201128,0.0671619201128,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0682921635299
 05/25  04:00:00,0.6397461752,2.60275414715,0.0,2.58157688507,0.0,0.0691341882738,0.0691341882738,0.0691341882738,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0987301166384
 05/25  05:00:00,0.826911793032,2.60006104966,0.0,2.57642892722,0.0,0.0689634723076,0.0689634723076,0.0689634723076,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.234008582739
 05/25  06:00:00,1.21326767475,2.46256966635,0.0,2.4352650728,0.0,0.0651421491459,0.0651421491459,0.0651421491459,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.485875015583
 05/25  07:00:00,1.46162161106,2.18283065126,0.0,2.15381747491,0.0,0.0574386562667,0.0574386562667,0.0574386562667,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.552573442999
 05/25  08:00:00,1.36793841981,1.82260109934,0.0,1.79807213459,0.0,0.048027120523,0.048027120523,0.048027120523,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.532475441521
 05/25  09:00:00,1.24199396976,1.38177811379,0.0,1.36090198126,0.0,0.0365391106561,0.0365391106561,0.0365391106561,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.475460415476
 05/25  10:00:00,1.18559250992,1.35386005206,0.0,1.33249294745,0.0,0.0361619578017,0.0361619578017,0.0361619578017,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.409408573189
 05/25  11:00:00,1.12548769692,0.708709612912,0.0,0.68733596201,0.0,0.0187801226403,0.0187801226403,0.0187801226403,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.351376266577
 05/25  12:00:00,1.06115767099,0.552098216223,0.0,0.531084611508,0.0,0.0145821610802,0.0145821610802,0.0145821610802,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.306129635158
 05/25  13:00:00,1.0071183163,0.328763409603,0.0,0.30702316622,0.0,0.00843976861897,0.00843976861897,0.00843976861897,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.280137452397
 05/25  14:00:00,0.972780957422,0.31088200195,0.0,0.287917601533,0.0,0.00791518322973,0.00791518322973,0.00791518322973,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.253631520472
 05/25  15:00:00,1.00034199421,0.187910086942,0.0,0.163669159135,0.0,0.00451138213794,0.00451138213794,0.00451138213794,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.257512296721
 05/25  16:00:00,1.14570968761,0.118295314436,0.0,0.0896225453856,0.0,0.00247196085065,0.00247196085065,0.00247196085065,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.290021954958
 05/25  17:00:00,1.4167751392,0.494266404161,0.0,0.459433572171,0.0,0.0126785970279,0.0126785970279,0.0126785970279,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.360744258142
 05/25  18:00:00,1.56499647459,0.0800763167105,0.0,0.0422583745178,0.0,0.00116326449581,0.00116326449581,0.00116326449581,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.427105482359
 05/25  19:00:00,1.63154963933,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.438751019915
 05/25  20:00:00,1.79298292695,0.0465759187116,0.0,0.0061983754461,0.0,0.000170257677154,0.000170257677154,0.000170257677154,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.39947160616
 05/25  21:00:00,1.87271123474,0.0941566131925,0.0,0.0547217363067,0.0,0.0015033987595,0.0015033987595,0.0015033987595,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.351956127516
 05/25  22:00:00,1.53436847131,0.362632356652,0.0,0.328506524446,0.0,0.0090316319137,0.0090316319137,0.0090316319137,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.278489586893
 05/25  23:00:00,1.17410943724,0.713761088225,0.0,0.684106375029,0.0,0.0187738725977,0.0187738725977,0.0187738725977,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.199429713965
 05/25  24:00:00,0.799527156071,1.10105852755,0.0,1.07652956279,0.0,0.0294580382064,0.0294580382064,0.0294580382064,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.114453260716
 05/26  01:00:00,0.606125346536,1.75718045144,0.0,1.73459573609,0.0,0.0472636326692,0.0472636326692,0.0472636326692,0.091117141125,0.0196290489375,0.065060596304,0.327888550488,0.0385223770126
 05/26  02:00:00,0.571274591092,2.20458229091,0.0,2.18225942733,0.0,0.0591495828067,0.0591495828067,0.0591495828067,0.06074476075,0.0130860360574,0.0590408903606,0.324086944105,0.0385223770126
 05/26  03:00:00,0.568436778259,2.33011359823,0.0,2.30810495678,0.0,0.0624846999335,0.0624846999335,0.0624846999335,0.06074476075,0.0130860360574,0.0574298880592,0.319525016446,0.0385223770126
 05/26  04:00:00,0.565406991635,2.53322215595,0.0,2.51204489388,0.0,0.0675297530001,0.0675297530001,0.0675297530001,0.06074476075,0.0130860360574,0.0614251486328,0.307454916182,0.0385223770126
 05/26  05:00:00,0.614812100184,2.72104830732,0.0,2.69741618488,0.0,0.0723987836039,0.0723987836039,0.0723987836039,0.0641194687954,0.0138130376792,0.0662194570756,0.343094976018,0.0385223770126
 05/26  06:00:00,0.72613573709,2.8762752523,0.0,2.84897065876,0.0,0.0763487834356,0.0763487834356,0.0763487834356,0.091117141125,0.0196290489375,0.0874618810474,0.396412505532,0.0385223770126
 05/26  07:00:00,0.848972620854,2.23532118324,0.0,2.20630800689,0.0,0.0587000302855,0.0587000302855,0.0587000302855,0.151861901875,0.0327150815625,0.114311242941,0.421217987177,0.0385223770126
 05/26  08:00:00,0.715716182704,1.70009987625,0.0,1.67557091149,0.0,0.0446587727552,0.0446587727552,0.0446587727552,0.114740121342,0.0247180654388,0.120317367275,0.356115477877,0.0385223780157
 05/26  09:00:00,0.586431652621,1.15104991968,0.0,1.13017378714,0.0,0.0303285285854,0.0303285285854,0.0303285285854,0.06074476075,0.0130860360574,0.124022879752,0.303083068842,0.0385223786336
 05/26  10:00:00,0.562808087949,0.817733418805,0.0,0.796366314198,0.0,0.0215937200888,0.0215937200888,0.0215937200888,0.0506206366138,0.0109050294758,0.114311242941,0.310211080809,0.0385223780201
 05/26  11:00:00,0.5561270656,0.211998065323,0.0,0.190624414421,0.0,0.00521545959358,0.00521545959358,0.00521545959358,0.0506206366138,0.0109050294758,0.123913441437,0.310306120969,0.0385223775107
 05/26  12:00:00,0.557937636286,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.305078912193,0.038350599879
 05/26  13:00:00,0.553733442339,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.121928369576,0.315628369904,0.0380070367696
 05/26  14:00:00,0.567443614023,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.118250695366,0.333400879742,0.0376223728246
 05/26  15:00:00,0.60378367164,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.351933710857,0.0373418365689
 05/26  16:00:00,0.723101431484,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.187613550132,0.41627589888,0.0369406067149
 05/26  17:00:00,0.913201276482,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.272446644484,0.505708689028,0.036367726829
 05/26  18:00:00,1.00482828328,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.229339398762,0.549047001788,0.0362379959681
 05/26  19:00:00,1.05707099135,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.150470202205,0.566724471466,0.0361125441442
 05/26  20:00:00,1.25837079213,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.114831271295,0.586207704176,0.0361773458299
 05/26  21:00:00,1.38526574695,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.0991951101981,0.572521921199,0.0365292579963
 05/26  22:00:00,1.14981241944,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.0838772105124,0.495444351795,0.0370312863484
 05/26  23:00:00,0.918833377205,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.0731054226646,0.430531922814,0.0376014648197
 05/26  24:00:00,0.661541434498,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.066286668852,0.356115477877,0.0379183043313
 05/27  01:00:00,0.561583847494,0.127064658546,0.0,0.104479943198,0.0,0.00287680322845,0.00287680322845,0.00287680322845,0.091117141125,0.0196290489375,0.065060596304,0.327888550488,0.0383677074113
 05/27  02:00:00,0.52986139719,0.666758856564,0.0,0.644435992988,0.0,0.0177364735657,0.0177364735657,0.0177364735657,0.06074476075,0.0130860360574,0.0590408903606,0.324086944105,0.0385222923509
 05/27  03:00:00,0.533108884101,1.01290195094,0.0,0.990893309491,0.0,0.0271568488514,0.0271568488514,0.0271568488514,0.06074476075,0.0130860360574,0.0574298880592,0.319525016446,0.0385223339367
 05/27  04:00:00,0.540365232511,1.58258505985,0.0,1.56140779777,0.0,0.042487994135,0.042487994135,0.042487994135,0.06074476075,0.0130860360574,0.0614251486328,0.307454916182,0.038522376754
 05/27  05:00:00,0.591890645541,1.85086762028,0.0,1.82723549785,0.0,0.0494773289634,0.0494773289634,0.0494773289634,0.0641194687954,0.0138130376792,0.0662194570756,0.343094976018,0.0385223770097
 05/27  06:00:00,0.699926749344,1.88625957437,0.0,1.85895498083,0.0,0.0501397956902,0.0501397956902,0.0501397956902,0.091117141125,0.0196290489375,0.0874618810474,0.396412505532,0.0385223770126
 05/27  07:00:00,0.82899921732,1.48166974782,0.0,1.45265657146,0.0,0.038726626751,0.038726626751,0.038726626751,0.151861901875,0.0327150815625,0.114311242941,0.421217987177,0.0385223770126
 05/27  08:00:00,0.697647611777,1.02154648813,0.0,0.997017523371,0.0,0.0265902042982,0.0265902042982,0.0265902042982,0.114740121342,0.0247180654388,0.120317367275,0.356115477877,0.0385223755455
 05/27  09:00:00,0.577410427404,0.813218212834,0.0,0.7923420803,0.0,0.0213073060569,0.0213073060569,0.0213073060569,0.06074476075,0.0130860360574,0.124022879752,0.303083068842,0.0385223759452
 05/27  10:00:00,0.554458090253,0.510460736028,0.0,0.48909363142,0.0,0.0132437241194,0.0132437241194,0.0132437241194,0.0506206366138,0.0109050294758,0.114311242941,0.310211080809,0.0385223762935
 05/27  11:00:00,0.550862012782,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.123913441437,0.310306120969,0.0384727842862
 05/27  12:00:00,0.557740650979,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.305078912193,0.0381536145718
 05/27  13:00:00,0.553498758052,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.121928369576,0.315628369904,0.0377723524824
 05/27  14:00:00,0.567281753997,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.118250695366,0.333400879742,0.037460512799
 05/27  15:00:00,0.60336728664,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.351933710857,0.0369254515684
 05/27  16:00:00,0.722961005583,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.187613550132,0.41627589888,0.0368001808141
 05/27  17:00:00,0.913279930764,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.272446644484,0.505708689028,0.0364463811105
 05/27  18:00:00,1.00479092751,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.229339398762,0.549047001788,0.03620064019
 05/27  19:00:00,1.05704539581,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.150470202205,0.566724471466,0.0360869486072
 05/27  20:00:00,1.25834614701,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.114831271295,0.586207704176,0.0361527007016
 05/27  21:00:00,1.38495556563,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.0991951101981,0.572521921199,0.036219076684
 05/27  22:00:00,1.14933541453,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.0838772105124,0.495444351795,0.0365542814393
 05/27  23:00:00,0.918187356117,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.0731054226646,0.430531922814,0.036955443732
 05/27  24:00:00,0.661207485845,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.066286668852,0.356115477877,0.037584355678
 05/28  01:00:00,0.558611388345,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.065060596304,0.327888550488,0.0382720514912
 05/28  02:00:00,0.518618015466,0.260580724018,0.0,0.238257860443,0.0,0.0064931352465,0.0064931352465,0.0064931352465,0.06074476075,0.0130860360574,0.0590408903606,0.324086944105,0.0385222489465
 05/28  03:00:00,0.52481885876,0.71265423068,0.0,0.690645589231,0.0,0.0188667800754,0.0188667800754,0.0188667800754,0.06074476075,0.0130860360574,0.0574298880592,0.319525016446,0.0385223773719
 05/28  04:00:00,0.527408268839,1.10524630324,0.0,1.08406904116,0.0,0.0295310301131,0.0295310301131,0.0295310301131,0.06074476075,0.0130860360574,0.0614251486328,0.307454916182,0.0385223771037
 05/28  05:00:00,0.579532099323,1.39159232913,0.0,1.3679602067,0.0,0.0371187827419,0.0371187827419,0.0371187827419,0.0641194687954,0.0138130376792,0.0662194570756,0.343094976018,0.0385223770133
 05/28  06:00:00,0.700003158196,1.88512529913,0.0,1.85782070559,0.0,0.0502162031512,0.0502162031512,0.0502162031512,0.091117141125,0.0196290489375,0.0874618810474,0.396412505532,0.0385223784037
 05/28  07:00:00,0.83218326864,1.59354753399,0.0,1.56453435763,0.0,0.0419106777061,0.0419106777061,0.0419106777061,0.151861901875,0.0327150815625,0.114311242941,0.421217987177,0.0385223773773
 05/28  08:00:00,0.71172729541,1.54364492834,0.0,1.51911596359,0.0,0.0406698864634,0.0406698864634,0.0406698864634,0.114740121342,0.0247180654388,0.120317367275,0.356115477877,0.0385223770137
 05/28  09:00:00,0.595949850334,1.50399804041,0.0,1.48312190787,0.0,0.0398467298312,0.0398467298312,0.0398467298312,0.06074476075,0.0130860360574,0.124022879752,0.303083068842,0.0385223751009
 05/28  10:00:00,0.587656999829,1.739765178,0.0,1.7183980734,0.0,0.0464426357387,0.0464426357387,0.0464426357387,0.0506206366138,0.0109050294758,0.114311242941,0.310211080809,0.0385223742503
 05/28  11:00:00,0.584029394539,1.24723396073,0.0,1.22586030983,0.0,0.0331177895902,0.0331177895902,0.0331177895902,0.0506206366138,0.0109050294758,0.123913441437,0.310306120969,0.0385223764529
 05/28  12:00:00,0.578774124622,0.78587794515,0.0,0.764864340435,0.0,0.0206647112034,0.0206647112034,0.0206647112034,0.0506206366138,0.0109050294758,0.136338458125,0.305078912193,0.0385223770114
 05/28  13:00:00,0.562616470706,0.331130255272,0.0,0.309390011889,0.0,0.00836768836983,0.00836768836983,0.00836768836983,0.0506206366138,0.0109050294758,0.121928369576,0.315628369904,0.0385223767662
 05/28  14:00:00,0.568216237041,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.118250695366,0.333400879742,0.0383949958426
 05/28  15:00:00,0.604377187708,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.351933710857,0.0379353526365
 05/28  16:00:00,0.723628861674,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.187613550132,0.41627589888,0.0374680369055
 05/28  17:00:00,0.914219158017,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.272446644484,0.505708689028,0.0373856083638
 05/28  18:00:00,1.00571486356,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.229339398762,0.549047001788,0.0371245762406
 05/28  19:00:00,1.05800042691,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.150470202205,0.566724471466,0.0370419797041
 05/28  20:00:00,1.25943661611,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.114831271295,0.586207704176,0.0372431698078
 05/28  21:00:00,1.3862450676,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.0991951101981,0.572521921199,0.0375085786498
 05/28  22:00:00,1.15076537121,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.0838772105124,0.495444351795,0.0379842381172
 05/28  23:00:00,0.927377226245,0.310781890058,0.0,0.281127176862,0.0,0.00765189117561,0.00765189117561,0.00765189117561,0.296974403592,0.0639761633138,0.0731054226646,0.430531922814,0.0384934226841
 05/28  24:00:00,0.67841454909,0.622044656207,0.0,0.597515691451,0.0,0.0162762168644,0.0162762168644,0.0162762168644,0.151861901875,0.0327150815625,0.066286668852,0.356115477877,0.0385152020589
 05/29  01:00:00,0.639762472153,0.964343930127,0.0,0.941759214779,0.0,0.0256257776428,0.0256257776428,0.0256257776428,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0749889114024
 05/29  02:00:00,0.589393496856,1.43629988303,0.0,1.41397701945,0.0,0.0383846455791,0.0383846455791,0.0383846455791,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0648630447905
 05/29  03:00:00,0.589684712534,1.7934791571,0.0,1.77147051565,0.0,0.0478797543883,0.0478797543883,0.0478797543883,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0676930403433
 05/29  04:00:00,0.627240903917,2.17380963161,0.0,2.15263236953,0.0,0.057936711673,0.057936711673,0.057936711673,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0974223219565
 05/29  05:00:00,0.819208673674,2.4703418845,0.0,2.44670976207,0.0,0.0655879424694,0.0655879424694,0.0655879424694,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.229680993219
 05/29  06:00:00,1.21319092888,2.83298846321,0.0,2.80568386967,0.0,0.0750316440158,0.0750316440158,0.0750316440158,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.475908774848
 05/29  07:00:00,1.45323723962,2.32431654381,0.0,2.29530336746,0.0,0.0606959083725,0.0606959083725,0.0606959083725,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.54093181946
 05/29  08:00:00,1.35492154143,1.77978106877,0.0,1.75525210401,0.0,0.0463403636042,0.0463403636042,0.0463403636042,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.521145320054
 05/29  09:00:00,1.22388092734,1.10120647452,0.0,1.08033034198,0.0,0.0286015638858,0.0286015638858,0.0286015638858,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.465284919834
 05/29  10:00:00,1.15237610313,0.4606940414,0.0,0.439326936792,0.0,0.0116824965774,0.0116824965774,0.0116824965774,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.400671627621
 05/29  11:00:00,1.09921486815,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.34388356045
 05/29  12:00:00,1.0397054595,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.299259584749
 05/29  13:00:00,0.99206988498,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.273528789695
 05/29  14:00:00,0.958385585396,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.247151331676
 05/29  15:00:00,0.989296698277,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.250978382922
 05/29  16:00:00,1.13545585039,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.28224007858
 05/29  17:00:00,1.39492415945,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.351571875414
 05/29  18:00:00,1.55312279528,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.41639506755
 05/29  19:00:00,1.62093685654,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.428138237124
 05/29  20:00:00,1.78322008106,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.389879017956
 05/29  21:00:00,1.86258660017,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.343334891699
 05/29  22:00:00,1.51866770185,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.271820449349
 05/29  23:00:00,1.15084617048,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.194940319806
 05/29  24:00:00,0.767937364757,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.112321507608
 05/30  01:00:00,0.619308824099,0.234737820211,0.0,0.212153104864,0.0,0.00569122082692,0.00569122082692,0.00569122082692,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0744698201648
 05/30  02:00:00,0.57280158398,0.836613899889,0.0,0.814291036313,0.0,0.0220577262619,0.0220577262619,0.0220577262619,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0645980512319
 05/30  03:00:00,0.575536567166,1.27561187531,0.0,1.25360323386,0.0,0.0339754604593,0.0339754604593,0.0339754604593,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0674491889044
 05/30  04:00:00,0.615861315426,1.76006007114,0.0,1.73888280907,0.0,0.0469684552575,0.0469684552575,0.0469684552575,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0970109898807
 05/30  05:00:00,0.806533991576,2.03394250474,0.0,2.01031038231,0.0,0.0540189942064,0.0540189942064,0.0540189942064,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.228575259384
 05/30  06:00:00,1.18952229456,2.03421498706,0.0,2.00691039352,0.0,0.053806295618,0.053806295618,0.053806295618,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.47346548892
 05/30  07:00:00,1.43627141019,1.78659164549,0.0,1.75757846913,0.0,0.0465824565706,0.0465824565706,0.0465824565706,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.538079441829
 05/30  08:00:00,1.34131826775,1.36585960019,0.0,1.34133063543,0.0,0.0355131441718,0.0355131441718,0.0355131441718,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.518369265815
 05/30  09:00:00,1.2141100558,0.823576552481,0.0,0.802700419946,0.0,0.0213238452696,0.0213238452696,0.0213238452696,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.462791766901
 05/30  10:00:00,1.14241807129,0.166705787649,0.0,0.145338683041,0.0,0.00386515040379,0.00386515040379,0.00386515040379,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.398530941957
 05/30  11:00:00,1.09712981988,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.341798512176
 05/30  12:00:00,1.03784748235,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.297401607603
 05/30  13:00:00,0.99030752998,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.271766434694
 05/30  14:00:00,0.956786892055,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.245552638335
 05/30  15:00:00,0.987001431239,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.248683115884
 05/30  16:00:00,1.13306323279,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.279847460983
 05/30  17:00:00,1.3917511464,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.348398862364
 05/30  18:00:00,1.60236796675,0.0378179421927,0.0,0.0,0.0396496330346,0.0129606636278,0.0526102966624,0.0129606636278,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.413029942357
 05/30  19:00:00,1.70463011622,0.0390355529332,0.0,0.0,0.0656975789093,0.0216450351122,0.0873426140215,0.0216450351122,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.424488882786
 05/30  20:00:00,1.84475152522,0.0403775432655,0.0,0.0,0.0487728278241,0.016448408166,0.0652212359901,0.016448408166,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.386189226125
 05/30  21:00:00,1.90792304858,0.0394348768858,0.0,0.0,0.0365140224244,0.0122900006966,0.048804023121,0.0122900006966,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.33986731699
 05/30  22:00:00,1.51545484172,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.268607589214
 05/30  23:00:00,1.14819861176,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.192292761085
 05/30  24:00:00,0.765829354887,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.110213497738
 05/31  01:00:00,0.611822970195,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0726751870869
 05/31  02:00:00,0.549327783025,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0631819765384
 05/31  03:00:00,0.540724574098,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0666126562956
 05/31  04:00:00,0.568837543478,0.0383073966923,0.0,0.0171301346196,0.0,0.000524242121235,0.000524242121235,0.000524242121235,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0964314310688
 05/31  05:00:00,0.760115742136,0.314695920797,0.0,0.29106379836,0.0,0.00866076122425,0.00866076122425,0.00866076122425,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.227515242926
 05/31  06:00:00,1.15314954639,0.719218337914,0.0,0.691913744373,0.0,0.0198543976471,0.0198543976471,0.0198543976471,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.471044638725
 05/31  07:00:00,1.39540224585,0.336854317849,0.0,0.307841141495,0.0,0.00854075808744,0.00854075808744,0.00854075808744,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.535251975971
 05/31  08:00:00,1.30878510281,0.23354997107,0.0,0.209021006314,0.0,0.00573178671167,0.00573178671167,0.00573178671167,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.515617458329
 05/31  09:00:00,1.19135801949,0.0590719644928,0.0,0.0381958319582,0.0,0.00104318607725,0.00104318607725,0.00104318607725,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.460320389785
 05/31  10:00:00,1.1361500503,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.396128071366
 05/31  11:00:00,1.09502853924,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.339697231539
 05/31  12:00:00,1.03613292558,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.295687050828
 05/31  13:00:00,0.988853742949,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.270312647663
 05/31  14:00:00,0.955574768128,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.244340514408
 05/31  15:00:00,0.986357253662,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.248038938307
 05/31  16:00:00,1.13242947878,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.279213706977
 05/31  17:00:00,1.39111997046,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.347767686429
 05/31  18:00:00,1.54871724911,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.411989521382
 05/31  19:00:00,1.61619419974,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.423395580328
 05/31  20:00:00,1.77884470197,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.385503638857
 05/31  21:00:00,1.85884248242,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.339590773955
 05/31  22:00:00,1.51541002132,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.268562768811
 05/31  23:00:00,1.14833895745,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.19243310678
 05/31  24:00:00,0.76619201948,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.110576162332
 06/01  01:00:00,0.571740375096,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0730272352772
 06/01  02:00:00,0.508875120494,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0635214234166
 06/01  03:00:00,0.50053813373,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0666774111635
 06/01  04:00:00,0.528696215016,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0960872205737
 06/01  05:00:00,0.706022506399,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.226487417344
 06/01  06:00:00,1.07215799996,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.468839534186
 06/01  07:00:00,1.30702974754,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.532492881222
 06/01  08:00:00,1.23373787849,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.51279951782
 06/01  09:00:00,1.13930865165,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.45748043791
 06/01  10:00:00,1.08991504727,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.393507793088
 06/01  11:00:00,1.0445539258,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.337649802572
 06/01  12:00:00,0.985656970001,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.293947036806
