Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/01  13:00:00,0.938654574874,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.268671144809
 06/01  14:00:00,0.903580367031,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.242794316076
 06/01  15:00:00,0.933946741049,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.246278261673
 06/01  16:00:00,1.06286418615,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.277138497365
 06/01  17:00:00,1.31042958338,0.0305689907594,0.0,0.0,0.00730287610375,0.00226866892515,0.0095715450289,0.00226866892515,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.345030244048
 06/01  18:00:00,1.49728281566,0.0331886975413,0.0,0.0,0.0423572337236,0.0132211305738,0.0555783642974,0.0132211305738,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.408848613086
 06/01  19:00:00,1.55680795584,0.0342572621497,0.0,0.0,0.053472513178,0.017464033351,0.070936546529,0.017464033351,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.420207182614
 06/01  20:00:00,1.61946095522,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.38236826681
 06/01  21:00:00,1.73801248817,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.336665665084
 06/01  22:00:00,1.45026207336,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.2664412082
 06/01  23:00:00,1.09171971806,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.191070860283
 06/01  24:00:00,0.720428714862,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.109910875439
 06/02  01:00:00,0.571585768644,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0728726288249
 06/02  02:00:00,0.508855582809,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0635018857311
 06/02  03:00:00,0.500477771661,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0666170490945
 06/02  04:00:00,0.528556636479,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0959476420365
 06/02  05:00:00,0.705246694924,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.225711605869
 06/02  06:00:00,1.07005763087,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.466739165095
 06/02  07:00:00,1.30456767188,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.530030805554
 06/02  08:00:00,1.23148606219,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.510547701521
 06/02  09:00:00,1.13728780434,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.455459590606
 06/02  10:00:00,1.08808196416,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.391674709974
 06/02  11:00:00,1.04276508154,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.335860958308
 06/02  12:00:00,0.983966828852,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.292256895656
 06/02  13:00:00,0.937085847643,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.267102417578
 06/02  14:00:00,0.902344606039,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.241558555085
 06/02  15:00:00,0.932589052441,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.244920573066
 06/02  16:00:00,1.07635576647,0.0251629730363,0.0,0.0,0.0115692207303,0.00344341694675,0.0150126376771,0.00344341694675,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.275617440003
 06/02  17:00:00,1.43457678202,0.0305689907594,0.0,0.0,0.105104322513,0.0305966686472,0.13570099116,0.0305966686472,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.343047996556
 06/02  18:00:00,1.58329234675,0.0331886975413,0.0,0.0,0.109850346683,0.0338248773552,0.143675224038,0.0338248773552,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.406761284433
 06/02  19:00:00,1.48398476747,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.418320540768
 06/02  20:00:00,1.61822284443,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.38113015602
 06/02  21:00:00,1.73663019214,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.335283369057
 06/02  22:00:00,1.44877115723,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.264950292069
 06/02  23:00:00,1.09063128526,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.189982427481
 06/02  24:00:00,0.719532585775,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.109014746352
 06/03  01:00:00,0.578136143109,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0754759792148
 06/03  02:00:00,0.51319550598,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0652305704747
 06/03  03:00:00,0.503910280687,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0686841539486
 06/03  04:00:00,0.536168123474,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.100887973416
 06/03  05:00:00,0.724665167228,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.241033385573
 06/03  06:00:00,1.11683305614,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.502889078149
 06/03  07:00:00,1.36938469857,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.573686470331
 06/03  08:00:00,1.30917376462,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.555798103058
 06/03  09:00:00,1.22353038162,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.496671109414
 06/03  10:00:00,1.17426351849,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.426940035014
 06/03  11:00:00,1.12406466035,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.364671777603
 06/03  12:00:00,1.05666098662,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.317140547333
 06/03  13:00:00,1.00212973486,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.288558272281
 06/03  14:00:00,0.960620095916,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.260708472786
 06/03  15:00:00,1.1065783074,0.0212736276606,0.0,0.0,0.0916387552295,0.0260235979999,0.117662353229,0.0260235979999,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.264188501936
 06/03  16:00:00,1.38282719844,0.0251629730363,0.0,0.0,0.203287487766,0.0577259117315,0.261013399497,0.0577259117315,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.30017019091
 06/03  17:00:00,1.77393894617,0.0305689907594,0.0,0.0,0.317423332494,0.0919884044537,0.409411736948,0.0919884044537,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.373347484701
 06/03  18:00:00,1.96310834277,0.0331886975413,0.0,0.0,0.346665894272,0.102454226961,0.449120121233,0.102454226961,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.446822067712
 06/03  19:00:00,1.9576537148,0.0342572621497,0.0,0.0,0.300597172041,0.0938140511519,0.394411223193,0.0938140511519,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.463333510718
 06/03  20:00:00,2.02543647656,0.0354349812073,0.0,0.0,0.250579010856,0.0795222805333,0.330101291389,0.0795222805333,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.423387126433
 06/03  21:00:00,2.0526837902,0.0346077053815,0.0,0.0,0.184799591785,0.0603851001196,0.245184691904,0.0603851001196,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.370545417747
 06/03  22:00:00,1.64561748816,0.0299485338901,0.0,0.0,0.105656705282,0.034971170435,0.140627875717,0.034971170435,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.292875535357
 06/03  23:00:00,1.17445165775,0.0260247186883,0.0,0.0,0.0386547751137,0.0128035991878,0.0514583743015,0.0128035991878,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.206809580331
 06/03  24:00:00,0.731607734343,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.114516211843
 06/04  01:00:00,0.576781413036,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0741212491415
 06/04  02:00:00,0.512074488193,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0641095526882
 06/04  03:00:00,0.502548149781,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0673220230428
 06/04  04:00:00,0.534543362112,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0992632120544
 06/04  05:00:00,0.722333505149,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.238701723494
 06/04  06:00:00,1.11327602731,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.499332049319
 06/04  07:00:00,1.36563894901,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.569940720771
 06/04  08:00:00,1.30557351555,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.552197853987
 06/04  09:00:00,1.220560458,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.493701185795
 06/04  10:00:00,1.17228890179,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.424965418317
 06/04  11:00:00,1.12311683243,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.363723949687
 06/04  12:00:00,1.05617126505,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.316650825766
 06/04  13:00:00,1.00229973329,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.288728270711
 06/04  14:00:00,0.961375264491,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.261463641361
 06/04  15:00:00,0.989864805758,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.265137353527
 06/04  16:00:00,1.12247247933,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.300828871298
 06/04  17:00:00,1.36493816043,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.373758435908
 06/04  18:00:00,1.51394167619,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.446775522366
 06/04  19:00:00,1.56287797473,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.46296899384
 06/04  20:00:00,1.69506597804,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.423117919307
 06/04  21:00:00,1.80742951886,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.370475838309
 06/04  22:00:00,1.50542773033,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.293313653243
 06/04  23:00:00,1.12407971919,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.207896016076
 06/04  24:00:00,0.733171975544,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.116080453044
 06/05  01:00:00,0.571367003342,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0726538635229
 06/05  02:00:00,0.508690472269,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0633367751917
 06/05  03:00:00,0.499995990004,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0661352674374
 06/05  04:00:00,0.527436318578,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0948273241354
 06/05  05:00:00,0.701892053261,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.222356964206
 06/05  06:00:00,1.06277785237,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.459459386593
 06/05  07:00:00,1.29607622685,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.521539360531
 06/05  08:00:00,1.22296092276,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.502022562092
 06/05  09:00:00,1.12977658128,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.447948367547
 06/05  10:00:00,1.08179565667,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.38538840249
 06/05  11:00:00,1.03759712925,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.330693006021
 06/05  12:00:00,0.97984949695,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.288139563755
 06/05  13:00:00,0.933813196293,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.263829766228
 06/05  14:00:00,0.899553617536,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.238767566581
 06/05  15:00:00,0.929917479678,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.242249000302
 06/05  16:00:00,1.05844757767,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.272721888887
 06/05  17:00:00,1.29520041772,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.339372623419
 06/05  18:00:00,1.43472729024,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.401871451956
 06/05  19:00:00,1.47824494163,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.412580714926
 06/05  20:00:00,1.61238373728,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.375291048873
 06/05  21:00:00,1.73179512672,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.330448303641
 06/05  22:00:00,1.44554251819,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.261721653029
 06/05  23:00:00,1.08863149395,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.187982636168
 06/05  24:00:00,0.719084946182,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.108567106759
 06/06  01:00:00,0.571032084785,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0723189449659
 06/06  02:00:00,0.508506271301,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0631525742237
 06/06  03:00:00,0.500128906318,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0662681837515
 06/06  04:00:00,0.527552740594,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0949437461523
 06/06  05:00:00,0.701224556112,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.221689467057
 06/06  06:00:00,1.06083996889,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.457521503115
 06/06  07:00:00,1.2938664694,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.519329603074
 06/06  08:00:00,1.22103400089,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.500095640226
 06/06  09:00:00,1.12808339507,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.446255181332
 06/06  10:00:00,1.08054229814,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.384135043957
 06/06  11:00:00,1.03631180016,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.329407676938
 06/06  12:00:00,0.9783542528,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.286644319605
 06/06  13:00:00,0.932135141023,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.262151710958
 06/06  14:00:00,0.897903862985,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.237117812031
 06/06  15:00:00,0.927795909451,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.240127430076
 06/06  16:00:00,1.05584685664,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.270121167857
 06/06  17:00:00,1.35632625187,0.0305689907594,0.0,0.0,0.0493344201067,0.0148932800094,0.0642277001161,0.0148932800094,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.336270757456
 06/06  18:00:00,1.59315230085,0.0331886975413,0.0,0.0,0.123738590757,0.0378659345426,0.1616045253,0.0378659345426,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.398691937269
 06/06  19:00:00,1.63382700448,0.0342572621497,0.0,0.0,0.119914347131,0.0383802835274,0.158294630658,0.0383802835274,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.409868147121
 06/06  20:00:00,1.72198109602,0.0354349812073,0.0,0.0,0.0843538167258,0.0276614450058,0.112015261732,0.0276614450058,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.372873145877
 06/06  21:00:00,1.78224125944,0.0346077053815,0.0,0.0,0.0396387808265,0.0130915322398,0.0527303130663,0.0130915322398,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.328164123287
 06/06  22:00:00,1.44350316765,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.259682302492
 06/06  23:00:00,1.08698990389,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.186341046107
 06/06  24:00:00,0.717880224773,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.10736238535
 06/07  01:00:00,0.569986870136,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0712737303174
 06/07  02:00:00,0.507544665143,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0621909680658
 06/07  03:00:00,0.498981452023,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0651207294566
 06/07  04:00:00,0.526569860324,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0939608658816
 06/07  05:00:00,0.699571985798,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.220036896743
 06/07  06:00:00,1.05796343719,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.454644971417
 06/07  07:00:00,1.29061620356,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.516079337236
 06/07  08:00:00,1.21780504537,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.496866684701
 06/07  09:00:00,1.12514423508,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.443316021343
 06/07  10:00:00,1.07797297324,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.38156571906
 06/07  11:00:00,1.03408303805,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.327178914825
 06/07  12:00:00,0.976457672924,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.284747739728
 06/07  13:00:00,0.930325744492,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.260342314427
 06/07  14:00:00,0.89598417044,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.235198119486
 06/07  15:00:00,0.965309173928,0.0212736276606,0.0,0.0,0.0306857824575,0.00867982558629,0.0393656080438,0.00867982558629,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.238275086508
 06/07  16:00:00,1.24527024589,0.0251629730363,0.0,0.0,0.148266234759,0.0427952426157,0.191061477375,0.0427952426157,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.268483079725
 06/07  17:00:00,1.65141183394,0.0305689907594,0.0,0.0,0.279004496796,0.0820753795631,0.36107987636,0.0820753795631,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.334504163277
 06/07  18:00:00,1.86742814386,0.0331886975413,0.0,0.0,0.336893205816,0.100947986859,0.437841192675,0.100947986859,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.396731112904
 06/07  19:00:00,1.88845726162,0.0342572621497,0.0,0.0,0.316705133624,0.098219318606,0.41492445223,0.098219318606,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.407868582693
 06/07  20:00:00,1.96876442106,0.0354349812073,0.0,0.0,0.274231356632,0.0863882237228,0.360619580355,0.0863882237228,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.371052152293
 06/07  21:00:00,1.8520408562,0.0346077053815,0.0,0.0,0.0940704948817,0.0300601654297,0.124130660311,0.0300601654297,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.326563372805
 06/07  22:00:00,1.44218773694,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.258366871778
 06/07  23:00:00,1.12321134294,0.0260247186883,0.0,0.0,0.0282439866044,0.0092496205683,0.0374936071727,0.0092496205683,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.185068877984
 06/07  24:00:00,0.71702373866,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.106505899236
 06/08  01:00:00,0.568807168597,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0700940287779
 06/08  02:00:00,0.506236879245,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0608831821679
 06/08  03:00:00,0.497636397935,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0637756753684
 06/08  04:00:00,0.524672920586,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0920639261438
 06/08  05:00:00,0.697032444109,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.217497355054
 06/08  06:00:00,1.05402104218,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.450702576404
 06/08  07:00:00,1.28623606013,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.51169919381
 06/08  08:00:00,1.21354611098,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.49260775031
 06/08  09:00:00,1.12104605303,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.439217839294
 06/08  10:00:00,1.07384813298,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.377440878796
 06/08  11:00:00,1.03039764927,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.32349352604
 06/08  12:00:00,1.05114986983,0.0184413569513,0.0,0.0,0.0604301267224,0.0174358528141,0.0778659795365,0.0174358528141,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.281573957094
 06/08  13:00:00,1.15554780793,0.0190790487337,0.0,0.0,0.177581755673,0.0501949263642,0.227776682038,0.0501949263642,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.257787695827
 06/08  14:00:00,1.23657769158,0.0201533583131,0.0,0.0,0.266977962892,0.0754504232443,0.342428386137,0.0754504232443,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.233363254488
 06/08  15:00:00,1.42054810571,0.0212736276606,0.0,0.0,0.386588224007,0.109234490596,0.495822714603,0.109234490596,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.237056911733
 06/08  16:00:00,1.57276556226,0.0251629730363,0.0,0.0,0.400050543658,0.119851857321,0.519902400979,0.119851857321,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.267137472495
 06/08  17:00:00,1.7254057653,0.0305689907594,0.0,0.0,0.332127574675,0.104588562883,0.436716137559,0.104588562883,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.332861833441
 06/08  18:00:00,1.83840674565,0.0331886975413,0.0,0.0,0.311278238692,0.0994800105463,0.410758249238,0.0994800105463,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.394792658134
 06/08  19:00:00,1.80711797958,0.0342572621497,0.0,0.0,0.254235828358,0.0813262072604,0.335562035619,0.0813262072604,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.405891717257
 06/08  20:00:00,1.82973578019,0.0354349812073,0.0,0.0,0.168213380878,0.0551782245141,0.223391605392,0.0551782245141,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.369251486391
 06/08  21:00:00,1.89251935506,0.0346077053815,0.0,0.0,0.125126011367,0.0410652278098,0.166191239177,0.0410652278098,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.324981292798
 06/08  22:00:00,1.51269591823,0.0299485338901,0.0,0.0,0.0539235382682,0.0178328539762,0.0717563922444,0.0178328539762,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.257118660828
 06/08  23:00:00,1.08497301993,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.184324162144
 06/08  24:00:00,0.716452823385,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.105934983962
 06/09  01:00:00,0.569016089689,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.07030294987
 06/09  02:00:00,0.506754075846,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.061400378768
 06/09  03:00:00,0.498158678155,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0642979555886
 06/09  04:00:00,0.52508902876,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0924800343176
 06/09  05:00:00,0.696847060263,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.217311971207
 06/09  06:00:00,1.05271208735,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.449393621576
 06/09  07:00:00,1.28443290812,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.5098960418
 06/09  08:00:00,1.21172065106,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.490782290393
 06/09  09:00:00,1.11908512345,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.437256909715
 06/09  10:00:00,1.07223114627,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.375823892083
 06/09  11:00:00,1.0289569592,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.322052835977
 06/09  12:00:00,1.01605508091,0.0184413569513,0.0,0.0,0.034412225133,0.00974296718113,0.0441551923141,0.00974296718113,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.280189955403
 06/09  13:00:00,1.14062420867,0.0190790487337,0.0,0.0,0.167650218804,0.0464607457836,0.214110964588,0.0464607457836,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.256529814015
 06/09  14:00:00,1.33574503395,0.0201533583131,0.0,0.0,0.349934865632,0.0927815677654,0.442716433397,0.0927815677654,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.232242549601
 06/09  15:00:00,1.6076456625,0.0212736276606,0.0,0.0,0.540726095431,0.143328442045,0.684054537476,0.143328442045,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.235922645646
 06/09  16:00:00,1.86748030888,0.0251629730363,0.0,0.0,0.639001842701,0.176908322856,0.815910165557,0.176908322856,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.265844454532
 06/09  17:00:00,2.10265095735,0.0305689907594,0.0,0.0,0.627447080552,0.188136582869,0.815583663421,0.188136582869,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.331239499626
 06/09  18:00:00,2.15871972131,0.0331886975413,0.0,0.0,0.559362200682,0.173622841215,0.732985041897,0.173622841215,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.392878841135
 06/09  19:00:00,1.92358965264,0.0342572621497,0.0,0.0,0.345152060676,0.108833713586,0.453985774261,0.108833713586,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.403939651681
 06/09  20:00:00,1.92320831121,0.0354349812073,0.0,0.0,0.242189531537,0.0764527240096,0.318642255546,0.0764527240096,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.367473367261
 06/09  21:00:00,1.96959933938,0.0346077053815,0.0,0.0,0.185387567565,0.0594464082632,0.244833975828,0.0594464082632,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.323418540465
 06/09  22:00:00,1.57887786276,0.0299485338901,0.0,0.0,0.10531926369,0.0338122681882,0.139131531878,0.0338122681882,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.255925465725
 06/09  23:00:00,1.24825310637,0.0260247186883,0.0,0.0,0.124291966226,0.0399259513451,0.164217917571,0.0399259513451,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.18338633102
 06/09  24:00:00,0.715985035114,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.105467195691
 06/10  01:00:00,0.575588487482,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0729283235882
 06/10  02:00:00,0.510644559781,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0626796242762
 06/10  03:00:00,0.500924566489,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0656984397504
 06/10  04:00:00,0.531728494855,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0964483447979
 06/10  05:00:00,0.715190724078,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.231558942422
 06/10  06:00:00,1.0977574967,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.483813518708
 06/10  07:00:00,1.34717090332,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.551472675075
 06/10  08:00:00,1.2872623188,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.533886657235
 06/10  09:00:00,1.20371661853,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.476857346326
 06/10  10:00:00,1.23386786483,0.018751585386,0.0,0.0,0.0601402680767,0.0170518019544,0.0771920700311,0.0170518019544,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.409352311331
 06/10  11:00:00,1.21963670284,0.018757330357,0.0,0.0,0.0858988203654,0.0243566774359,0.110255497801,0.0243566774359,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.349988322293
 06/10  12:00:00,1.28162183711,0.0184413569513,0.0,0.0,0.185888318632,0.0515936521149,0.237481970747,0.0515936521149,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.304619427078
 06/10  13:00:00,1.30427759274,0.0190790487337,0.0,0.0,0.242775830085,0.0702313490132,0.313007179098,0.0702313490132,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.277698951065
 06/10  14:00:00,1.3590332982,0.0201533583131,0.0,0.0,0.316206621742,0.0914508140621,0.407657435804,0.0914508140621,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.251464239267
 06/10  15:00:00,1.39625808717,0.0212736276606,0.0,0.0,0.320157832806,0.0962370359003,0.416394868707,0.0962370359003,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.255135766231
 06/10  16:00:00,1.6344794288,0.0251629730363,0.0,0.0,0.403876930854,0.119178874638,0.523055805493,0.119178874638,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.289780015274
 06/10  17:00:00,1.81200313322,0.0305689907594,0.0,0.0,0.351041447294,0.109384192097,0.460425639391,0.109384192097,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.360397769308
 06/10  18:00:00,1.89685171351,0.0331886975413,0.0,0.0,0.300441700952,0.0978149964393,0.398256697391,0.0978149964393,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.431428862297
 06/10  19:00:00,1.88163853783,0.0342572621497,0.0,0.0,0.25212081791,0.0821194277023,0.334240245612,0.0821194277023,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.447489311321
 06/10  20:00:00,1.96029086179,0.0354349812073,0.0,0.0,0.210754541254,0.068717454648,0.279471995902,0.068717454648,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.408870807153
 06/10  21:00:00,2.00647686013,0.0346077053815,0.0,0.0,0.159136704145,0.0525448794955,0.211681583641,0.0525448794955,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.357841595943
 06/10  22:00:00,1.63337323409,0.0299485338901,0.0,0.0,0.103821930329,0.0342870544772,0.138108984806,0.0342870544772,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.283150172196
 06/10  23:00:00,1.17494209397,0.0260247186883,0.0,0.0,0.0438469267741,0.0144882212582,0.0583351480323,0.0144882212582,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.200423242816
 06/10  24:00:00,0.728577116917,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.111485594417
 06/11  01:00:00,0.575225153673,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0725649897788
 06/11  02:00:00,0.510888063953,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0629231284479
 06/11  03:00:00,0.501073837939,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0658477112006
 06/11  04:00:00,0.531935204486,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0966550544287
 06/11  05:00:00,0.714536148519,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.230904366864
 06/11  06:00:00,1.09572278268,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.481778804686
 06/11  07:00:00,1.34485258905,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.549154360813
 06/11  08:00:00,1.28491000699,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.531534345426
 06/11  09:00:00,1.20135334938,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.474494077183
 06/11  10:00:00,1.17472512634,0.018751585386,0.0,0.0,0.01558491585,0.00451721344202,0.020102129292,0.00451721344202,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.407299513575
 06/11  11:00:00,1.20153143039,0.018757330357,0.0,0.0,0.0731764278454,0.0207514525078,0.0939278803533,0.0207514525078,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.348210667289
 06/11  12:00:00,1.29586811272,0.0184413569513,0.0,0.0,0.198260854211,0.0549975486307,0.253258402842,0.0549975486307,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.303089270594
 06/11  13:00:00,1.38960449521,0.0190790487337,0.0,0.0,0.312938661956,0.0867624530217,0.399701114977,0.0867624530217,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.276331917655
 06/11  14:00:00,1.53625842008,0.0201533583131,0.0,0.0,0.463219471794,0.122882391894,0.586101863687,0.122882391894,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.250244933261
 06/11  15:00:00,1.64504580233,0.0212736276606,0.0,0.0,0.524262252196,0.142150017395,0.666412269591,0.142150017395,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.25390608051
 06/11  16:00:00,1.86449030297,0.0251629730363,0.0,0.0,0.590783835281,0.163694213862,0.754478049143,0.163694213862,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.288368645793
 06/11  17:00:00,2.10968838352,0.0305689907594,0.0,0.0,0.586950180009,0.172919606026,0.759869786036,0.172919606026,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.358638872962
 06/11  18:00:00,2.07817787209,0.0331886975413,0.0,0.0,0.44056641399,0.141107428581,0.581673842571,0.141107428581,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.429337875694
 06/11  19:00:00,2.02826391284,0.0342572621497,0.0,0.0,0.365753362693,0.117264655884,0.483018018577,0.117264655884,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.445336913365
 06/11  20:00:00,2.06242006945,0.0354349812073,0.0,0.0,0.289650211045,0.0939229835603,0.383573194606,0.0939229835603,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.406898816109
 06/11  21:00:00,2.10270467414,0.0346077053815,0.0,0.0,0.23363930277,0.0759958068102,0.309635109581,0.0759958068102,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.356115884011
 06/11  22:00:00,1.73242174354,0.0299485338901,0.0,0.0,0.180516080146,0.0579622499172,0.238478330064,0.0579622499172,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.281829336391
 06/11  23:00:00,1.26666863124,0.0260247186883,0.0,0.0,0.11423951327,0.0366890609766,0.150928574247,0.0366890609766,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.199556353876
 06/11  24:00:00,0.796706058491,0.0215264063852,0.0,0.0,0.0519808215038,0.0166956831201,0.068676504624,0.0166956831201,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.110938031367
 06/12  01:00:00,0.576155898677,0.0198201499944,0.0,0.0,0.00663937415679,0.0021329042386,0.00877227839539,0.0021329042386,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0686704804625
 06/12  02:00:00,0.504934451212,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0595807541344
 06/12  03:00:00,0.496198667324,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0623379447578
 06/12  04:00:00,0.522560815906,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0899518214638
 06/12  05:00:00,0.692308482967,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.212773393912
 06/12  06:00:00,1.04437933238,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.441060866607
 06/12  07:00:00,1.27507628688,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.500539420555
 06/12  08:00:00,1.2026409333,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.481702572629
 06/12  09:00:00,1.11141704863,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.429588834898
 06/12  10:00:00,1.06622914129,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.369821887105
 06/12  11:00:00,1.02499820568,0.018757330357,0.0,0.0,0.000691871759883,0.000219089903501,0.000910961663384,0.000219089903501,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.31718312079
 06/12  12:00:00,1.00013580451,0.0184413569513,0.0,0.0,0.0246728054247,0.0076827549763,0.032355560401,0.0076827549763,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.276070310917
 06/12  13:00:00,1.02578000821,0.0190790487337,0.0,0.0,0.0788442661381,0.0240978167176,0.102942082856,0.0240978167176,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.252854495292
 06/12  14:00:00,1.05781544235,0.0201533583131,0.0,0.0,0.128752969268,0.0393086764592,0.168061645727,0.0393086764592,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.228967745671
 06/12  15:00:00,1.1417431171,0.0212736276606,0.0,0.0,0.169675156469,0.0517879360419,0.221463092511,0.0517879360419,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.23261154521
 06/12  16:00:00,1.29374318529,0.0251629730363,0.0,0.0,0.187017330573,0.0589345425982,0.245951873172,0.0589345425982,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.262065623329
 06/12  17:00:00,1.50058041108,0.0305689907594,0.0,0.0,0.165394417868,0.0528602561724,0.21825467404,0.0528602561724,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.326497942741
 06/12  18:00:00,1.68540876662,0.0331886975413,0.0,0.0,0.200394183507,0.0648745382509,0.265268721758,0.0648745382509,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.387284206583
 06/12  19:00:00,1.69765825187,0.0342572621497,0.0,0.0,0.176095417651,0.0576632215511,0.233758639202,0.0576632215511,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.398235385971
 06/12  20:00:00,1.77731969105,0.0354349812073,0.0,0.0,0.133825011707,0.0441235528684,0.177948564575,0.0441235528684,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.362278438072
 06/12  21:00:00,1.87412820484,0.0346077053815,0.0,0.0,0.115756400405,0.0381719467083,0.153928347114,0.0381719467083,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.318853034647
 06/12  22:00:00,1.53422730397,0.0299485338901,0.0,0.0,0.0736686212993,0.0242987606991,0.0979673819984,0.0242987606991,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.252439056817
 06/12  23:00:00,1.10979100697,0.0260247186883,0.0,0.0,0.0211019160532,0.00696280434642,0.0280647203996,0.00696280434642,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.18107742879
 06/12  24:00:00,0.714615592617,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.104097753194
 06/13  01:00:00,0.567620707249,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.06890756743
 06/13  02:00:00,0.505235171169,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0598814740914
 06/13  03:00:00,0.496541381845,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0626806592788
 06/13  04:00:00,0.522781280385,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0901722859433
 06/13  05:00:00,0.691930867704,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.212395778649
 06/13  06:00:00,1.04287381502,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.439555349251
 06/13  07:00:00,1.27331126598,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.498774399653
 06/13  08:00:00,1.20103573233,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.480097371665
 06/13  09:00:00,1.11013048131,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.428302267571
 06/13  10:00:00,1.06518294103,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.368775686846
 06/13  11:00:00,1.02329295515,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.316388831923
 06/13  12:00:00,0.967311574587,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.275601641392
 06/13  13:00:00,0.922418192422,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.252434762357
 06/13  14:00:00,0.889265264902,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.228479213948
 06/13  15:00:00,0.925818779048,0.0212736276606,0.0,0.0,0.0048670150629,0.00151115093655,0.00637816599945,0.00151115093655,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.231772133673
 06/13  16:00:00,1.15113270647,0.0251629730363,0.0,0.0,0.0801277661833,0.0244383831112,0.104566149294,0.0244383831112,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.260840868388
