Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/13  17:00:00,1.44691532038,0.0305689907594,0.0,0.0,0.126828509034,0.0392972402703,0.166125749304,0.0392972402703,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.324961776776
 06/13  18:00:00,1.66384983442,0.0331886975413,0.0,0.0,0.186770802014,0.0587518523867,0.245522654401,0.0587518523867,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.385471341737
 06/13  19:00:00,1.74875681785,0.0342572621497,0.0,0.0,0.217368098182,0.0693377241905,0.286705822372,0.0693377241905,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.396386768774
 06/13  20:00:00,1.88861144609,0.0354349812073,0.0,0.0,0.220564290342,0.0703591313823,0.290923421724,0.0703591313823,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.360595335963
 06/13  21:00:00,1.98312090867,0.0346077053815,0.0,0.0,0.199837524301,0.0645626684928,0.264400192794,0.0645626684928,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.317373892792
 06/13  22:00:00,1.60011388585,0.0299485338901,0.0,0.0,0.124353188278,0.0406303698944,0.164983558172,0.0406303698944,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.251309462521
 06/13  23:00:00,1.20453870329,0.0260247186883,0.0,0.0,0.0936711560016,0.0298887956884,0.12355995169,0.0298887956884,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.180329893821
 06/13  24:00:00,0.728593967222,0.0215264063852,0.0,0.0,0.0108561147881,0.00354848822388,0.014404603012,0.00354848822388,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.103671524787
 06/14  01:00:00,0.567166542198,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0684534023791
 06/14  02:00:00,0.504958381515,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0596046844369
 06/14  03:00:00,0.496396631345,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0625359087791
 06/14  04:00:00,0.522379702445,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0897707080032
 06/14  05:00:00,0.690933719794,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.211398630739
 06/14  06:00:00,1.04072350601,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.437405040239
 06/14  07:00:00,1.27083023416,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.496293367841
 06/14  08:00:00,1.19851653952,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.477578178847
 06/14  09:00:00,1.10755506509,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.425726851354
 06/14  10:00:00,1.0627071945,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.366299940315
 06/14  11:00:00,1.02100831019,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.314104186966
 06/14  12:00:00,1.03386747986,0.0184413569513,0.0,0.0,0.0531175618123,0.0156071611706,0.0687247229829,0.0156071611706,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.273432823683
 06/14  13:00:00,1.14057410019,0.0190790487337,0.0,0.0,0.171645432815,0.0484547244223,0.220100157237,0.0484547244223,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.250490512891
 06/14  14:00:00,1.27336264097,0.0201533583131,0.0,0.0,0.302183104372,0.0835316782384,0.38571478261,0.0835316782384,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.226861807407
 06/14  15:00:00,1.42213079305,0.0212736276606,0.0,0.0,0.389542724566,0.114437147878,0.503979872444,0.114437147878,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.23048244123
 06/14  16:00:00,1.64433117691,0.0251629730363,0.0,0.0,0.46296049489,0.136009412117,0.598969907007,0.136009412117,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.25963558112
 06/14  17:00:00,2.15058142937,0.0305689907594,0.0,0.0,0.679486548678,0.191817294064,0.871303842741,0.191817294064,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.32344979233
 06/14  18:00:00,2.22558841888,0.0331886975413,0.0,0.0,0.625337771722,0.183707889023,0.809045660745,0.183707889023,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.383686919852
 06/14  19:00:00,2.2212089197,0.0342572621497,0.0,0.0,0.585686113777,0.175291900029,0.760978013805,0.175291900029,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.394566679191
 06/14  20:00:00,2.23386967131,0.0354349812073,0.0,0.0,0.48701823475,0.150821154907,0.637839389657,0.150821154907,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.358937593241
 06/14  21:00:00,2.27848112164,0.0346077053815,0.0,0.0,0.42850943146,0.132707897612,0.561217329072,0.132707897612,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.315916969481
 06/14  22:00:00,1.85482104695,0.0299485338901,0.0,0.0,0.320123956596,0.100679062282,0.420803018877,0.100679062282,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.250197162911
 06/14  23:00:00,1.37356004581,0.0260247186883,0.0,0.0,0.223136577516,0.0701813914833,0.293317968999,0.0701813914833,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.17959321903
 06/14  24:00:00,0.867886127101,0.0215264063852,0.0,0.0,0.116790440524,0.0372555949616,0.154046035486,0.0372555949616,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.103322252192
 06/15  01:00:00,0.646656099957,0.0198201499944,0.0,0.0,0.0605030081727,0.0193017691173,0.07980477729,0.0193017691173,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0681381828481
 06/15  02:00:00,0.506585010101,0.0195903511539,0.0,0.0,0.00156684478538,0.000506316661564,0.00207316144695,0.000506316661564,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0591581515764
 06/15  03:00:00,0.495711542635,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0618508200686
 06/15  04:00:00,0.521622343165,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0890133487225
 06/15  05:00:00,0.689611392969,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.210076303914
 06/15  06:00:00,1.03833661534,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.435018149564
 06/15  07:00:00,1.26805478392,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.493517917593
 06/15  08:00:00,1.19585686187,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.474918501206
 06/15  09:00:00,1.105313571,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.423485357266
 06/15  10:00:00,1.10206130622,0.018751585386,0.0,0.0,0.032173861133,0.00945326059211,0.0416271217251,0.00945326059211,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.364026930315
 06/15  11:00:00,1.16639964898,0.018757330357,0.0,0.0,0.114735228931,0.032389660708,0.147124889639,0.032389660708,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.312370636115
 06/15  12:00:00,1.11009927967,0.0184413569513,0.0,0.0,0.112099071645,0.0341466023615,0.146245674007,0.0341466023615,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.272143672469
 06/15  13:00:00,1.24358193057,0.0190790487337,0.0,0.0,0.252878173903,0.0713855118481,0.324263685751,0.0713855118481,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.249334814751
 06/15  14:00:00,1.2078913967,0.0201533583131,0.0,0.0,0.246258160101,0.0750152100865,0.321273370188,0.0750152100865,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.225831975558
 06/15  15:00:00,1.34019051846,0.0212736276606,0.0,0.0,0.325622003905,0.0974592453831,0.423081249288,0.0974592453831,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.229440789793
 06/15  16:00:00,1.56406116515,0.0251629730363,0.0,0.0,0.400129495402,0.119757547733,0.519887043135,0.119757547733,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.258448433227
 06/15  17:00:00,1.88115497445,0.0305689907594,0.0,0.0,0.464379244703,0.138988464728,0.60336770943,0.138988464728,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.32195947072
 06/15  18:00:00,2.02087169907,0.0331886975413,0.0,0.0,0.464567414147,0.141520860247,0.606088274393,0.141520860247,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.381927586398
 06/15  19:00:00,1.98141670298,0.0342572621497,0.0,0.0,0.397866115312,0.12511334027,0.522979455582,0.12511334027,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.392773020695
 06/15  20:00:00,2.04036094768,0.0354349812073,0.0,0.0,0.338924921844,0.107039726521,0.445964648364,0.107039726521,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.357303610907
 06/15  21:00:00,2.11719833543,0.0346077053815,0.0,0.0,0.305347303533,0.0960233306105,0.401370634143,0.0960233306105,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.314480878207
 06/15  22:00:00,1.7230339646,0.0299485338901,0.0,0.0,0.219954746801,0.0701578969719,0.290112643773,0.0701578969719,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.24910045567
 06/15  23:00:00,1.2699549819,0.0260247186883,0.0,0.0,0.144379200358,0.0460600676077,0.190439267966,0.0460600676077,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.178866856156
 06/15  24:00:00,0.815577498896,0.0215264063852,0.0,0.0,0.0773896769043,0.0246924911842,0.102082168089,0.0246924911842,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.102977491384
 06/16  01:00:00,0.566793702328,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0680805625094
 06/16  02:00:00,0.50479465747,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0594409603922
 06/16  03:00:00,0.496110760051,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0622500374848
 06/16  04:00:00,0.521893163399,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0892841689572
 06/16  05:00:00,0.689143514356,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.209608425301
 06/16  06:00:00,1.03662062422,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.433302158446
 06/16  07:00:00,1.26570031047,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.491163444148
 06/16  08:00:00,1.1934308881,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.472492527437
 06/16  09:00:00,1.1444322646,0.01832071256,0.0,0.0,0.0319648271001,0.0095727494157,0.0415375765158,0.0095727494157,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.421066474349
 06/16  10:00:00,1.28603699485,0.018751585386,0.0,0.0,0.176503222684,0.0508967379809,0.227399960665,0.0508967379809,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.362229780002
 06/16  11:00:00,1.28647211371,0.018757330357,0.0,0.0,0.207629324324,0.061043863005,0.268673187329,0.061043863005,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.310894803159
 06/16  12:00:00,1.35764449625,0.0184413569513,0.0,0.0,0.306668228516,0.0883906852186,0.395058913735,0.0883906852186,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.27087564932
 06/16  13:00:00,1.37006895615,0.0190790487337,0.0,0.0,0.349250781286,0.102636553857,0.451887335143,0.102636553857,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.248198190938
 06/16  14:00:00,1.45921382047,0.0201533583131,0.0,0.0,0.443328483969,0.130279973376,0.573608457345,0.130279973376,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.22481931217
 06/16  15:00:00,1.69049260018,0.0212736276606,0.0,0.0,0.603872770805,0.170534396873,0.774407167678,0.170534396873,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.228416953123
 06/16  16:00:00,1.97783661547,0.0251629730363,0.0,0.0,0.728976291868,0.205855514947,0.934831806815,0.205855514947,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.257279119864
 06/16  17:00:00,2.38170954273,0.0305689907594,0.0,0.0,0.861985792176,0.24340201937,1.10538781155,0.24340201937,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.32049393688
 06/16  18:00:00,2.48290407751,0.0331886975413,0.0,0.0,0.830539770053,0.239311393237,1.06985116329,0.239311393237,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.380197075944
 06/16  19:00:00,2.41191785553,0.0342572621497,0.0,0.0,0.735166142788,0.220079089443,0.955245232231,0.220079089443,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.391008396595
 06/16  20:00:00,2.40754504247,0.0354349812073,0.0,0.0,0.624457819647,0.190298004182,0.814755823829,0.190298004182,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.355696530234
 06/16  21:00:00,2.39642199747,0.0346077053815,0.0,0.0,0.520645573812,0.161361102577,0.682006676389,0.161361102577,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.313068498001
 06/16  22:00:00,1.94198976388,0.0299485338901,0.0,0.0,0.387998292185,0.122148634256,0.51014692644,0.122148634256,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.248021972276
 06/16  23:00:00,1.44090810149,0.0260247186883,0.0,0.0,0.275393876265,0.0867124314354,0.362106307701,0.0867124314354,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.178152936005
 06/16  24:00:00,0.784169237833,0.0215264063852,0.0,0.0,0.0538200872833,0.0171931803018,0.0710132675851,0.0171931803018,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.102638130825
 06/17  01:00:00,0.686903502552,0.0198201499944,0.0,0.0,0.0857937763484,0.0273733074722,0.113167083821,0.0273733074722,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0710762548369
 06/17  02:00:00,0.581643108597,0.0195903511539,0.0,0.0,0.054797214669,0.0175109600415,0.0723081747106,0.0175109600415,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0613699983812
 06/17  03:00:00,0.501369254772,0.0193145925452,0.0,0.0,0.00152061449746,0.000498003917668,0.00201861841513,0.000498003917668,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0641245096185
 06/17  04:00:00,0.528971476287,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0936913262292
 06/17  05:00:00,0.707675124409,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.224043342753
 06/17  06:00:00,1.08137283151,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.467428853518
 06/17  07:00:00,1.32944808707,0.025461711529,0.0,0.0,0.00105743997764,0.000333260636673,0.00139070061431,0.000333260636673,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.532359158218
 06/17  08:00:00,1.28946937636,0.0215264063852,0.0,0.0,0.0162074375389,0.00485792615613,0.0210653636951,0.00485792615613,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.5150283511
 06/17  09:00:00,1.29160352054,0.01832071256,0.0,0.0,0.0810349522344,0.0238346217543,0.104869573989,0.0238346217543,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.459874674349
 06/17  10:00:00,1.46858617446,0.018751585386,0.0,0.0,0.25422382567,0.0718263135504,0.32605013922,0.0718263135504,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.395212551767
 06/17  11:00:00,1.51699267024,0.018757330357,0.0,0.0,0.328634499558,0.0908881764961,0.419522676054,0.0908881764961,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.338077111435
 06/17  12:00:00,1.57323331211,0.0184413569513,0.0,0.0,0.422514742191,0.116831793606,0.539346535797,0.116831793606,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.294366337023
 06/17  13:00:00,1.74696994579,0.0190790487337,0.0,0.0,0.604777157053,0.160081819683,0.764858976736,0.160081819683,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.268539506474
 06/17  14:00:00,1.84322365371,0.0201533583131,0.0,0.0,0.708354531166,0.19166432052,0.900018851686,0.19166432052,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.243293178896
 06/17  15:00:00,1.90684763083,0.0212736276606,0.0,0.0,0.722850917658,0.212373909085,0.935224826742,0.212373909085,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.246895351858
 06/17  16:00:00,2.11367226775,0.0251629730363,0.0,0.0,0.788246369615,0.223461318393,1.01170768801,0.223461318393,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.280320971709
 06/17  17:00:00,2.58208813245,0.0305689907594,0.0,0.0,0.973222820723,0.269076375343,1.24229919607,0.269076375343,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.348609211868
 06/17  18:00:00,2.64350785743,0.0331886975413,0.0,0.0,0.903762077628,0.255163829098,1.15892590673,0.255163829098,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.417415796879
 06/17  19:00:00,2.5560608821,0.0342572621497,0.0,0.0,0.790749466401,0.232337168223,1.02308663462,0.232337168223,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.433065266586
 06/17  20:00:00,2.50533997389,0.0354349812073,0.0,0.0,0.64206876391,0.195667182315,0.837735946225,0.195667182315,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.395655968931
 06/17  21:00:00,2.47887545358,0.0346077053815,0.0,0.0,0.531045578911,0.164599324589,0.6956449035,0.164599324589,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.346276869533
 06/17  22:00:00,2.03391057856,0.0299485338901,0.0,0.0,0.417925002315,0.129574478021,0.547499480336,0.129574478021,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.274297021139
 06/17  23:00:00,1.51050294534,0.0260247186883,0.0,0.0,0.305100450812,0.0946087826785,0.39970923349,0.0946087826785,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.194610008731
 06/17  24:00:00,0.990611822991,0.0215264063852,0.0,0.0,0.202177719024,0.0627006768975,0.264878395921,0.0627006768975,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.10864190457
 06/18  01:00:00,0.714507333171,0.0198201499944,0.0,0.0,0.106839489468,0.0341386552993,0.140978144768,0.0341386552993,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0708690245087
 06/18  02:00:00,0.592075875673,0.0195903511539,0.0,0.0,0.0628016893753,0.0200696410238,0.0828713303991,0.0200696410238,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0612396097689
 06/18  03:00:00,0.539436318368,0.0193145925452,0.0,0.0,0.030486512539,0.0097435743564,0.0402300868954,0.0097435743564,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.063980104734
 06/18  04:00:00,0.529516067739,0.0185849812266,0.0,0.0,0.000682283953315,0.000218126421144,0.00090041037446,0.000218126421144,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0933355073066
 06/18  05:00:00,0.70660795644,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.222976174784
 06/18  06:00:00,1.07907698952,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.465133011528
 06/18  07:00:00,1.36774997411,0.025461711529,0.0,0.0,0.032280651058,0.0100136894814,0.0422943405394,0.0100136894814,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.529757405329
 06/18  08:00:00,1.38257287478,0.0215264063852,0.0,0.0,0.0901066034311,0.0264912474314,0.116597850863,0.0264912474314,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.512599362355
 06/18  09:00:00,1.40257586816,0.01832071256,0.0,0.0,0.169252763085,0.0487809772141,0.2180337403,0.0487809772141,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.457682855659
 06/18  10:00:00,1.52723886383,0.018751585386,0.0,0.0,0.301465285453,0.0851227500535,0.386588035507,0.0851227500535,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.393327344851
 06/18  11:00:00,1.54005898255,0.018757330357,0.0,0.0,0.346390389733,0.0977943036701,0.444184693403,0.0977943036701,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.3364814064
 06/18  12:00:00,1.41555939538,0.0184413569513,0.0,0.0,0.293604531241,0.0894419082229,0.383046439464,0.0894419082229,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.292992516627
 06/18  13:00:00,1.46864973899,0.0190790487337,0.0,0.0,0.378674359017,0.109092357871,0.487766716887,0.109092357871,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.267311559526
 06/18  14:00:00,1.4515667887,0.0201533583131,0.0,0.0,0.392098149242,0.117358842558,0.509456991799,0.117358842558,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.242198173771
 06/18  15:00:00,1.57167735352,0.0212736276606,0.0,0.0,0.466703341338,0.134456049074,0.601159390412,0.134456049074,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.245790510882
 06/18  16:00:00,1.79410855717,0.0251629730363,0.0,0.0,0.53832230635,0.155089470635,0.693411776986,0.155089470635,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.279053172146
 06/18  17:00:00,2.0269487222,0.0305689907594,0.0,0.0,0.530085459586,0.158654610213,0.688740069799,0.158654610213,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.347028927883
 06/18  18:00:00,2.24811421695,0.0331886975413,0.0,0.0,0.594219036805,0.171191009036,0.765410045841,0.171191009036,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.41553801729
 06/18  19:00:00,2.23136671601,0.0342572621497,0.0,0.0,0.538997620264,0.161327613826,0.70032523409,0.161327613826,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.43113250103
 06/18  20:00:00,2.2519625038,0.0354349812073,0.0,0.0,0.44751377941,0.138615638791,0.586129418201,0.138615638791,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.393885026867
 06/18  21:00:00,2.3120363873,0.0346077053815,0.0,0.0,0.404917123555,0.125438472614,0.530355596169,0.125438472614,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.344727110581
 06/18  22:00:00,1.91518961859,0.0299485338901,0.0,0.0,0.328263503017,0.101701538177,0.429965041194,0.101701538177,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.273110500309
 06/18  23:00:00,1.40118086768,0.0260247186883,0.0,0.0,0.221477918735,0.0696881587505,0.291166077486,0.0696881587505,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.193831087078
 06/18  24:00:00,0.908746292044,0.0215264063852,0.0,0.0,0.139482410527,0.0438923617626,0.18337477229,0.0438923617626,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.108279997254
 06/19  01:00:00,0.685864398107,0.0198201499944,0.0,0.0,0.0910358472638,0.0286489003231,0.119684747587,0.0286489003231,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0674665107008
 06/19  02:00:00,0.580385787724,0.0195903511539,0.0,0.0,0.0580706344832,0.0182753238702,0.0763459583534,0.0182753238702,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.058686132293
 06/19  03:00:00,0.495093600839,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0612328782729
 06/19  04:00:00,0.520504226973,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0878952325313
 06/19  05:00:00,0.686009829014,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.206474739959
 06/19  06:00:00,1.03029833348,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.426979867709
 06/19  07:00:00,1.26111121969,0.025461711529,0.0,0.0,0.00188415780041,0.000584028220176,0.00246818602059,0.000584028220176,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.484106167346
 06/19  08:00:00,1.22174714656,0.0215264063852,0.0,0.0,0.0270108000248,0.00808809187661,0.0350988919014,0.00808809187661,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.465709893995
 06/19  09:00:00,1.24591383988,0.01832071256,0.0,0.0,0.115608719757,0.0333102345438,0.1489189543,0.0333102345438,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.415166671848
 06/19  10:00:00,1.28716323185,0.018751585386,0.0,0.0,0.180540094887,0.0530380608833,0.23357815577,0.0530380608833,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.357177821898
 06/19  11:00:00,1.32499778809,0.018757330357,0.0,0.0,0.242909214961,0.0685711076671,0.311480322628,0.0685711076671,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.306613342237
 06/19  12:00:00,1.27849733715,0.0184413569513,0.0,0.0,0.247025519834,0.0725663363307,0.319591856165,0.0725663363307,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.267195547789
 06/19  13:00:00,1.20127300825,0.0190790487337,0.0,0.0,0.218671907939,0.0677187967182,0.286390704657,0.0677187967182,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.244898873524
 06/19  14:00:00,1.18711979124,0.0201533583131,0.0,0.0,0.232464170014,0.0719901830037,0.304454353017,0.0719901830037,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.221879387265
 06/19  15:00:00,1.23970898482,0.0212736276606,0.0,0.0,0.249370303046,0.077225834754,0.3265961378,0.077225834754,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.225444367647
 06/19  16:00:00,1.40231086417,0.0251629730363,0.0,0.0,0.27592865828,0.0867695182107,0.362698176491,0.0867695182107,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.253886998889
 06/19  17:00:00,1.69498107395,0.0305689907594,0.0,0.0,0.322914722885,0.100002745834,0.422917468718,0.100002745834,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.316235810925
 06/19  18:00:00,1.87806070865,0.0331886975413,0.0,0.0,0.358886106462,0.111142644708,0.47002875117,0.111142644708,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.375176119203
 06/19  19:00:00,1.9074039307,0.0342572621497,0.0,0.0,0.346795941061,0.109056494448,0.455852435508,0.109056494448,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.385887268496
 06/19  20:00:00,1.74870418769,0.0354349812073,0.0,0.0,0.122164357457,0.0384160411454,0.160580398602,0.0384160411454,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.351031100677
 06/19  21:00:00,2.06028854091,0.0346077053815,0.0,0.0,0.265338228779,0.0846221212915,0.34996035007,0.0846221212915,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.308981367757
 06/19  22:00:00,1.51174795079,0.0299485338901,0.0,0.0,0.0627631039368,0.0202731731824,0.0830362771192,0.0202731731824,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.244890808512
 06/19  23:00:00,1.21134942739,0.0260247186883,0.0,0.0,0.101437247036,0.0331329535097,0.134570200545,0.0331329535097,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.176130369063
 06/19  24:00:00,0.731364948637,0.0215264063852,0.0,0.0,0.0144430910069,0.00475019157098,0.0191932825779,0.00475019157098,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.101653826636
 06/20  01:00:00,0.56619112985,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0674779900316
 06/20  02:00:00,0.504292150921,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0589384538434
 06/20  03:00:00,0.495710940226,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0618502176597
 06/20  04:00:00,0.520955295436,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0883463009935
 06/20  05:00:00,0.686153011712,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.206617922657
 06/20  06:00:00,1.02949923151,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.426180765733
 06/20  07:00:00,1.25766212619,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.483125259872
 06/20  08:00:00,1.18568302713,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.464744666462
 06/20  09:00:00,1.09602193266,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.414193718923
 06/20  10:00:00,1.05263124468,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.356223990494
 06/20  11:00:00,1.03162392027,0.018757330357,0.0,0.0,0.014677014777,0.00461785544086,0.0192948702178,0.00461785544086,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.305424926824
 06/20  12:00:00,1.04122710269,0.0184413569513,0.0,0.0,0.0637532197149,0.019753143946,0.0835063636609,0.019753143946,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.266010805831
 06/20  13:00:00,1.09898505575,0.0190790487337,0.0,0.0,0.141915688075,0.0432486964561,0.185164384531,0.0432486964561,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.243837241151
 06/20  14:00:00,1.2057533758,0.0201533583131,0.0,0.0,0.249371862529,0.0746615970421,0.324033459572,0.0746615970421,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.220933865269
 06/20  15:00:00,1.43668139201,0.0212736276606,0.0,0.0,0.405390586715,0.11913423457,0.524524821285,0.11913423457,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.224488091351
 06/20  16:00:00,1.74319056011,0.0251629730363,0.0,0.0,0.544624935635,0.160043163235,0.70466809887,0.160043163235,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.252796772458
 06/20  17:00:00,2.108619172,0.0305689907594,0.0,0.0,0.647605807947,0.190318011268,0.837923819215,0.190318011268,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.31486755848
 06/20  18:00:00,2.23551619763,0.0331886975413,0.0,0.0,0.638040104747,0.191060168843,0.82910027359,0.191060168843,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.373560085757
 06/20  19:00:00,2.1961206146,0.0342572621497,0.0,0.0,0.56963483617,0.176580833298,0.746215669468,0.176580833298,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.384240718433
 06/20  20:00:00,2.15996253961,0.0354349812073,0.0,0.0,0.433154267104,0.140182949696,0.5733372168,0.140182949696,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.349532634407
 06/20  21:00:00,2.13318323883,0.0346077053815,0.0,0.0,0.318962608798,0.10522275452,0.424185363317,0.10522275452,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.307651052431
 06/20  22:00:00,1.66791176624,0.0299485338901,0.0,0.0,0.180568616133,0.0596377145429,0.240206330676,0.0596377145429,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.243884570403
 06/20  23:00:00,1.12878414929,0.0260247186883,0.0,0.0,0.0396176980123,0.0131048189905,0.0527225170028,0.0131048189905,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.175412774502
 06/20  24:00:00,0.71211325184,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.101595412416
 06/21  01:00:00,0.566350002738,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0676368629194
 06/21  02:00:00,0.504781687376,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0594279902984
 06/21  03:00:00,0.495881423843,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0620207012765
 06/21  04:00:00,0.521184841502,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0885758470603
 06/21  05:00:00,0.685856178727,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.206321089672
 06/21  06:00:00,1.02807309154,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.424754625764
 06/21  07:00:00,1.25612384895,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.48158698263
 06/21  08:00:00,1.18438601834,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.46344765767
 06/21  09:00:00,1.09482789313,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.412999679398
 06/21  10:00:00,1.05186608202,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.355458827833
 06/21  11:00:00,1.01198697028,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.305082847054
 06/21  12:00:00,0.957464601326,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.26575466813
 06/21  13:00:00,0.920371206615,0.0190790487337,0.0,0.0,0.00560445548013,0.00171486019013,0.00731931567027,0.00171486019013,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.24306846088
 06/21  14:00:00,0.881140517634,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.220354466679
 06/21  15:00:00,0.911668954603,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.224000475227
 06/21  16:00:00,1.03775779245,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.25203210366
 06/21  17:00:00,1.35385731938,0.0305689907594,0.0,0.0,0.0640586533918,0.0204099360546,0.0844685894464,0.0204099360546,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.313560935636
 06/21  18:00:00,1.56608986753,0.0331886975413,0.0,0.0,0.121992418234,0.0392672853778,0.161259703611,0.0392672853778,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.37197432564
 06/21  19:00:00,1.60207727505,0.0342572621497,0.0,0.0,0.115700864814,0.0380896610396,0.153790525853,0.0380896610396,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.382622522494
 06/21  20:00:00,1.73733010408,0.0354349812073,0.0,0.0,0.114434230578,0.0377441455838,0.152178376162,0.0377441455838,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.348059039511
 06/21  21:00:00,1.85790216641,0.0346077053815,0.0,0.0,0.112922942345,0.0372761270368,0.150199069382,0.0372761270368,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.306356273948
 06/21  22:00:00,1.54620453212,0.0299485338901,0.0,0.0,0.0898332080337,0.0296543894672,0.119487597501,0.0296543894672,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.242896069461
 06/21  23:00:00,1.14915163885,0.0260247186883,0.0,0.0,0.0554416811326,0.0183023792366,0.0737440603692,0.0183023792366,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.174758720695
 06/21  24:00:00,0.728265437829,0.0215264063852,0.0,0.0,0.012570343451,0.00415034569945,0.0167206891505,0.00415034569945,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.101026909255
 06/22  01:00:00,0.565781197369,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0670680575505
 06/22  02:00:00,0.503983257526,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0586295604482
 06/22  03:00:00,0.495236313479,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0613755909131
 06/22  04:00:00,0.520139848492,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0875308540501
 06/22  05:00:00,0.68413406179,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.204598972735
 06/22  06:00:00,1.02536984222,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.422051376448
 06/22  07:00:00,1.25282087252,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.478284006199
 06/22  08:00:00,1.18081207337,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.459873712701
 06/22  09:00:00,1.09151752719,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.409689313459
 06/22  10:00:00,1.1555074354,0.018751585386,0.0,0.0,0.0821024350688,0.0246032175384,0.106705652607,0.0246032175384,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.352394528615
 06/22  11:00:00,1.19970361773,0.018757330357,0.0,0.0,0.147221565633,0.0430188275315,0.190240393165,0.0430188275315,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.302559101339
 06/22  12:00:00,1.25210788919,0.0184413569513,0.0,0.0,0.230801226077,0.0658863368766,0.296687562953,0.0658863368766,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.263710393044
 06/22  13:00:00,1.23871566551,0.0190790487337,0.0,0.0,0.253176095694,0.0737811616271,0.326957257321,0.0737811616271,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.241774978124
 06/22  14:00:00,1.36593161104,0.0201533583131,0.0,0.0,0.380029007039,0.106020557066,0.486049564105,0.106020557066,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.219095995983
 06/22  15:00:00,1.50868586662,0.0212736276606,0.0,0.0,0.465662420014,0.132724788973,0.598387208986,0.132724788973,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.222630178257
 06/22  16:00:00,1.79593510288,0.0251629730363,0.0,0.0,0.593944467681,0.16559008315,0.759534550831,0.16559008315,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.250674863261
 06/22  17:00:00,2.15388933729,0.0305689907594,0.0,0.0,0.689491481646,0.196363800969,0.885855282615,0.196363800969,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.312206260377
 06/22  18:00:00,2.22600195152,0.0331886975413,0.0,0.0,0.634508732028,0.18821698237,0.822725714398,0.18821698237,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.370420398838
 06/22  19:00:00,2.20276479881,0.0342572621497,0.0,0.0,0.580503864724,0.175557557762,0.756061422486,0.175557557762,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.381039149623
 06/22  20:00:00,2.21115895931,0.0354349812073,0.0,0.0,0.477683667246,0.149765613397,0.627449280642,0.149765613397,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.346616990263
 06/22  21:00:00,2.25374221921,0.0346077053815,0.0,0.0,0.416623073112,0.130683490924,0.547306564036,0.130683490924,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.305088832094
 06/22  22:00:00,1.86353457028,0.0299485338901,0.0,0.0,0.333244248372,0.104541112303,0.437785360676,0.104541112303,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.24192834445
 06/22  23:00:00,1.37161542337,0.0260247186883,0.0,0.0,0.225067777627,0.0717807700173,0.296848547644,0.0717807700173,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.174118017943
 06/22  24:00:00,0.841794253397,0.0215264063852,0.0,0.0,0.0979653586461,0.0325881490994,0.130553507745,0.0325881490994,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.100722906229
 06/23  01:00:00,0.565854722588,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.067141582769
 06/23  02:00:00,0.504438907218,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0590852101404
 06/23  03:00:00,0.495394187243,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0615334646762
 06/23  04:00:00,0.520301228511,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0876922340691
 06/23  05:00:00,0.683787794616,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.204252705561
 06/23  06:00:00,1.02405796764,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.420739501869
 06/23  07:00:00,1.2512472986,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.476710432282
 06/23  08:00:00,1.17946710663,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.458528745964
 06/23  09:00:00,1.09064598557,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.408817771836
 06/23  10:00:00,1.04828392488,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.351876670702
 06/23  11:00:00,1.00917729,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.302273166774
 06/23  12:00:00,0.955082235943,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.263372302748
 06/23  13:00:00,0.911205392395,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.24122196233
 06/23  14:00:00,0.879265483009,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.218479432054
 06/23  15:00:00,0.909543342227,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.221874862851
 06/23  16:00:00,1.08264491071,0.0251629730363,0.0,0.0,0.0357905816471,0.0114480237088,0.0472386053559,0.0114480237088,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.249680616565
 06/23  17:00:00,1.36672986028,0.0305689907594,0.0,0.0,0.0759660214688,0.0240212469167,0.0999872683855,0.0240212469167,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.310914797589
 06/23  18:00:00,1.53812844474,0.0331886975413,0.0,0.0,0.103386107855,0.0329895705573,0.136375678413,0.0329895705573,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.368896928045
 06/23  19:00:00,1.61415323804,0.0342572621497,0.0,0.0,0.127645965247,0.0413573854869,0.169003350734,0.0413573854869,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.379485660604
 06/23  20:00:00,1.75309159024,0.0354349812073,0.0,0.0,0.128658497955,0.0421383433042,0.17079684126,0.0421383433042,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.345202060575
 06/23  21:00:00,1.86227035436,0.0346077053815,0.0,0.0,0.117918126179,0.0391601633793,0.157078289559,0.0391601633793,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.303845241722
 06/23  22:00:00,1.54469699976,0.0299485338901,0.0,0.0,0.0900063720019,0.0298912410498,0.119897613052,0.0298912410498,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.240978521552
 06/23  23:00:00,1.1421763065,0.0260247186883,0.0,0.0,0.0510721129218,0.0169663472475,0.0680384601693,0.0169663472475,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.173488988549
 06/23  24:00:00,0.711328919995,0.0215264063852,0.0,0.0,0.000290936225817,9.67453147792e-05,0.000387681540596,9.67453147792e-05,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.100423399031
 06/24  01:00:00,0.572697758642,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0700375947481
 06/24  02:00:00,0.508760111161,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0607951756563
 06/24  03:00:00,0.498861429311,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0636353025725
 06/24  04:00:00,0.527536937495,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0922567874376
 06/24  05:00:00,0.702087910123,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.218456128468
 06/24  06:00:00,1.0678731037,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.453929125706
 06/24  07:00:00,1.31219865437,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.516500426125
 06/24  08:00:00,1.2528989891,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.499523327535
 06/24  09:00:00,1.17263110365,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.445771831451
 06/24  10:00:00,1.16664694493,0.018751585386,0.0,0.0,0.028023360245,0.0085388834417,0.0365622436867,0.0085388834417,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.382761217768
 06/24  11:00:00,1.19647035385,0.018757330357,0.0,0.0,0.08444621733,0.02512347031,0.10956968764,0.02512347031,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.327507783459
 06/24  12:00:00,1.21457861967,0.0184413569513,0.0,0.0,0.146358424369,0.0434316656348,0.189790090004,0.0434316656348,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.285268090384
 06/24  13:00:00,1.28272235291,0.0190790487337,0.0,0.0,0.239240463936,0.0694992821744,0.30873974611,0.0694992821744,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.260411144219
 06/24  14:00:00,1.40526766769,0.0201533583131,0.0,0.0,0.365413811101,0.10390112533,0.469314936431,0.10390112533,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.236041108128
 06/24  15:00:00,1.6122031425,0.0212736276606,0.0,0.0,0.504493482063,0.14340069384,0.647894175903,0.14340069384,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.239581514366
 06/24  16:00:00,1.89026488793,0.0251629730363,0.0,0.0,0.620403867838,0.176290314342,0.79669418218,0.176290314342,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.271927097721
 06/24  17:00:00,2.24479459638,0.0305689907594,0.0,0.0,0.709608852826,0.205858996323,0.915467849149,0.205858996323,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.338147022713
 06/24  18:00:00,2.35950470037,0.0331886975413,0.0,0.0,0.68474007396,0.20261803891,0.88735811287,0.20261803891,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.404980433681
 06/24  19:00:00,2.31255830355,0.0342572621497,0.0,0.0,0.606157034983,0.186226152152,0.792383187136,0.186226152152,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.420266135521
 06/24  20:00:00,2.29873818006,0.0354349812073,0.0,0.0,0.487811745433,0.155049016949,0.642860762382,0.155049016949,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.383929358947
 06/24  21:00:00,2.29375715856,0.0346077053815,0.0,0.0,0.393663677971,0.127125355171,0.520789033141,0.127125355171,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.336014444867
