Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/24  22:00:00,1.82121496992,0.0299485338901,0.0,0.0,0.257302926571,0.0853575369967,0.342660463568,0.0853575369967,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.266440429264
 06/24  23:00:00,1.3115458514,0.0260247186883,0.0,0.0,0.15459368214,0.0513178111645,0.205911493304,0.0513178111645,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.189450654976
 06/24  24:00:00,0.799620883821,0.0215264063852,0.0,0.0,0.0571551247976,0.019128598136,0.0762837229336,0.019128598136,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.106245638388
 06/25  01:00:00,0.572392160875,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0697319969807
 06/25  02:00:00,0.508567797254,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0606028617495
 06/25  03:00:00,0.498834736388,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0636086096499
 06/25  04:00:00,0.527407893619,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0921277435615
 06/25  05:00:00,0.701428213373,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.217796431718
 06/25  06:00:00,1.06631945981,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.452375481816
 06/25  07:00:00,1.31038780479,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.514689576549
 06/25  08:00:00,1.2512239731,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.497848311538
 06/25  09:00:00,1.17133609692,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.444476824715
 06/25  10:00:00,1.12923124653,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.38190776306
 06/25  11:00:00,1.08604751416,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.326654631418
 06/25  12:00:00,1.02384564576,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.284325206477
 06/25  13:00:00,0.986531689419,0.0190790487337,0.0,0.0,0.0103505841044,0.00324647925201,0.0135970633564,0.00324647925201,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.259363163483
 06/25  14:00:00,0.976579439405,0.0201533583131,0.0,0.0,0.0315274548188,0.0100429486125,0.0415704034313,0.0100429486125,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.235097412844
 06/25  15:00:00,1.06719235489,0.0212736276606,0.0,0.0,0.0791172351026,0.0247284703642,0.103845705467,0.0247284703642,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.23861919719
 06/25  16:00:00,1.23292455771,0.0251629730363,0.0,0.0,0.106664904756,0.0337935172921,0.140458422048,0.0337935172921,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.270822527625
 06/25  17:00:00,1.4579424536,0.0305689907594,0.0,0.0,0.0983969512329,0.031595779503,0.129992730736,0.031595779503,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.336769998351
 06/25  18:00:00,1.65360713628,0.0331886975413,0.0,0.0,0.13776002268,0.0453375984179,0.183097621098,0.0453375984179,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.403343361367
 06/25  19:00:00,1.67507888444,0.0342572621497,0.0,0.0,0.117617439257,0.0389712483523,0.156588687609,0.0389712483523,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.41858121594
 06/25  20:00:00,1.79573112056,0.0354349812073,0.0,0.0,0.106205225371,0.0351922504285,0.1413974758,0.0351922504285,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.382385586027
 06/25  21:00:00,1.90107290833,0.0346077053815,0.0,0.0,0.0972311539248,0.0322247591587,0.129455913083,0.0322247591587,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.334663314694
 06/25  22:00:00,1.56025061599,0.0299485338901,0.0,0.0,0.0621316207446,0.0205988284267,0.0827304491713,0.0205988284267,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.265406089732
 06/25  23:00:00,1.11668068003,0.0260247186883,0.0,0.0,0.00880480192357,0.00292091295918,0.0117257148828,0.00292091295918,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.188771262029
 06/25  24:00:00,0.723223123252,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.106131600752
 06/26  01:00:00,0.565583894795,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0668707549757
 06/26  02:00:00,0.503827899837,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.058474202759
 06/26  03:00:00,0.494986504373,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0611257818069
 06/26  04:00:00,0.519606006995,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0869970125524
 06/26  05:00:00,0.681648472849,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.202113383794
 06/26  06:00:00,1.01903685677,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.415718390996
 06/26  07:00:00,1.24547711056,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.470940244237
 06/26  08:00:00,1.17384167936,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.452903318688
 06/26  09:00:00,1.08555189349,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.40372367975
 06/26  10:00:00,1.04373114716,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.347323892981
 06/26  11:00:00,1.00481174111,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.297907617885
 06/26  12:00:00,0.951222638501,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.259512705305
 06/26  13:00:00,0.949343365732,0.0190790487337,0.0,0.0,0.0317379249247,0.00971492515352,0.0414528500782,0.00971492515352,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.237907085589
 06/26  14:00:00,0.954163813614,0.0201533583131,0.0,0.0,0.0595253071412,0.0182057062387,0.0777310133799,0.0182057062387,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.21564674928
 06/26  15:00:00,1.16524529731,0.0212736276606,0.0,0.0,0.198807394766,0.059630322327,0.258437717093,0.059630322327,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.219139100837
 06/26  16:00:00,1.40745882056,0.0251629730363,0.0,0.0,0.287337776845,0.0877047685787,0.375042545424,0.0877047685787,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.246690586346
 06/26  17:00:00,1.52202712535,0.0305689907594,0.0,0.0,0.197672123749,0.0613201039544,0.258992227703,0.0613201039544,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.307207103341
 06/26  18:00:00,1.71793678695,0.0331886975413,0.0,0.0,0.244613225482,0.0759464281896,0.320559653672,0.0759464281896,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.364521294997
 06/26  19:00:00,1.66863934973,0.0342572621497,0.0,0.0,0.172658474714,0.0552933371481,0.227951811863,0.0552933371481,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.375023311164
 06/26  20:00:00,1.86947220362,0.0354349812073,0.0,0.0,0.218811244796,0.0724116134536,0.29122285825,0.0724116134536,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.34115665696
 06/26  21:00:00,1.9387714872,0.0346077053815,0.0,0.0,0.178138956921,0.0590118641185,0.237150821039,0.0590118641185,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.300273843077
 06/26  22:00:00,1.56688705995,0.0299485338901,0.0,0.0,0.108754099398,0.0360609085411,0.144815007939,0.0360609085411,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.238251186849
 06/26  23:00:00,1.10056863201,0.0260247186883,0.0,0.0,0.0211985080683,0.00703850306958,0.0282370111378,0.00703850306958,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.171682763085
 06/26  24:00:00,0.710328934408,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0998110949852
 06/27  01:00:00,0.565658586599,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0669454467805
 06/27  02:00:00,0.504344244909,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0589905478315
 06/27  03:00:00,0.495511710338,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0616509877714
 06/27  04:00:00,0.520268081979,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0876590875367
 06/27  05:00:00,0.681923470246,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.202388381191
 06/27  06:00:00,1.01845934425,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.415140878476
 06/27  07:00:00,1.24460225031,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.470065383984
 06/27  08:00:00,1.17298555579,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.452047195125
 06/27  09:00:00,1.0846473752,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.402819161461
 06/27  10:00:00,1.04303865616,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.346631401981
 06/27  11:00:00,1.00445758373,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.297553460499
 06/27  12:00:00,0.950813305352,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.259103372157
 06/27  13:00:00,0.907371625211,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.237388195146
 06/27  14:00:00,0.911045159162,0.0201533583131,0.0,0.0,0.0269827775798,0.00841509258755,0.0353978701674,0.00841509258755,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.21486123804
 06/27  15:00:00,1.03732269711,0.0212736276606,0.0,0.0,0.100530421707,0.0308097150702,0.131340136777,0.0308097150702,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.218314080959
 06/27  16:00:00,1.26822721589,0.0251629730363,0.0,0.0,0.180506144656,0.0562460266055,0.236752171262,0.0562460266055,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.245749355838
 06/27  17:00:00,1.56356665159,0.0305689907594,0.0,0.0,0.230058413481,0.0716539759964,0.301712389477,0.0716539759964,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.306026467813
 06/27  18:00:00,1.78218495314,0.0331886975413,0.0,0.0,0.293391118867,0.0928097218722,0.386200840739,0.0928097218722,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.363128274116
 06/27  19:00:00,1.82487055789,0.0342572621497,0.0,0.0,0.291909785234,0.0936934141938,0.385603199428,0.0936934141938,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.373603131759
 06/27  20:00:00,1.88265794506,0.0354349812073,0.0,0.0,0.230004375626,0.0757165039962,0.305720879622,0.0757165039962,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.339844377036
 06/27  21:00:00,1.91666668517,0.0346077053815,0.0,0.0,0.16232427707,0.0538591805518,0.216183457621,0.0538591805518,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.29913640447
 06/27  22:00:00,1.54720103307,0.0299485338901,0.0,0.0,0.0945854807823,0.0314121418179,0.1259976226,0.0314121418179,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.237382545312
 06/27  23:00:00,1.08609575699,0.0260247186883,0.0,0.0,0.0107608053619,0.00357850020955,0.0143393055715,0.00357850020955,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.171107593639
 06/27  24:00:00,0.710186299144,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0996684597208
 06/28  01:00:00,0.56624008047,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0675269406515
 06/28  02:00:00,0.50477774734,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0594240502628
 06/28  03:00:00,0.496000324902,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0621396023353
 06/28  04:00:00,0.520374358926,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0877653644839
 06/28  05:00:00,0.681422704282,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.201887615227
 06/28  06:00:00,1.01714412681,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.413825661041
 06/28  07:00:00,1.24303438151,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.468497515185
 06/28  08:00:00,1.17159717886,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.45065881819
 06/28  09:00:00,1.08352879763,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.40170058389
 06/28  10:00:00,1.04189027476,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.345483020573
 06/28  11:00:00,1.00322142158,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.296317298355
 06/28  12:00:00,0.949749646861,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.258039713666
 06/28  13:00:00,0.906478628704,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.236495198639
 06/28  14:00:00,0.94326855008,0.0201533583131,0.0,0.0,0.052752689423,0.0155959704466,0.0683486598696,0.0155959704466,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.214133839255
 06/28  15:00:00,1.04380087879,0.0212736276606,0.0,0.0,0.106973617397,0.0316436685011,0.138617285898,0.0316436685011,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.217515113517
 06/28  16:00:00,1.1095551182,0.0251629730363,0.0,0.0,0.0601855906942,0.0188138341633,0.0789994248575,0.0188138341633,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.244830004557
 06/28  17:00:00,1.33865519428,0.0305689907594,0.0,0.0,0.0593699596709,0.0185848294798,0.0779547891507,0.0185848294798,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.304872610831
 06/28  18:00:00,1.510028923,0.0331886975413,0.0,0.0,0.0878691733953,0.0275366548257,0.115405828221,0.0275366548257,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.361767256498
 06/28  19:00:00,1.60785701416,0.0342572621497,0.0,0.0,0.129390307174,0.0405871899349,0.169977497109,0.0405871899349,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.372215290346
 06/28  20:00:00,1.57570418512,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.338611496713
 06/28  21:00:00,1.69961021462,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.298263391538
 06/28  22:00:00,1.42091192962,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.23709106446
 06/28  23:00:00,1.07200049904,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.17135164126
 06/28  24:00:00,0.710405768598,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.099887929175
 06/29  01:00:00,0.565613576655,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0669004368366
 06/29  02:00:00,0.50419974981,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0588460527322
 06/29  03:00:00,0.495308711806,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0614479892393
 06/29  04:00:00,0.519783752194,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0871747577523
 06/29  05:00:00,0.680427359687,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.200892270632
 06/29  06:00:00,1.01532578553,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.412007319758
 06/29  07:00:00,1.24090683241,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.466369966085
 06/29  08:00:00,1.16925105042,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.448312689756
 06/29  09:00:00,1.08118397595,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.399355762215
 06/29  10:00:00,1.03971673132,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.343309477141
 06/29  11:00:00,1.00134179487,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.294437671644
 06/29  12:00:00,0.977916522275,0.0184413569513,0.0,0.0,0.0229745125203,0.00681432730556,0.0297888398258,0.00681432730556,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.256417749254
 06/29  13:00:00,1.06200756467,0.0190790487337,0.0,0.0,0.121478357535,0.0353200078812,0.156798365417,0.0353200078812,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.235225769187
 06/29  14:00:00,1.14618937808,0.0201533583131,0.0,0.0,0.210838278249,0.0613104354241,0.272148713673,0.0613104354241,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.213254613453
 06/29  15:00:00,1.34238148325,0.0212736276606,0.0,0.0,0.34092883577,0.0970600868507,0.437988922621,0.0970600868507,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.216724081252
 06/29  16:00:00,1.61638574061,0.0251629730363,0.0,0.0,0.456690449546,0.130035052342,0.586725501889,0.130035052342,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.24393454993
 06/29  17:00:00,1.96805789641,0.0305689907594,0.0,0.0,0.548911919919,0.159568687734,0.708480607653,0.159568687734,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.303749494453
 06/29  18:00:00,2.08931508789,0.0331886975413,0.0,0.0,0.536775328673,0.159242373607,0.69601770228,0.159242373607,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.360441547332
 06/29  19:00:00,2.0578394698,0.0342572621497,0.0,0.0,0.47489895094,0.146412899632,0.621311850572,0.146412899632,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.370863392528
 06/29  20:00:00,2.07604708479,0.0354349812073,0.0,0.0,0.380185723659,0.121419484268,0.501605207926,0.121419484268,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.337349188457
 06/29  21:00:00,2.06041100457,0.0346077053815,0.0,0.0,0.271538067959,0.0905825039582,0.362120571917,0.0905825039582,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.29694360957
 06/29  22:00:00,1.64603608719,0.0299485338901,0.0,0.0,0.169459546442,0.0570475189036,0.226507065345,0.0570475189036,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.235708156689
 06/29  23:00:00,1.16786094036,0.0260247186883,0.0,0.0,0.0727008007163,0.0245121687003,0.0972129694166,0.0245121687003,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.169999113159
 06/29  24:00:00,0.709375400425,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0988575610019
 06/30  01:00:00,0.5653233425,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0666102026816
 06/30  02:00:00,0.504048340837,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0586946437593
 06/30  03:00:00,0.495211343993,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0613506214268
 06/30  04:00:00,0.519334356021,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0867253615791
 06/30  05:00:00,0.679515672249,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.199980583194
 06/30  06:00:00,1.01358456611,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.410266100332
 06/30  07:00:00,1.23886672256,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.464329856234
 06/30  08:00:00,1.16722265185,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.446284291178
 06/30  09:00:00,1.07918295308,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.397354739346
 06/30  10:00:00,1.03782093886,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.341413684681
 06/30  11:00:00,1.02980746714,0.018757330357,0.0,0.0,0.0231727848884,0.00676311655103,0.0299359014394,0.00676311655103,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.292967442478
 06/30  12:00:00,1.09917673176,0.0184413569513,0.0,0.0,0.117733273354,0.0342841268772,0.152017400231,0.0342841268772,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.255449398331
 06/30  13:00:00,1.18994720299,0.0190790487337,0.0,0.0,0.222313767923,0.0632801652051,0.285593933128,0.0632801652051,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.234369839801
 06/30  14:00:00,1.29727576721,0.0201533583131,0.0,0.0,0.33009775364,0.0938935648052,0.423991318445,0.0938935648052,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.212498397811
 06/30  15:00:00,1.5379094941,0.0212736276606,0.0,0.0,0.496196398923,0.138085022452,0.634281421375,0.138085022452,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.215959593347
 06/30  16:00:00,1.73665027798,0.0251629730363,0.0,0.0,0.551205650413,0.156656931551,0.707862581964,0.156656931551,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.243062007226
 06/30  17:00:00,1.89628467754,0.0305689907594,0.0,0.0,0.48782287942,0.149979625689,0.637802505108,0.149979625689,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.302654378128
 06/30  18:00:00,1.92086792515,0.0331886975413,0.0,0.0,0.399781324922,0.129081047301,0.528862372223,0.129081047301,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.359149714647
 06/30  19:00:00,1.90166200105,0.0342572621497,0.0,0.0,0.353843357221,0.11260845284,0.466451810061,0.11260845284,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.369545964294
 06/30  20:00:00,1.94499734628,0.0354349812073,0.0,0.0,0.28096175121,0.090793612769,0.371755363979,0.090793612769,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.336149293897
 06/30  21:00:00,1.96417700251,0.0346077053815,0.0,0.0,0.200439799658,0.0665013705483,0.266941170207,0.0665013705483,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.29588900922
 06/30  22:00:00,1.59292857395,0.0299485338901,0.0,0.0,0.130683507747,0.0435213938111,0.174204901558,0.0435213938111,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.234902807231
 06/30  23:00:00,1.15368915461,0.0260247186883,0.0,0.0,0.0626323736933,0.0209420433099,0.0835744170032,0.0209420433099,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.169465879825
 06/30  24:00:00,0.709034912288,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0985170728649
 07/01  01:00:00,0.572620511122,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0689151701795
 07/01  02:00:00,0.508304529557,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0600964097326
 07/01  03:00:00,0.498563042336,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0630757177434
 07/01  04:00:00,0.526560282774,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0909388050327
 07/01  05:00:00,0.697432630239,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.213489424887
 07/01  06:00:00,1.06084110413,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.442217313965
 07/01  07:00:00,1.31214703252,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.502649686407
 07/01  08:00:00,1.25260385945,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.4860025592
 07/01  09:00:00,1.16508752138,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.433671889477
 07/01  10:00:00,1.12014133978,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.372398436856
 07/01  11:00:00,1.12568988666,0.0186729329201,0.0,0.0,0.0337329712912,0.00980069592994,0.0435336672211,0.00980069592994,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.318457906243
 07/01  12:00:00,1.16126958453,0.018358381217,0.0,0.0,0.108457779386,0.0314404248488,0.139898204235,0.0314404248488,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.277460023734
 07/01  13:00:00,1.21700585762,0.018993203745,0.0,0.0,0.190583895756,0.0551626732945,0.245746569051,0.0551626732945,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.253435880345
 07/01  14:00:00,1.3449317282,0.0200626795356,0.0,0.0,0.320288017801,0.0907514011134,0.411039418915,0.0907514011134,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.229818362965
 07/01  15:00:00,1.55299402748,0.0211779083011,0.0,0.0,0.463337604163,0.131238781423,0.594576385586,0.131238781423,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.233305826363
 07/01  16:00:00,1.87378747711,0.0250497538101,0.0,0.0,0.610250293579,0.172815076901,0.78306537048,0.172815076901,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.264723894709
 07/01  17:00:00,2.34245237043,0.0304314474939,0.0,0.0,0.799509392651,0.221646140617,1.02115553327,0.221646140617,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.329169947881
 07/01  18:00:00,2.44259273843,0.0330393670687,0.0,0.0,0.76180474142,0.217900299327,0.979705040746,0.217900299327,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.394308918745
 07/01  19:00:00,2.36522479553,0.0341031237373,0.0,0.0,0.658846207167,0.197910213338,0.856756420504,0.197910213338,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.409282130266
 07/01  20:00:00,2.37466188724,0.0352755437216,0.0,0.0,0.555906714288,0.170123866618,0.726030580907,0.170123866618,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.37386591622
 07/01  21:00:00,2.38086915032,0.0344519901717,0.0,0.0,0.468127500101,0.145783868849,0.613911368949,0.145783868849,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.327207580248
 07/01  22:00:00,1.92896701116,0.0298137823315,0.0,0.0,0.346502282442,0.109675478484,0.456177760926,0.109675478484,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.259698427773
 07/01  23:00:00,1.41750777068,0.0259076220912,0.0,0.0,0.241692428308,0.0766368400672,0.318329268375,0.0766368400672,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.185023528909
 07/01  24:00:00,0.900992674748,0.0214295496636,0.0,0.0,0.13407909179,0.043207703632,0.177286795422,0.043207703632,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.104190256022
 07/02  01:00:00,0.664082905044,0.0197309704668,0.0,0.0,0.0692649932714,0.0224788512617,0.0917438445331,0.0224788512617,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0686337195681
 07/02  02:00:00,0.536941928587,0.0195022055919,0.0,0.0,0.0219012452844,0.00716456133492,0.0290658066193,0.00716456133492,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0596680021433
 07/02  03:00:00,0.497761079877,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.062273755284
 07/02  04:00:00,0.525493771597,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0898722938556
 07/02  05:00:00,0.695980172703,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.212036967351
 07/02  06:00:00,1.05854909099,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.439925300818
 07/02  07:00:00,1.30957102297,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.500073676857
 07/02  08:00:00,1.24996776169,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.483366461435
 07/02  09:00:00,1.22948046796,0.0182382796576,0.0,0.0,0.0507512631866,0.0160218380164,0.066773101203,0.0160218380164,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.431291734856
 07/02  10:00:00,1.30180602942,0.0186672137982,0.0,0.0,0.140812692451,0.0426189872329,0.183431679684,0.0426189872329,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.370631446811
 07/02  11:00:00,1.43458265126,0.0186729329201,0.0,0.0,0.275629732089,0.0779825111971,0.353612243286,0.0779825111971,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.317272094774
 07/02  12:00:00,1.57823010664,0.018358381217,0.0,0.0,0.438929082834,0.118932128185,0.557861211019,0.118932128185,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.27645753906
 07/02  13:00:00,1.69316474489,0.018993203745,0.0,0.0,0.568740623372,0.154060296167,0.722800919539,0.154060296167,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.25254041713
 07/02  14:00:00,1.8863910259,0.0200626795356,0.0,0.0,0.753638249726,0.199659205455,0.95329745518,0.199659205455,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.229019624403
 07/02  15:00:00,2.08455799466,0.0211779083011,0.0,0.0,0.886785130977,0.240160522365,1.12694565334,0.240160522365,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.232500525787
 07/02  16:00:00,2.23275603055,0.0250497538101,0.0,0.0,0.887113428743,0.255845538483,1.14295896723,0.255845538483,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.26379885141
 07/02  17:00:00,2.57516594372,0.0304314474939,0.0,0.0,0.974058964566,0.280963173313,1.25502213788,0.280963173313,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.328016916565
 07/02  18:00:00,2.65601959691,0.0330393670687,0.0,0.0,0.927081525687,0.267420709444,1.19450223513,0.267420709444,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.392938582842
 07/02  19:00:00,2.51164891291,0.0341031237373,0.0,0.0,0.772886056258,0.231705333641,1.0045913899,0.231705333641,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.407871278259
 07/02  20:00:00,2.44332889758,0.0352755437216,0.0,0.0,0.607412888135,0.188577405727,0.795990293863,0.188577405727,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.372573213609
 07/02  21:00:00,2.41191964462,0.0344519901717,0.0,0.0,0.491123421437,0.154969816556,0.646093237993,0.154969816556,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.326076205506
 07/02  22:00:00,1.94421851746,0.0298137823315,0.0,0.0,0.357726672101,0.114568743782,0.472295415883,0.114568743782,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.258832279108
 07/02  23:00:00,1.42444455319,0.0259076220912,0.0,0.0,0.246775538729,0.0790592906264,0.325834829355,0.0790592906264,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.184454750433
 07/02  24:00:00,0.899067490988,0.0214295496636,0.0,0.0,0.132578302481,0.043047437877,0.175625740358,0.043047437877,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.103926127326
 07/03  01:00:00,0.641021304219,0.0197309704668,0.0,0.0,0.0570233979025,0.0187384346192,0.0757618325217,0.0187384346192,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0655011548297
 07/03  02:00:00,0.521461115833,0.0195022055919,0.0,0.0,0.0139676866212,0.00459222101728,0.0185599076385,0.00459222101728,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0573043267975
 07/03  03:00:00,0.493849511434,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0597275910135
 07/03  04:00:00,0.517667236126,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0847169140002
 07/03  05:00:00,0.676481738116,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.196635225363
 07/03  06:00:00,1.01244184665,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.404443568698
 07/03  07:00:00,1.24612071765,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.457784733456
 07/03  08:00:00,1.17426566145,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.440101662091
 07/03  09:00:00,1.08468963833,0.0182382796576,0.0,0.0,0.00471092450889,0.00148940691338,0.00620033142227,0.00148940691338,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.39210473347
 07/03  10:00:00,1.06688566803,0.0186672137982,0.0,0.0,0.0249399234638,0.00775519356533,0.0326951170292,0.00775519356533,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.337363877364
 07/03  11:00:00,1.19384452824,0.0186729329201,0.0,0.0,0.149636364157,0.0431772213119,0.192813585469,0.0431772213119,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.289821389091
 07/03  12:00:00,1.24486649275,0.018358381217,0.0,0.0,0.229755311331,0.0662485166511,0.296003827982,0.0662485166511,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.252761814295
 07/03  13:00:00,1.24048999102,0.018993203745,0.0,0.0,0.255191105862,0.0791026777273,0.334293783589,0.0791026777273,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.231960831719
 07/03  14:00:00,1.4114386072,0.0200626795356,0.0,0.0,0.418065615484,0.11807214008,0.536137755565,0.11807214008,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.210352477487
 07/03  15:00:00,1.67204998257,0.0211779083011,0.0,0.0,0.603356269414,0.166850763075,0.77020703249,0.166850763075,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.2137901074
 07/03  16:00:00,1.98983883757,0.0250497538101,0.0,0.0,0.751396485854,0.207775675607,0.959172161461,0.207775675607,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.240586383438
 07/03  17:00:00,2.09036890031,0.0304314474939,0.0,0.0,0.639258723737,0.194787931668,0.834046655405,0.194787931668,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.299547285845
 07/03  18:00:00,2.16769981835,0.0330393670687,0.0,0.0,0.593931390701,0.184016474878,0.777947865579,0.184016474878,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.355483489374
 07/03  19:00:00,2.08776187247,0.0341031237373,0.0,0.0,0.499742088649,0.157271048786,0.657013137435,0.157271048786,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.365807244476
 07/03  20:00:00,2.13830492828,0.0352755437216,0.0,0.0,0.430221122774,0.135429602965,0.565650725739,0.135429602965,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.332744182753
 07/03  21:00:00,2.19492536535,0.0344519901717,0.0,0.0,0.378664968012,0.119220552572,0.497885520584,0.119220552572,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.292896501109
 07/03  22:00:00,1.81255041448,0.0298137823315,0.0,0.0,0.300510080049,0.0946250306562,0.395135110705,0.0946250306562,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.232617693231
 07/03  23:00:00,1.33332077253,0.0259076220912,0.0,0.0,0.202169425098,0.0645779776616,0.26674740276,0.0645779776616,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.167953241704
 07/03  24:00:00,0.877835344158,0.0214295496636,0.0,0.0,0.126639459685,0.0404570109569,0.167096470642,0.0404570109569,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0977969332883
 07/04  01:00:00,0.658661486779,0.0197309704668,0.0,0.0,0.0706524932444,0.0228641700198,0.0935166632643,0.0228641700198,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0653865066475
 07/04  02:00:00,0.537981459608,0.0195022055919,0.0,0.0,0.0264895037277,0.00867134951352,0.0351608532412,0.00867134951352,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0572237249699
 07/04  03:00:00,0.496008022237,0.0192276877419,0.0,0.0,0.00172134539614,0.000563569046197,0.00228491444233,0.000563569046197,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0596011873739
 07/04  04:00:00,0.517355956141,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0844056340146
 07/04  05:00:00,0.675652302025,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.195805789272
 07/04  06:00:00,1.03860705659,0.0238544573383,0.0,0.0,0.0209772939343,0.00679163535734,0.0277689292916,0.00679163535734,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.402839849345
 07/04  07:00:00,1.3142424069,0.0253471481476,0.0,0.0,0.0528944887808,0.0168938860682,0.069788374849,0.0168938860682,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.45611804786
 07/04  08:00:00,1.25650425628,0.0214295496636,0.0,0.0,0.063756677786,0.020069951515,0.083826629301,0.020069951515,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.438513627613
 07/04  09:00:00,1.25134210472,0.0182382796576,0.0,0.0,0.134072364937,0.0401431405636,0.1742155055,0.0401431405636,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.390742025781
 07/04  10:00:00,1.40096469946,0.0186672137982,0.0,0.0,0.285630760417,0.0823010355987,0.367931796016,0.0823010355987,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.336206229806
 07/04  11:00:00,1.48885971929,0.0186729329201,0.0,0.0,0.381195448963,0.107614715689,0.488810164653,0.107614715689,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.288840000955
 07/04  12:00:00,1.56581096389,0.018358381217,0.0,0.0,0.481786229548,0.136005338227,0.617791567775,0.136005338227,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.251918545639
 07/04  13:00:00,1.71237954692,0.018993203745,0.0,0.0,0.632185648529,0.174753332221,0.806938980751,0.174753332221,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.231205190461
 07/04  14:00:00,1.70078253799,0.0200626795356,0.0,0.0,0.636387197571,0.189768320733,0.826155518304,0.189768320733,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.209678645544
 07/04  15:00:00,1.59888848519,0.0211779083011,0.0,0.0,0.529031108272,0.168695647756,0.697726756028,0.168695647756,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.213108886485
 07/04  16:00:00,1.70819472025,0.0250497538101,0.0,0.0,0.516026858608,0.162279228518,0.678306087126,0.162279228518,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.239808340456
 07/04  17:00:00,2.04929715644,0.0304314474939,0.0,0.0,0.613665761026,0.180284960843,0.793950721868,0.180284960843,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.298571475513
 07/04  18:00:00,2.16586445761,0.0330393670687,0.0,0.0,0.600764622369,0.176498937128,0.777263559497,0.176498937128,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.354332434721
 07/04  19:00:00,2.16986127653,0.0341031237373,0.0,0.0,0.572183091544,0.168102898527,0.740285990072,0.168102898527,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.364633795902
 07/04  20:00:00,2.18894853134,0.0352755437216,0.0,0.0,0.471356122127,0.146007875063,0.61736399719,0.146007875063,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.33167451436
 07/04  21:00:00,2.23747869791,0.0344519901717,0.0,0.0,0.411808774489,0.129570056639,0.541378831129,0.129570056639,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.291956523127
 07/04  22:00:00,1.85741422238,0.0298137823315,0.0,0.0,0.335222617759,0.105493957092,0.44071657485,0.105493957092,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.231900036987
 07/04  23:00:00,1.36763853203,0.0259076220912,0.0,0.0,0.228574554656,0.0729659764898,0.301540531145,0.0729659764898,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.167477872817
 07/04  24:00:00,0.899068397557,0.0214295496636,0.0,0.0,0.142924470575,0.0456309472645,0.188555417839,0.0456309472645,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0975710394905
 07/05  01:00:00,0.6425106538,0.0197309704668,0.0,0.0,0.0583820824893,0.0190960045667,0.077478087056,0.0190960045667,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0652742498772
 07/05  02:00:00,0.527462374049,0.0195022055919,0.0,0.0,0.0186264968918,0.00609398868763,0.0247204855794,0.00609398868763,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.057145007073
 07/05  03:00:00,0.493662776669,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0595408562482
 07/05  04:00:00,0.517591114723,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0846407925975
 07/05  05:00:00,0.676046248503,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.196199735751
 07/05  06:00:00,1.01063222538,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.402633947433
 07/05  07:00:00,1.24335906549,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.455023081293
 07/05  08:00:00,1.19168941717,0.0214295496636,0.0,0.0,0.0158142973975,0.00464988986412,0.0204641872616,0.00464988986412,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.437061230551
 07/05  09:00:00,1.21871020254,0.0182382796576,0.0,0.0,0.110917448263,0.0319740540171,0.14289150228,0.0319740540171,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.389434126824
 07/05  10:00:00,1.39330272563,0.0186672137982,0.0,0.0,0.281808319753,0.0795842298794,0.361392549632,0.0795842298794,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.335083502364
 07/05  11:00:00,1.43843157177,0.0186729329201,0.0,0.0,0.342600004039,0.0967337232854,0.439333727324,0.0967337232854,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.287888290764
 07/05  12:00:00,1.59604310591,0.018358381217,0.0,0.0,0.510664002228,0.138177746581,0.64884174881,0.138177746581,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.251100506629
 07/05  13:00:00,1.71691493659,0.018993203745,0.0,0.0,0.639242521148,0.172965197325,0.812207718473,0.172965197325,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.230471842409
 07/05  14:00:00,1.85309462831,0.0200626795356,0.0,0.0,0.770610830432,0.208509531743,0.979120362175,0.208509531743,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.209025891996
 07/05  15:00:00,2.10815633368,0.0211779083011,0.0,0.0,0.954906534107,0.252747918192,1.2076544523,0.252747918192,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.2124490387
 07/05  16:00:00,2.35570861598,0.0250497538101,0.0,0.0,1.04405136252,0.282521382158,1.32657274468,0.282521382158,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.23905557863
 07/05  17:00:00,2.77479545784,0.0304314474939,0.0,0.0,1.19655291717,0.32384087971,1.52039379688,0.32384087971,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.297626701904
 07/05  18:00:00,2.80143404915,0.0330393670687,0.0,0.0,1.10761270371,0.306336817817,1.41394952153,0.306336817817,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.353216064225
 07/05  19:00:00,2.65953900373,0.0341031237373,0.0,0.0,0.955599445773,0.275502689047,1.23110213482,0.275502689047,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.363495378345
 07/05  20:00:00,2.6091856508,0.0352755437216,0.0,0.0,0.802526190372,0.236110936133,1.0386371265,0.236110936133,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.33063850451
 07/05  21:00:00,2.43139234485,0.0344519901717,0.0,0.0,0.561675744172,0.174527683549,0.736203427721,0.174527683549,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.291045573475
 07/05  22:00:00,2.02582358731,0.0298137823315,0.0,0.0,0.465053904492,0.144767810345,0.609821714837,0.144767810345,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.231204261927
 07/05  23:00:00,1.47411786854,0.0259076220912,0.0,0.0,0.309166443945,0.099314014162,0.408480458107,0.099314014162,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.167017282367
 07/05  24:00:00,0.953784711591,0.0214295496636,0.0,0.0,0.183667122473,0.0598232747831,0.243490397256,0.0598232747831,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0973523741073
 07/06  01:00:00,0.710369112846,0.0197309704668,0.0,0.0,0.109698549977,0.035746051525,0.145444601502,0.035746051525,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0651661944769
 07/06  02:00:00,0.564056091646,0.0195022055919,0.0,0.0,0.0461597514293,0.015230199366,0.0613899507953,0.015230199366,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0570692594537
 07/06  03:00:00,0.515292623633,0.0192276877419,0.0,0.0,0.0163456298625,0.00539570728379,0.0217413371462,0.00539570728379,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0594293660664
 07/06  04:00:00,0.517006276838,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0840559547124
 07/06  05:00:00,0.674586810495,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.194740297743
 07/06  06:00:00,1.0084152889,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.400417010948
