Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/06  07:00:00,1.29954239507,0.0253471481476,0.0,0.0,0.0442289876105,0.0137948203084,0.058023807919,0.0137948203084,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.453182602958
 07/06  08:00:00,1.27841369397,0.0214295496636,0.0,0.0,0.0834855442706,0.0251149373654,0.108600481636,0.0251149373654,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.435649212969
 07/06  09:00:00,1.28320805704,0.0182382796576,0.0,0.0,0.161851312219,0.0468029373618,0.208654249581,0.0468029373618,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.388169234022
 07/06  10:00:00,1.44176027761,0.0186672137982,0.0,0.0,0.320249934495,0.0906866257818,0.410936560277,0.0906866257818,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.333997043698
 07/06  11:00:00,1.48370461559,0.0186729329201,0.0,0.0,0.378407187344,0.107120452022,0.485527639366,0.107120452022,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.286967422547
 07/06  12:00:00,1.56847962254,0.018358381217,0.0,0.0,0.487095737885,0.13497423909,0.622069976975,0.13497423909,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.250308795091
 07/06  13:00:00,1.68635968983,0.018993203745,0.0,0.0,0.615496312472,0.166866025332,0.782362337803,0.166866025332,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.229761976321
 07/06  14:00:00,1.86413211865,0.0200626795356,0.0,0.0,0.783126989304,0.207663564851,0.990790554154,0.207663564851,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.208393190347
 07/06  15:00:00,2.08944769907,0.0211779083011,0.0,0.0,0.940257982439,0.249327871521,1.18958585396,0.249327871521,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.211809002429
 07/06  16:00:00,2.34453288113,0.0250497538101,0.0,0.0,1.03540814534,0.280719009354,1.31612715469,0.280719009354,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.23832543377
 07/06  17:00:00,2.85363976464,0.0304314474939,0.0,0.0,1.26476512394,0.335388428283,1.60015355222,0.335388428283,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.296711253358
 07/06  18:00:00,2.95519880258,0.0330393670687,0.0,0.0,1.24001042758,0.328783951173,1.56879437875,0.328783951173,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.352135960439
 07/06  19:00:00,2.78294717519,0.0341031237373,0.0,0.0,1.05664303852,0.298968570205,1.35561160873,0.298968570205,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.362394075903
 07/06  20:00:00,2.6567082123,0.0352755437216,0.0,0.0,0.836091969702,0.251070470456,1.08716244016,0.251070470456,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.32963575236
 07/06  21:00:00,2.60518029072,0.0344519901717,0.0,0.0,0.697471883214,0.21340039807,0.910872281284,0.21340039807,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.290164665779
 07/06  22:00:00,2.12380999726,0.0298137823315,0.0,0.0,0.540252158288,0.168228479536,0.708480637824,0.168228479536,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.230531748897
 07/06  23:00:00,1.60166307056,0.0259076220912,0.0,0.0,0.409052949628,0.127417983098,0.536470932726,0.127417983098,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.166572009771
 07/06  24:00:00,1.03605509461,0.0214295496636,0.0,0.0,0.246705814438,0.0792662707929,0.325972085231,0.0792662707929,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0971410691561
 07/07  01:00:00,0.622334775669,0.0197309704668,0.0,0.0,0.0436627347318,0.0138523394596,0.0575150741914,0.0138523394596,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0650613846103
 07/07  02:00:00,0.502752452903,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0571555715061
 07/07  03:00:00,0.493745740857,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0596238204363
 07/07  04:00:00,0.517215090505,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0842647683795
 07/07  05:00:00,0.67450123949,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.194654726737
 07/07  06:00:00,1.00756574204,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.399567464093
 07/07  07:00:00,1.24045050304,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.452114518841
 07/07  08:00:00,1.24100906654,0.0214295496636,0.0,0.0,0.0559246334324,0.0166129165438,0.0725375499762,0.0166129165438,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.434307517199
 07/07  09:00:00,1.07336284486,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.386978271421
 07/07  10:00:00,1.20539187695,0.0186672137982,0.0,0.0,0.135668834883,0.0399495930571,0.17561842794,0.0399495930571,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.332946775375
 07/07  11:00:00,1.24426006004,0.0186729329201,0.0,0.0,0.191613891643,0.0553599649389,0.246973856582,0.0553599649389,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.286076649775
 07/07  12:00:00,1.23021127411,0.018358381217,0.0,0.0,0.21965429366,0.0649132671199,0.28456756078,0.0649132671199,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.249542862861
 07/07  13:00:00,1.30235667124,0.018993203745,0.0,0.0,0.309653679181,0.0893925356042,0.399046214785,0.0893925356042,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.229075080743
 07/07  14:00:00,1.37257207924,0.0200626795356,0.0,0.0,0.387895345918,0.11194746455,0.499842810467,0.11194746455,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.207780894625
 07/07  15:00:00,1.52050938549,0.0211779083011,0.0,0.0,0.482167131888,0.139099886003,0.621267017891,0.139099886003,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.211189524918
 07/07  16:00:00,1.80428089002,0.0250497538101,0.0,0.0,0.605872166103,0.170709952749,0.776582118852,0.170709952749,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.237618478494
 07/07  17:00:00,2.13344301061,0.0304314474939,0.0,0.0,0.683701756306,0.197142083279,0.880843839585,0.197142083279,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.295824211961
 07/07  18:00:00,2.2560416204,0.0330393670687,0.0,0.0,0.67580896548,0.194873537153,0.870682502633,0.194873537153,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.351090654371
 07/07  19:00:00,2.19763590359,0.0341031237373,0.0,0.0,0.592571224967,0.178795175439,0.771366400406,0.178795175439,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.361328012627
 07/07  20:00:00,2.1025520019,0.0352755437216,0.0,0.0,0.404047516729,0.12992986499,0.533977381719,0.12992986499,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.328664600398
 07/07  21:00:00,2.04112545127,0.0344519901717,0.0,0.0,0.261523205019,0.0861479898248,0.347671194844,0.0861479898248,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.289310912771
 07/07  22:00:00,1.63233221587,0.0298137823315,0.0,0.0,0.162849755056,0.0548052861602,0.217655041216,0.0548052861602,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.229879564114
 07/07  23:00:00,1.19024017518,0.0259076220912,0.0,0.0,0.0938755535383,0.0316046122682,0.125480165807,0.0316046122682,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.166139881306
 07/07  24:00:00,0.7147133722,0.0214295496636,0.0,0.0,0.00359430168781,0.00123055493343,0.00482485662124,0.00123055493343,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0969465753511
 07/08  01:00:00,0.627287389024,0.0197309704668,0.0,0.0,0.0413171852613,0.0143647263528,0.0556819116141,0.0143647263528,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0679001364675
 07/08  02:00:00,0.523332843845,0.0195022055919,0.0,0.0,0.0118221939193,0.00414931402719,0.0159715079465,0.00414931402719,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0591532160741
 07/08  03:00:00,0.497201932408,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0617146078158
 07/08  04:00:00,0.524380983354,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0887595056123
 07/08  05:00:00,0.692436073636,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.208492868283
 07/08  06:00:00,1.05022429372,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.43160050355
 07/08  07:00:00,1.3122800991,0.0253471481476,0.0,0.0,0.00936185520939,0.00309536249869,0.0124572177081,0.00309536249869,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.490325535275
 07/08  08:00:00,1.27567398649,0.0214295496636,0.0,0.0,0.0267648695914,0.00850616467359,0.035271034265,0.00850616467359,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.473801651968
 07/08  09:00:00,1.27069821233,0.0182382796576,0.0,0.0,0.0894069826958,0.0272070150055,0.116613997701,0.0272070150055,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.422668582727
 07/08  10:00:00,1.32659551918,0.0186672137982,0.0,0.0,0.165396442276,0.0502409657064,0.215637407983,0.0502409657064,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.363215208272
 07/08  11:00:00,1.36593671535,0.0186729329201,0.0,0.0,0.224685264621,0.0665585059927,0.291243770614,0.0665585059927,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.310994631536
 07/08  12:00:00,1.42011586257,0.018358381217,0.0,0.0,0.314319216654,0.0908318139189,0.405151030573,0.0908318139189,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.271053475435
 07/08  13:00:00,1.47866698162,0.018993203745,0.0,0.0,0.398823915645,0.114307423667,0.513131339312,0.114307423667,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.24771223409
 07/08  14:00:00,1.54419322153,0.0200626795356,0.0,0.0,0.477691113383,0.137716332718,0.615407446101,0.137716332718,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.22471182911
 07/08  15:00:00,1.74023368546,0.0211779083011,0.0,0.0,0.614068631641,0.172897694464,0.786966326105,0.172897694464,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.228155543821
 07/08  16:00:00,2.01382594125,0.0250497538101,0.0,0.0,0.72498843695,0.204027215462,0.929015652412,0.204027215462,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.258812076922
 07/08  17:00:00,2.32633732561,0.0304314474939,0.0,0.0,0.786070329445,0.226338123664,1.01240845311,0.226338123664,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.321801983226
 07/08  18:00:00,2.4443282279,0.0330393670687,0.0,0.0,0.768800199071,0.221397718634,0.990197917706,0.221397718634,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.385551531262
 07/08  19:00:00,2.37216491635,0.0341031237373,0.0,0.0,0.670704892786,0.202005654952,0.872710547738,0.202005654952,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.400268123854
 07/08  20:00:00,2.32601885012,0.0352755437216,0.0,0.0,0.51910010995,0.166546024673,0.685646134623,0.166546024673,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.365607325381
 07/08  21:00:00,2.29623422846,0.0344519901717,0.0,0.0,0.402215853029,0.134288130459,0.536503983488,0.134288130459,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.319980043853
 07/08  22:00:00,1.86134122607,0.0298137823315,0.0,0.0,0.294083626734,0.10000151,0.394085136735,0.10000151,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.254165266869
 07/08  23:00:00,1.35155496689,0.0259076220912,0.0,0.0,0.190304763852,0.0657052650381,0.25601002889,0.0657052650381,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.181389964598
 07/08  24:00:00,0.850453170016,0.0214295496636,0.0,0.0,0.0952220114164,0.0332126575568,0.128434668973,0.0332126575568,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.102502877738
 07/09  01:00:00,0.624817860639,0.0197309704668,0.0,0.0,0.0395107891023,0.0138096808762,0.0533204699785,0.0138096808762,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0677920497175
 07/09  02:00:00,0.507337980574,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.05912986075
 07/09  03:00:00,0.497278299519,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0617909749265
 07/09  04:00:00,0.524471466697,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0888499889551
 07/09  05:00:00,0.692204663147,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.208261457795
 07/09  06:00:00,1.0494562361,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.43083244593
 07/09  07:00:00,1.29878015749,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.489282811379
 07/09  08:00:00,1.23920995534,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.472608655086
 07/09  09:00:00,1.22128902887,0.0182382796576,0.0,0.0,0.0527929199346,0.0156782861633,0.0684712060979,0.0156782861633,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.421402190873
 07/09  10:00:00,1.35693447912,0.0186672137982,0.0,0.0,0.191619846688,0.0554477133758,0.247067560064,0.0554477133758,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.36212401613
 07/09  11:00:00,1.41301276785,0.0186729329201,0.0,0.0,0.264648938967,0.0745944198292,0.339243358796,0.0745944198292,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.310071095852
 07/09  12:00:00,1.50732170436,0.018358381217,0.0,0.0,0.386822478208,0.106329379203,0.493151857411,0.106329379203,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.270258490381
 07/09  13:00:00,1.64205854099,0.018993203745,0.0,0.0,0.534834646079,0.142398477231,0.67723312331,0.142398477231,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.247002009457
 07/09  14:00:00,1.8077597132,0.0200626795356,0.0,0.0,0.697198780811,0.182408757179,0.879607537991,0.182408757179,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.224078228888
 07/09  15:00:00,1.97283934764,0.0211779083011,0.0,0.0,0.80465181833,0.215559181736,1.02021100007,0.215559181736,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.227516532035
 07/09  16:00:00,2.15941738166,0.0250497538101,0.0,0.0,0.839856933863,0.235483633087,1.07534056695,0.235483633087,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.258078602787
 07/09  17:00:00,2.65626781777,0.0304314474939,0.0,0.0,1.05959903382,0.283653939273,1.34325297309,0.283653939273,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.320887955402
 07/09  18:00:00,2.76279099941,0.0330393670687,0.0,0.0,1.03327759011,0.276469537143,1.30974712725,0.276469537143,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.384465093221
 07/09  19:00:00,2.62775546551,0.0341031237373,0.0,0.0,0.878030667934,0.251388597139,1.12941926507,0.251388597139,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.399149955687
 07/09  20:00:00,2.55952807905,0.0352755437216,0.0,0.0,0.705210178351,0.214969332461,0.920179510812,0.214969332461,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.364583178122
 07/09  21:00:00,2.50965196728,0.0344519901717,0.0,0.0,0.570230804696,0.180586969501,0.750817774197,0.180586969501,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.319083991956
 07/09  22:00:00,2.04386987588,0.0298137823315,0.0,0.0,0.436556567477,0.140743055759,0.577299623236,0.140743055759,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.253479430177
 07/09  23:00:00,1.52189059841,0.0259076220912,0.0,0.0,0.322668220876,0.10412775803,0.426795978907,0.10412775803,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.180939646108
 07/09  24:00:00,0.991484125418,0.0214295496636,0.0,0.0,0.203009144098,0.0666654466189,0.269674590717,0.0666654466189,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.102293911396
 07/10  01:00:00,0.72251571694,0.0197309704668,0.0,0.0,0.118453158009,0.039534607301,0.15798776531,0.039534607301,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0647696347632
 07/10  02:00:00,0.598361271727,0.0195022055919,0.0,0.0,0.0719460152715,0.0240272292445,0.095973244516,0.0240272292445,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0567911458141
 07/10  03:00:00,0.560219073911,0.0192276877419,0.0,0.0,0.0504002792772,0.0165768496738,0.066977128951,0.0165768496738,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0591200245391
 07/10  04:00:00,0.530042816627,0.0185013592638,0.0,0.0,0.0102075759498,0.00345839048625,0.0136659664361,0.00345839048625,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0834265280646
 07/10  05:00:00,0.673316249231,0.0206460299668,0.0,0.0,0.000563197997255,0.000190997386107,0.000754195383362,0.000190997386107,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.192715541095
 07/10  06:00:00,1.0319237297,0.0238544573383,0.0,0.0,0.0210988208328,0.0070579356906,0.0281567565234,0.0070579356906,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.395768695226
 07/10  07:00:00,1.30366784247,0.0253471481476,0.0,0.0,0.0509803716265,0.0164711420261,0.0674515136526,0.0164711420261,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.447880344623
 07/10  08:00:00,1.27951057992,0.0214295496636,0.0,0.0,0.0880032286226,0.0268468785593,0.114850107182,0.0268468785593,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.430496473377
 07/10  09:00:00,1.29361936889,0.0182382796576,0.0,0.0,0.173938628331,0.0497547822339,0.223693410565,0.0497547822339,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.383541384884
 07/10  10:00:00,1.46865872807,0.0186672137982,0.0,0.0,0.345313196759,0.0964956286305,0.441808825389,0.0964956286305,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.330023229049
 07/10  11:00:00,1.521507019,0.0186729329201,0.0,0.0,0.413800935619,0.112897025423,0.526697961042,0.112897025423,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.283599504277
 07/10  12:00:00,1.63803541307,0.018358381217,0.0,0.0,0.548387466636,0.146133380539,0.694520847175,0.146133380539,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.247413715426
 07/10  13:00:00,1.781119124,0.018993203745,0.0,0.0,0.698038011458,0.181679050187,0.879717061645,0.181679050187,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.227166686646
 07/10  14:00:00,1.88495966688,0.0200626795356,0.0,0.0,0.800767781822,0.213162725423,1.01393050725,0.213162725423,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.206080785493
 07/10  15:00:00,1.851896832,0.0211779083011,0.0,0.0,0.736297908245,0.218075425778,0.954373334023,0.218075425778,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.209470655298
 07/10  16:00:00,1.99888687312,0.0250497538101,0.0,0.0,0.754236982994,0.218912713536,0.973149696531,0.218912713536,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.235656883915
 07/10  17:00:00,2.12512393744,0.0304314474939,0.0,0.0,0.669165560881,0.205820519719,0.8749860806,0.205820519719,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.29336289778
 07/10  18:00:00,2.21727835255,0.0330393670687,0.0,0.0,0.638483304391,0.196340350085,0.834823654476,0.196340350085,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.348186234684
 07/10  19:00:00,2.14408596549,0.0341031237373,0.0,0.0,0.54899666959,0.171781575089,0.72077824468,0.171781575089,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.358366230254
 07/10  20:00:00,2.17391383198,0.0352755437216,0.0,0.0,0.461301376598,0.146735203487,0.608036580085,0.146735203487,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.325967232106
 07/10  21:00:00,2.19876010765,0.0344519901717,0.0,0.0,0.383716371999,0.123959926119,0.507676298118,0.123959926119,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.286940465873
 07/10  22:00:00,1.81291726952,0.0298137823315,0.0,0.0,0.302354658376,0.097695518251,0.400050176627,0.097695518251,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.228069482347
 07/10  23:00:00,1.35296874157,0.0259076220912,0.0,0.0,0.218717793078,0.0706894037502,0.289407196828,0.0706894037502,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.164941416682
 07/10  24:00:00,0.876035877735,0.0214295496636,0.0,0.0,0.125569369167,0.0411576308807,0.166727000048,0.0411576308807,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0963669374591
 07/11  01:00:00,0.664262980381,0.0197309704668,0.0,0.0,0.0751781375162,0.024646546952,0.0998246844682,0.024646546952,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0646799790458
 07/11  02:00:00,0.557621208228,0.0195022055919,0.0,0.0,0.0416413530522,0.013654680149,0.0552960332012,0.013654680149,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0567282936295
 07/11  03:00:00,0.499055186163,0.0192276877419,0.0,0.0,0.00441642665472,0.00146707499425,0.00588350164897,0.00146707499425,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0590497640932
 07/11  04:00:00,0.516268759401,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0833184372755
 07/11  05:00:00,0.672271708577,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.192425195825
 07/11  06:00:00,1.00290480022,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.394906522266
 07/11  07:00:00,1.25264053732,0.0253471481476,0.0,0.0,0.0132978958222,0.00430134411443,0.0175992399366,0.00430134411443,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.446705313189
 07/11  08:00:00,1.19512493605,0.0214295496636,0.0,0.0,0.0240897856459,0.0075406085066,0.0316303941525,0.0075406085066,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.429330542538
 07/11  09:00:00,1.12827346707,0.0182382796576,0.0,0.0,0.0454380050582,0.0139566903636,0.0593946954219,0.0139566903636,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.382494198206
 07/11  10:00:00,1.25307255418,0.0186672137982,0.0,0.0,0.176126401258,0.0509950579655,0.227121459223,0.0509950579655,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.329124421321
 07/11  11:00:00,1.25866853433,0.0186729329201,0.0,0.0,0.205254028936,0.0593671605763,0.264621189512,0.0593671605763,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.282837791138
 07/11  12:00:00,1.26592103775,0.018358381217,0.0,0.0,0.250611979912,0.0724492700618,0.323061249973,0.0724492700618,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.246758937306
 07/11  13:00:00,1.38057346921,0.018993203745,0.0,0.0,0.373890829012,0.105867457131,0.479758286143,0.105867457131,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.226579807365
 07/11  14:00:00,1.53509611212,0.0200626795356,0.0,0.0,0.520373790991,0.1442156118,0.664589402792,0.1442156118,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.205558335183
 07/11  15:00:00,1.85155106517,0.0211779083011,0.0,0.0,0.75448854271,0.200067003489,0.954555546199,0.200067003489,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.208942676293
 07/11  16:00:00,2.08906293404,0.0250497538101,0.0,0.0,0.829316610616,0.234611452605,1.06392806322,0.234611452605,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.23505457815
 07/11  17:00:00,2.60770308615,0.0304314474939,0.0,0.0,1.06869308917,0.289627864999,1.35832095417,0.289627864999,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.29260717292
 07/11  18:00:00,2.64701288524,0.0330393670687,0.0,0.0,0.986484788078,0.278966053297,1.26545084137,0.278966053297,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.347293580472
 07/11  19:00:00,2.45503768658,0.0341031237373,0.0,0.0,0.791060563954,0.241579469713,1.03264003367,0.241579469713,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.357456162348
 07/11  20:00:00,2.42069555993,0.0352755437216,0.0,0.0,0.652037849504,0.203609320314,0.855647169818,0.203609320314,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.325138370326
 07/11  21:00:00,2.41255344658,0.0344519901717,0.0,0.0,0.548839152015,0.173358911513,0.722198063528,0.173358911513,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.286212039397
 07/11  22:00:00,1.98694502812,0.0298137823315,0.0,0.0,0.4366480527,0.137986054634,0.574634107334,0.137986054634,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.227513310245
 07/11  23:00:00,1.47059128147,0.0259076220912,0.0,0.0,0.308466149689,0.0989317122923,0.407397861982,0.0989317122923,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.164573291424
 07/11  24:00:00,0.981478535594,0.0214295496636,0.0,0.0,0.206196535303,0.0661476650006,0.272344200303,0.0661476650006,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0961923950638
 07/12  01:00:00,0.724910080523,0.0197309704668,0.0,0.0,0.121161717863,0.0393958319058,0.160557549768,0.0393958319058,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0645942138878
 07/12  02:00:00,0.581467784226,0.0195022055919,0.0,0.0,0.0595908593047,0.0196120390456,0.0792028983503,0.0196120390456,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0566680044785
 07/12  03:00:00,0.530168050022,0.0192276877419,0.0,0.0,0.0278837709686,0.00917944301796,0.0370632139866,0.00917944301796,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.058982915615
 07/12  04:00:00,0.533406765594,0.0185013592638,0.0,0.0,0.0130596187027,0.0042490855889,0.0173087042916,0.0042490855889,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0831477391769
 07/12  05:00:00,0.682853373606,0.0206460299668,0.0,0.0,0.00842704206143,0.00274222999291,0.0111692720543,0.00274222999291,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.191837588799
 07/12  06:00:00,1.03817112993,0.0238544573383,0.0,0.0,0.0274725217536,0.00893904057673,0.0364115623303,0.00893904057673,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.39376128965
 07/12  07:00:00,1.2985255411,0.0253471481476,0.0,0.0,0.0489525496665,0.015701157759,0.0646537074255,0.015701157759,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.445535849483
 07/12  08:00:00,1.26946593135,0.0214295496636,0.0,0.0,0.0820120473712,0.0250752628356,0.107087310207,0.0250752628356,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.428214621785
 07/12  09:00:00,1.23757364923,0.0182382796576,0.0,0.0,0.130521257735,0.0391755140595,0.169696771795,0.0391755140595,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.381492304002
 07/12  10:00:00,1.42513518972,0.0186672137982,0.0,0.0,0.31185002557,0.0881942653632,0.400044290934,0.0881942653632,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.328264225151
 07/12  11:00:00,1.48109286965,0.0186729329201,0.0,0.0,0.380280436389,0.107493875542,0.487774311931,0.107493875542,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.282109004045
 07/12  12:00:00,1.6341809219,0.018358381217,0.0,0.0,0.544498734631,0.147448468895,0.691947203526,0.147448468895,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.246132867896
 07/12  13:00:00,1.77120539595,0.018993203745,0.0,0.0,0.685384049636,0.185567116663,0.870951166299,0.185567116663,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.22601885394
 07/12  14:00:00,1.65670624233,0.0200626795356,0.0,0.0,0.605373483724,0.181326134117,0.786699617841,0.181326134117,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.205058250348
 07/12  15:00:00,1.89459861944,0.0211779083011,0.0,0.0,0.778257405672,0.219851293014,0.998108698686,0.219851293014,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.208437078077
 07/12  16:00:00,2.04372276981,0.0250497538101,0.0,0.0,0.787585885759,0.231577851478,1.01916373724,0.231577851478,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.234478739904
 07/12  17:00:00,2.41234818413,0.0304314474939,0.0,0.0,0.907354701232,0.256335214734,1.16368991597,0.256335214734,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.291883309103
 07/12  18:00:00,2.5314585091,0.0330393670687,0.0,0.0,0.893223068885,0.257528241791,1.15075131068,0.257528241791,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.346438735032
 07/12  19:00:00,2.49617748835,0.0341031237373,0.0,0.0,0.830459242586,0.244192571606,1.07465181419,0.244192571606,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.356584183595
 07/12  20:00:00,2.47832490533,0.0352755437216,0.0,0.0,0.700416508392,0.213654120121,0.914070628513,0.213654120121,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.324344257028
 07/12  21:00:00,2.43626583218,0.0344519901717,0.0,0.0,0.567688751784,0.178919622267,0.746608374051,0.178919622267,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.285514114471
 07/12  22:00:00,2.01158469801,0.0298137823315,0.0,0.0,0.456020700555,0.143786011415,0.599806711971,0.143786011415,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.226980375495
 07/12  23:00:00,1.48641479704,0.0259076220912,0.0,0.0,0.320902304932,0.102671943627,0.423574248559,0.102671943627,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.16422042042
 07/12  24:00:00,0.991135169042,0.0214295496636,0.0,0.0,0.21375873898,0.0684096879284,0.282168426909,0.0684096879284,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0960248019057
 07/13  01:00:00,0.752337712346,0.0197309704668,0.0,0.0,0.142464540305,0.0456027088852,0.18806724919,0.0456027088852,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0645121462886
 07/13  02:00:00,0.628674830743,0.0195022055919,0.0,0.0,0.0957980049362,0.0306691014242,0.12646710636,0.0306691014242,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0566108429852
 07/13  03:00:00,0.579601093363,0.0192276877419,0.0,0.0,0.0655687213604,0.0209910974843,0.0865598188447,0.0209910974843,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0589193540978
 07/13  04:00:00,0.576602718628,0.0185013592638,0.0,0.0,0.0459295178298,0.014704666929,0.0606341847588,0.014704666929,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.083018211743
 07/13  05:00:00,0.746557072658,0.0206460299668,0.0,0.0,0.0572269711092,0.0180563962686,0.0752833673778,0.0180563962686,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.191427192528
 07/13  06:00:00,1.11871760367,0.0238544573383,0.0,0.0,0.0896241031472,0.0282713633961,0.117895466543,0.0282713633961,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.392823859178
 07/13  07:00:00,1.4069748734,0.0253471481476,0.0,0.0,0.133460170092,0.0407379518424,0.174198121935,0.0407379518424,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.444440767267
 07/13  08:00:00,1.37482778265,0.0214295496636,0.0,0.0,0.164977026209,0.0485376867628,0.213514712972,0.0485376867628,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.427149070316
 07/13  09:00:00,1.32545391354,0.0182382796576,0.0,0.0,0.199772580814,0.0587616497881,0.258534230602,0.0587616497881,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.380535109501
 07/13  10:00:00,1.52505281456,0.0186672137982,0.0,0.0,0.390455710873,0.110328061927,0.500783772801,0.110328061927,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.327442368119
 07/13  11:00:00,1.57048854083,0.0186729329201,0.0,0.0,0.450580612778,0.127285887579,0.577866500357,0.127285887579,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.281412486797
 07/13  12:00:00,1.66940821977,0.018358381217,0.0,0.0,0.57008476842,0.157688507533,0.727773275953,0.157688507533,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.245534093341
 07/13  13:00:00,1.79878060532,0.018993203745,0.0,0.0,0.707512020362,0.191551259224,0.899063279587,0.191551259224,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.225481950031
 07/13  14:00:00,1.91007183788,0.0200626795356,0.0,0.0,0.818815266149,0.221728301997,1.04054356815,0.221728301997,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.204579895589
 07/13  15:00:00,2.04846101062,0.0211779083011,0.0,0.0,0.902642559158,0.249812867853,1.15245542701,0.249812867853,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.207952740925
 07/13  16:00:00,2.38253654401,0.0250497538101,0.0,0.0,1.07400468255,0.284525163649,1.3585298462,0.284525163649,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.233926405146
 07/13  17:00:00,2.82826424604,0.0304314474939,0.0,0.0,1.24921950026,0.331079787644,1.58029928791,0.331079787644,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.291189999076
 07/13  18:00:00,2.78825424481,0.0330393670687,0.0,0.0,1.1029291204,0.305435675246,1.40836479565,0.305435675246,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.34562098577
 07/13  19:00:00,2.64134786875,0.0341031237373,0.0,0.0,0.947103719904,0.273552248425,1.22065596833,0.273552248425,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.355750409862
 07/13  20:00:00,2.53404849395,0.0352755437216,0.0,0.0,0.743199111617,0.227354505034,0.970553616651,0.227354505034,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.323584857515
 07/13  21:00:00,2.49605031334,0.0344519901717,0.0,0.0,0.615400959371,0.191659254773,0.807060214145,0.191659254773,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.284846755542
 07/13  22:00:00,2.06461850784,0.0298137823315,0.0,0.0,0.498131830163,0.155218304763,0.653350134926,0.155218304763,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.226470762376
 07/13  23:00:00,1.5541577311,0.0259076220912,0.0,0.0,0.374385045164,0.117269588167,0.491654633332,0.117269588167,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.163882969703
 07/13  24:00:00,1.05356487646,0.0214295496636,0.0,0.0,0.262212498241,0.0825456031316,0.344758101373,0.0825456031316,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0958648348645
 07/14  01:00:00,0.805644591233,0.0197309704668,0.0,0.0,0.183359967884,0.0580926420093,0.241452609893,0.0580926420093,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0644336644726
 07/14  02:00:00,0.67908144916,0.0195022055919,0.0,0.0,0.134357107388,0.0425715301512,0.176928637539,0.0425715301512,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.056555930224
 07/14  03:00:00,0.628128132828,0.0192276877419,0.0,0.0,0.102630281896,0.0325176099418,0.135147891838,0.0325176099418,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0588583205702
 07/14  04:00:00,0.60581914133,0.0185013592638,0.0,0.0,0.0680853600467,0.0218898421541,0.0899752022008,0.0218898421541,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0828936170035
 07/14  05:00:00,0.766849235419,0.0206460299668,0.0,0.0,0.0728820919629,0.0230851046841,0.095967196647,0.0230851046841,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.19103552602
 07/14  06:00:00,1.10661174073,0.0238544573383,0.0,0.0,0.0810273839234,0.0256556362849,0.106683020208,0.0256556362849,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.391930442568
 07/14  07:00:00,1.38324934974,0.0253471481476,0.0,0.0,0.115531413992,0.0359850062511,0.151516420244,0.0359850062511,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.443396945302
 07/14  08:00:00,1.36543281338,0.0214295496636,0.0,0.0,0.158411562424,0.0467244307555,0.205135993179,0.0467244307555,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.426132820836
 07/14  09:00:00,1.32889186618,0.0182382796576,0.0,0.0,0.203022119918,0.0598625624022,0.262884682321,0.0598625624022,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.379622610422
 07/14  10:00:00,1.33922489105,0.0186672137982,0.0,0.0,0.241794888709,0.0739448509912,0.3157397397,0.0739448509912,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.326658477715
 07/14  11:00:00,1.4847751518,0.0186729329201,0.0,0.0,0.382377275056,0.11044014057,0.492817415626,0.11044014057,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.280748182491
 07/14  12:00:00,1.59859481831,0.018358381217,0.0,0.0,0.512543215488,0.144987602556,0.657530818044,0.144987602556,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.244963149795
 07/14  13:00:00,1.69852522203,0.018993203745,0.0,0.0,0.625979312071,0.173340323542,0.799319635613,0.173340323542,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.224970210708
 07/14  14:00:00,1.76677037575,0.0200626795356,0.0,0.0,0.699822212568,0.197875771524,0.897697984092,0.197875771524,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.204124017518
 07/14  15:00:00,1.82415255629,0.0211779083011,0.0,0.0,0.714389692765,0.214217651294,0.928607344059,0.214217651294,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.207492369553
 07/14  16:00:00,2.09862765948,0.0250497538101,0.0,0.0,0.831418941569,0.243728882331,1.0751478239,0.243728882331,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.233399542906
 07/14  17:00:00,2.45497000541,0.0304314474939,0.0,0.0,0.937200050713,0.27046496623,1.20766501694,0.27046496623,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.290530029408
 07/14  18:00:00,2.56820025845,0.0330393670687,0.0,0.0,0.922781454137,0.266307860143,1.18908931428,0.266307860143,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.344842480771
 07/14  19:00:00,2.38420994605,0.0341031237373,0.0,0.0,0.738740282283,0.2255717071,0.964311989383,0.2255717071,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.354956466109
 07/14  20:00:00,2.41241226275,0.0352755437216,0.0,0.0,0.648234184904,0.201406281697,0.8496404666,0.201406281697,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.322861776368
 07/14  21:00:00,2.10846002607,0.0344519901717,0.0,0.0,0.319305049879,0.100801078332,0.420106128211,0.100801078332,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.284210554208
 07/14  22:00:00,1.67349256171,0.0298137823315,0.0,0.0,0.1996533756,0.0630572598153,0.262710635415,0.0630572598153,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.225984315754
 07/14  23:00:00,1.08769213742,0.0259076220912,0.0,0.0,0.0193861844229,0.00612547291053,0.0255116573334,0.00612547291053,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.163560352019
 07/14  24:00:00,0.708869925558,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0959279853301
 07/15  01:00:00,0.701923793872,0.0197309704668,0.0,0.0,0.0991225339997,0.0317741795938,0.130896713593,0.0317741795938,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0673217393361
 07/15  02:00:00,0.622722934667,0.0195022055919,0.0,0.0,0.0877144417396,0.028115434553,0.115829876293,0.028115434553,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.05868493855
 07/15  03:00:00,0.565655348684,0.0192276877419,0.0,0.0,0.052099921016,0.0169229281039,0.0690228491199,0.0169229281039,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0611451749713
 07/15  04:00:00,0.547803754245,0.0185013592638,0.0,0.0,0.0185298160073,0.00609162741348,0.0246214434207,0.00609162741348,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0875608330826
 07/15  05:00:00,0.71522004827,0.0206460299668,0.0,0.0,0.0198497514372,0.00652602891197,0.0263757803492,0.00652602891197,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.204901062568
 07/15  06:00:00,1.04251189911,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.42388810894
 07/15  07:00:00,1.35564943616,0.0253471481476,0.0,0.0,0.0488621179415,0.015873407876,0.0647355258176,0.015873407876,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.481416564227
 07/15  08:00:00,1.32569064768,0.0214295496636,0.0,0.0,0.0714129471514,0.0225598024511,0.0939727496026,0.0225598024511,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.465116597823
 07/15  09:00:00,1.2581756751,0.0182382796576,0.0,0.0,0.084766419094,0.0271628603806,0.111929279475,0.0271628603806,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.414830763721
 07/15  10:00:00,1.28109080461,0.0186672137982,0.0,0.0,0.134931733968,0.0419409998788,0.176872733846,0.0419409998788,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.356475167835
 07/15  11:00:00,1.29681720776,0.0186729329201,0.0,0.0,0.173814534779,0.0540140970254,0.227828631804,0.0540140970254,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.305290262763
 07/15  12:00:00,1.31462217801,0.018358381217,0.0,0.0,0.232368164321,0.0721993008977,0.304567465218,0.0721993008977,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.266143356223
 07/15  13:00:00,1.34927947985,0.018993203745,0.0,0.0,0.297301704653,0.0908281900974,0.388129894751,0.0908281900974,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.243326176879
 07/15  14:00:00,1.41003959482,0.0200626795356,0.0,0.0,0.373187756562,0.111978833301,0.485166589863,0.111978833301,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.220799058634
 07/15  15:00:00,1.58853415953,0.0211779083011,0.0,0.0,0.493808701246,0.145404058601,0.639212759847,0.145404058601,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.224209584146
 07/15  16:00:00,1.84447206931,0.0250497538101,0.0,0.0,0.59036368882,0.173827165262,0.764190854082,0.173827165262,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.254283003314
 07/15  17:00:00,2.1383114463,0.0304314474939,0.0,0.0,0.638455291992,0.191571776202,0.830027068194,0.191571776202,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.316157488828
 07/15  18:00:00,2.26941481905,0.0330393670687,0.0,0.0,0.629623805867,0.192370962701,0.821994768568,0.192370962701,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.378841271553
 07/15  19:00:00,2.21764097785,0.0341031237373,0.0,0.0,0.551073867915,0.174019497048,0.725093364963,0.174019497048,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.393361368136
 07/15  20:00:00,2.25063263845,0.0352755437216,0.0,0.0,0.46688706634,0.149700773959,0.616587840299,0.149700773959,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.359279408042
 07/15  21:00:00,2.24646220326,0.0344519901717,0.0,0.0,0.370391406238,0.121878378834,0.492269785072,0.121878378834,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.314442217064
 07/15  22:00:00,1.80826364746,0.0298137823315,0.0,0.0,0.259240616198,0.0860064644438,0.345247080641,0.0860064644438,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.249925744351
 07/15  23:00:00,1.30851200695,0.0259076220912,0.0,0.0,0.161963684172,0.053787368904,0.215751053076,0.053787368904,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.178605980473
 07/15  24:00:00,0.806992059914,0.0214295496636,0.0,0.0,0.0647430784161,0.0215231581524,0.0862662365685,0.0215231581524,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.101210200041
 07/16  01:00:00,0.570978403414,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0672730624712
 07/16  02:00:00,0.50709259303,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0588844732058
 07/16  03:00:00,0.497191788655,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.061704464062
 07/16  04:00:00,0.523878574102,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0882570963608
 07/16  05:00:00,0.689595980342,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.205652774989
 07/16  06:00:00,1.04280991286,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.424186122691
 07/16  07:00:00,1.29091280683,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.481415460712
 07/16  08:00:00,1.23147238267,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.464871082417
 07/16  09:00:00,1.1457522039,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.414336571996
 07/16  10:00:00,1.12628663786,0.0186672137982,0.0,0.0,0.0174611581504,0.00535963833514,0.0228207964855,0.00535963833514,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.355722938452
 07/16  11:00:00,1.20696904867,0.0186729329201,0.0,0.0,0.106576705634,0.032072080943,0.138648786577,0.032072080943,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.304621948892
 07/16  12:00:00,1.25687522835,0.018358381217,0.0,0.0,0.191047570471,0.0563481666777,0.247395737149,0.0563481666777,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.265568134635
 07/16  13:00:00,1.32505767865,0.018993203745,0.0,0.0,0.281450647072,0.0829714573022,0.364422104375,0.0829714573022,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.242812166051
 07/16  14:00:00,1.45383122514,0.0200626795356,0.0,0.0,0.410729348167,0.118687252651,0.529416600818,0.118687252651,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.220340677998
 07/16  15:00:00,1.66287124318,0.0211779083011,0.0,0.0,0.55395481263,0.160057070972,0.714011883602,0.160057070972,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.22374754404
 07/16  16:00:00,1.96076004852,0.0250497538101,0.0,0.0,0.683517285258,0.197491426659,0.881008711917,0.197491426659,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.253753124682
 07/16  17:00:00,2.32445497487,0.0304314474939,0.0,0.0,0.788849269991,0.227982292759,1.01683156275,0.227982292759,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.315496522849
 07/16  18:00:00,2.36793028672,0.0330393670687,0.0,0.0,0.705442689698,0.215853658338,0.921296348037,0.215853658338,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.378055159748
 07/16  19:00:00,2.3237162192,0.0341031237373,0.0,0.0,0.634408937749,0.197568932939,0.831977870688,0.197568932939,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.392552103762
 07/16  20:00:00,2.28602905604,0.0352755437216,0.0,0.0,0.492368056181,0.16035761097,0.65272566715,0.16035761097,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.358537998774
 07/16  21:00:00,2.25165519796,0.0344519901717,0.0,0.0,0.373823456878,0.124288197341,0.498111654219,0.124288197341,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.313793342618
