Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/16  22:00:00,1.79941963708,0.0298137823315,0.0,0.0,0.252728892046,0.0841709644727,0.336899856518,0.0841709644727,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.249428958091
 07/16  23:00:00,1.26798883333,0.0259076220912,0.0,0.0,0.13164701123,0.0439072058528,0.175554217083,0.0439072058528,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.178279642849
 07/16  24:00:00,0.733002045431,0.0214295496636,0.0,0.0,0.00931273113078,0.00311530917588,0.0124280403067,0.00311530917588,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.10105838182
 07/17  01:00:00,0.564278880475,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0645205636082
 07/17  02:00:00,0.502589712057,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0569928306602
 07/17  03:00:00,0.4938086679,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0596867474799
 07/17  04:00:00,0.516733210907,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0837828887811
 07/17  05:00:00,0.671267745971,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.191421233219
 07/17  06:00:00,0.999124855807,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.391126577856
 07/17  07:00:00,1.23051603265,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.442180048453
 07/17  08:00:00,1.1591952634,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.425031264039
 07/17  09:00:00,1.06513472538,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.378750151946
 07/17  10:00:00,1.02283518394,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.326008510307
 07/17  11:00:00,0.991083332199,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.279873778521
 07/17  12:00:00,0.940033756626,0.018358381217,0.0,0.0,0.0,0.0,0.0,0.0,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.243932906152
 07/17  13:00:00,0.934437491799,0.018993203745,0.0,0.0,0.0279495624289,0.00860184228911,0.036551404718,0.00860184228911,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.223650711374
 07/17  14:00:00,0.984356763052,0.0200626795356,0.0,0.0,0.0891354045343,0.0273685250745,0.116503929609,0.0273685250745,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.202904459299
 07/17  15:00:00,1.00138843886,0.0211779083011,0.0,0.0,0.080532352115,0.0265570661754,0.10708941829,0.0265570661754,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.206246177894
 07/17  16:00:00,1.16803900595,0.0250497538101,0.0,0.0,0.109806009932,0.036175574836,0.145981584768,0.036175574836,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.231977128515
 07/17  17:00:00,1.34276589308,0.0304314474939,0.0,0.0,0.0731555239966,0.0240896931576,0.0972452171542,0.0240896931576,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.288745716868
 07/17  18:00:00,1.57364757073,0.0330393670687,0.0,0.0,0.147929705182,0.0487110112111,0.196640716393,0.0487110112111,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.342738390945
 07/17  19:00:00,1.61103909938,0.0341031237373,0.0,0.0,0.145404190362,0.04788238755,0.193286577912,0.04788238755,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.352811030912
 07/17  20:00:00,1.74336980199,0.0352755437216,0.0,0.0,0.137323771612,0.0452281971101,0.182551968722,0.0452281971101,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.320907813486
 07/17  21:00:00,1.84371092355,0.0344519901717,0.0,0.0,0.117948778279,0.0391247348072,0.157073513086,0.0391247348072,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.282494066808
 07/17  22:00:00,1.51916173652,0.0298137823315,0.0,0.0,0.0823629330318,0.0273273394952,0.109690272527,0.0273273394952,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.22467385345
 07/17  23:00:00,1.11528923144,0.0259076220912,0.0,0.0,0.0405259230896,0.0134501495508,0.0539760726404,0.0134501495508,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.162693030736
 07/17  24:00:00,0.708275894187,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0953339539593
 07/18  01:00:00,0.564099777141,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0643414602738
 07/18  02:00:00,0.502205794057,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0566089126598
 07/18  03:00:00,0.493140366265,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0590184458443
 07/18  04:00:00,0.51590957579,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0829592536638
 07/18  05:00:00,0.670115707391,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.190269194639
 07/18  06:00:00,0.997426765942,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.389428487991
 07/18  07:00:00,1.22850880849,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.440172824298
 07/18  08:00:00,1.15709688027,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.42293288091
 07/18  09:00:00,1.06302877637,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.376644202928
 07/18  10:00:00,1.02885470647,0.0186672137982,0.0,0.0,0.00616422973268,0.00192204017526,0.00808626990794,0.00192204017526,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.323941762921
 07/18  11:00:00,1.09692902425,0.0186729329201,0.0,0.0,0.0821629917457,0.0251322953975,0.107295287143,0.0251322953975,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.278424183428
 07/18  12:00:00,1.13604912021,0.018358381217,0.0,0.0,0.15152587849,0.0454569957994,0.196982874289,0.0454569957994,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.242965395445
 07/18  13:00:00,1.15218115117,0.018993203745,0.0,0.0,0.195993544195,0.0587728214813,0.254766365676,0.0587728214813,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.223179409782
 07/18  14:00:00,1.19921187419,0.0200626795356,0.0,0.0,0.255215278456,0.0765198255023,0.331735103958,0.0765198255023,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.202528396086
 07/18  15:00:00,1.32776276344,0.0211779083011,0.0,0.0,0.336695694365,0.097134373175,0.43383006754,0.097134373175,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.20587985322
 07/18  16:00:00,1.61500352167,0.0250497538101,0.0,0.0,0.460510894136,0.132854396111,0.593365290247,0.132854396111,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.231557938748
 07/18  17:00:00,1.95369710708,0.0304314474939,0.0,0.0,0.547602240351,0.161100145867,0.708702386218,0.161100145867,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.288219761799
 07/18  18:00:00,2.08349978244,0.0330393670687,0.0,0.0,0.541803951825,0.16530997319,0.707113925015,0.16530997319,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.342117394033
 07/18  19:00:00,2.12321848627,0.0341031237373,0.0,0.0,0.540992922018,0.165106098779,0.706099020797,0.165106098779,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.352177974912
 07/18  20:00:00,2.17020852491,0.0352755437216,0.0,0.0,0.463717438225,0.146249857901,0.609967296126,0.146249857901,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.320331208996
 07/18  21:00:00,2.23525171057,0.0344519901717,0.0,0.0,0.417392896194,0.131728265691,0.549121161885,0.131728265691,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.281987205035
 07/18  22:00:00,1.82734411538,0.0298137823315,0.0,0.0,0.316773798908,0.101485764331,0.418259563238,0.101485764331,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.224286941603
 07/18  23:00:00,1.35510497671,0.0259076220912,0.0,0.0,0.222650533726,0.0713974961596,0.294048029886,0.0713974961596,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.162436818761
 07/18  24:00:00,0.845589703969,0.0214295496636,0.0,0.0,0.103428908141,0.0340410389311,0.137469947073,0.0340410389311,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.095177816669
 07/19  01:00:00,0.564318089628,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0645597727605
 07/19  02:00:00,0.502468103222,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0568712218247
 07/19  03:00:00,0.493198145594,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0590762251733
 07/19  04:00:00,0.515954057558,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0830037354319
 07/19  05:00:00,0.669985791311,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.190139278559
 07/19  06:00:00,0.997052609417,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.389054331466
 07/19  07:00:00,1.22815925053,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.439823266334
 07/19  08:00:00,1.15674031252,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.422576313154
 07/19  09:00:00,1.06290845723,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.376523883796
 07/19  10:00:00,1.02810653389,0.0186672137982,0.0,0.0,0.00595247664317,0.00182451757683,0.00777699422,0.00182451757683,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.32350286603
 07/19  11:00:00,1.07237276339,0.0186729329201,0.0,0.0,0.0636885824521,0.0195475501288,0.0832361325809,0.0195475501288,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.27792707713
 07/19  12:00:00,1.16391357647,0.018358381217,0.0,0.0,0.173805278488,0.0514694093256,0.225274687814,0.0514694093256,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.242538038183
 07/19  13:00:00,1.24749535047,0.018993203745,0.0,0.0,0.270390992768,0.0800727359955,0.350463728764,0.0800727359955,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.222796246003
 07/19  14:00:00,1.40418123222,0.0200626795356,0.0,0.0,0.418220689198,0.118825246732,0.537045935929,0.118825246732,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.202186922148
 07/19  15:00:00,1.56838641149,0.0211779083011,0.0,0.0,0.523065454683,0.151734471962,0.674799926645,0.151734471962,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.205533642161
 07/19  16:00:00,1.79923355847,0.0250497538101,0.0,0.0,0.600368106891,0.177620480125,0.777988587016,0.177620480125,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.231164678787
 07/19  17:00:00,2.18412544516,0.0304314474939,0.0,0.0,0.728406323407,0.211218220017,0.939624543424,0.211218220017,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.287725942673
 07/19  18:00:00,2.26791740293,0.0330393670687,0.0,0.0,0.685400526638,0.206714158773,0.892114685411,0.206714158773,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.341534254122
 07/19  19:00:00,2.10345085148,0.0341031237373,0.0,0.0,0.523331712978,0.163594680662,0.68692639364,0.163594680662,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.351582967275
 07/19  20:00:00,1.99922912671,0.0352755437216,0.0,0.0,0.332215945158,0.10731431973,0.439530264888,0.10731431973,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.319788842039
 07/19  21:00:00,2.02264906401,0.0344519901717,0.0,0.0,0.25362656009,0.0833688325931,0.336995392683,0.0833688325931,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.281510327677
 07/19  22:00:00,1.739221974,0.0298137823315,0.0,0.0,0.247816891584,0.0826845692684,0.330501460852,0.0826845692684,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.22392290261
 07/19  23:00:00,1.07140693594,0.0259076220912,0.0,0.0,0.00791905378984,0.00267235910229,0.0105914128921,0.00267235910229,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.16219539498
 07/19  24:00:00,0.762165178968,0.0214295496636,0.0,0.0,0.0404458535802,0.0136397223862,0.0540855759663,0.0136397223862,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0951376627745
 07/20  01:00:00,0.563872526762,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0641142098947
 07/20  02:00:00,0.502283941237,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0566870598401
 07/20  03:00:00,0.493271832495,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0591499120746
 07/20  04:00:00,0.516243041242,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0832927191163
 07/20  05:00:00,0.670025368843,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.190178856091
 07/20  06:00:00,0.996755018448,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.388756740496
 07/20  07:00:00,1.22770424912,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.439368264921
 07/20  08:00:00,1.15621790539,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.422053906026
 07/20  09:00:00,1.06210499263,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.375720419195
 07/20  10:00:00,1.01978702173,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.322960348094
 07/20  11:00:00,1.08174019342,0.0186729329201,0.0,0.0,0.0717223893031,0.0213437520304,0.0930661413336,0.0213437520304,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.277464498405
 07/20  12:00:00,1.1244330851,0.018358381217,0.0,0.0,0.143527610611,0.0426646026299,0.186192213241,0.0426646026299,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.242140021382
 07/20  13:00:00,1.20933729881,0.018993203745,0.0,0.0,0.242161615788,0.0705010037358,0.312662619524,0.0705010037358,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.222439303582
 07/20  14:00:00,1.319556115,0.0200626795356,0.0,0.0,0.350653868639,0.102085068939,0.452738937578,0.102085068939,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.201868803276
 07/20  15:00:00,1.53886540573,0.0211779083011,0.0,0.0,0.502408089262,0.143192462047,0.645600551309,0.143192462047,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.20521201174
 07/20  16:00:00,1.81536537855,0.0250497538101,0.0,0.0,0.618251539111,0.176236810994,0.794488350105,0.176236810994,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.230796735777
 07/20  17:00:00,2.19885469487,0.0304314474939,0.0,0.0,0.743013523375,0.211801337791,0.954814861166,0.211801337791,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.287264874647
 07/20  18:00:00,2.29470328165,0.0330393670687,0.0,0.0,0.712060092223,0.207384084063,0.919444176286,0.207384084063,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.340990641974
 07/20  19:00:00,2.2319039008,0.0341031237373,0.0,0.0,0.625975386828,0.189958149573,0.8159335364,0.189958149573,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.351028873839
 07/20  20:00:00,2.21047453859,0.0352755437216,0.0,0.0,0.49316459725,0.158115222007,0.651279819258,0.158115222007,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.319284699548
 07/20  21:00:00,2.19487642985,0.0344519901717,0.0,0.0,0.382912016766,0.126753621929,0.509665638695,0.126753621929,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.281067447498
 07/20  22:00:00,1.76964606231,0.0298137823315,0.0,0.0,0.270418108291,0.090845807752,0.361263916043,0.090845807752,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.223584535722
 07/20  23:00:00,1.27482876816,0.0259076220912,0.0,0.0,0.159975098948,0.0542619079878,0.214237006936,0.0542619079878,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161971633164
 07/20  24:00:00,0.79019062912,0.0214295496636,0.0,0.0,0.0614172545641,0.02087454984,0.0822918044042,0.02087454984,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0949568844887
 07/21  01:00:00,0.564339024768,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0645807079005
 07/21  02:00:00,0.502881268631,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0572843872343
 07/21  03:00:00,0.493954218306,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0598322978856
 07/21  04:00:00,0.516675615457,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0837252933315
 07/21  05:00:00,0.670387933872,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.19054142112
 07/21  06:00:00,0.996724668775,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.388726390823
 07/21  07:00:00,1.2274175354,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.439081551201
 07/21  08:00:00,1.1559854451,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.421821445734
 07/21  09:00:00,1.06183313109,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.375448557655
 07/21  10:00:00,1.03639626753,0.0186672137982,0.0,0.0,0.0132443279905,0.00388525612489,0.0171295841154,0.00388525612489,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.322440009775
 07/21  11:00:00,1.09001725698,0.0186729329201,0.0,0.0,0.079061827611,0.0227108255084,0.101772653119,0.0227108255084,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.277035050187
 07/21  12:00:00,1.17140003537,0.018358381217,0.0,0.0,0.182305886307,0.0512222638699,0.233528150177,0.0512222638699,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.241771034718
 07/21  13:00:00,1.27591158142,0.018993203745,0.0,0.0,0.296373614271,0.0831941002169,0.379567714488,0.0831941002169,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.222108491223
 07/21  14:00:00,1.44647000915,0.0200626795356,0.0,0.0,0.455193312127,0.12475441096,0.579947723086,0.12475441096,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.201573911917
 07/21  15:00:00,1.72045455374,0.0211779083011,0.0,0.0,0.652794642457,0.174693376894,0.827488019352,0.174693376894,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.204913691709
 07/21  16:00:00,1.97386827591,0.0250497538101,0.0,0.0,0.744780119954,0.208551395364,0.953331515318,0.208551395364,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.230456467925
 07/21  17:00:00,2.43279795318,0.0304314474939,0.0,0.0,0.93370136145,0.255483743478,1.18918510493,0.255483743478,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.286837889187
 07/21  18:00:00,2.5158611316,0.0330393670687,0.0,0.0,0.891740869177,0.249364408139,1.14110527732,0.249364408139,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.340487390888
 07/21  19:00:00,2.400657657,0.0341031237373,0.0,0.0,0.758987913578,0.226212457245,0.985200370823,0.226212457245,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.350515795616
 07/21  20:00:00,2.35547332397,0.0352755437216,0.0,0.0,0.608184838404,0.18856102768,0.796745866084,0.18856102768,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.318817438105
 07/21  21:00:00,2.36577119684,0.0344519901717,0.0,0.0,0.51746912755,0.16350183114,0.68097095869,0.16350183114,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.280656894495
 07/21  22:00:00,1.83031393282,0.0298137823315,0.0,0.0,0.319520565899,0.102724746507,0.422245312406,0.102724746507,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.223271009873
 07/21  23:00:00,1.28589069497,0.0259076220912,0.0,0.0,0.169972073549,0.0555345650937,0.225506638643,0.0555345650937,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161763928265
 07/21  24:00:00,0.768696332641,0.0214295496636,0.0,0.0,0.0457003038145,0.0151958710019,0.0608961748164,0.0151958710019,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0948582175969
 07/22  01:00:00,0.654419122723,0.0197309704668,0.0,0.0,0.0627426496335,0.0211564016473,0.0838990512808,0.0211564016473,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0668147304999
 07/22  02:00:00,0.532612146834,0.0195022055919,0.0,0.0,0.0194290839051,0.00661186276919,0.0260409466743,0.00661186276919,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.058363080335
 07/22  03:00:00,0.496326846394,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0608395218012
 07/22  04:00:00,0.522595935569,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0869744578277
 07/22  05:00:00,0.686968594697,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.203025389345
 07/22  06:00:00,1.0377368944,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.419113104226
 07/22  07:00:00,1.28508454877,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.475587202652
 07/22  08:00:00,1.22587353486,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.459272234602
 07/22  09:00:00,1.21837610832,0.0182382796576,0.0,0.0,0.0596376601547,0.0178308337389,0.0774684938936,0.0178308337389,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.409491982518
 07/22  10:00:00,1.27086411653,0.0186672137982,0.0,0.0,0.131899985516,0.0393375123773,0.171237497894,0.0393375123773,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.351883715714
 07/22  11:00:00,1.26555852968,0.0186729329201,0.0,0.0,0.154483951237,0.0459722981977,0.200456249435,0.0459722981977,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.301403967048
 07/22  12:00:00,1.22766649383,0.018358381217,0.0,0.0,0.169541026246,0.0514162691246,0.220957295371,0.0514162691246,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.262797841891
 07/22  13:00:00,1.23566881658,0.018993203745,0.0,0.0,0.212970061122,0.0645376352453,0.277507696368,0.0645376352453,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.240337711994
 07/22  14:00:00,1.20424184071,0.0200626795356,0.0,0.0,0.214616433438,0.067418523972,0.28203495741,0.067418523972,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.218132936983
 07/22  15:00:00,1.22779300888,0.0211779083011,0.0,0.0,0.213385560506,0.0677755144776,0.281161074983,0.0677755144776,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.221520118366
 07/22  16:00:00,1.3624735176,0.0250497538101,0.0,0.0,0.216264054806,0.0690154471552,0.285279501961,0.0690154471552,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.251195803719
 07/22  17:00:00,1.57143325056,0.0304314474939,0.0,0.0,0.20240928109,0.0645873864302,0.266996667521,0.0645873864302,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.312309693761
 07/22  18:00:00,1.7700505163,0.0330393670687,0.0,0.0,0.249053540431,0.0781496726001,0.327203213031,0.0781496726001,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.37426852434
 07/22  19:00:00,1.82007467048,0.0341031237373,0.0,0.0,0.252889887813,0.0793437843137,0.332233672127,0.0793437843137,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.388654753601
 07/22  20:00:00,1.95604868436,0.0352755437216,0.0,0.0,0.248394471564,0.0779214462679,0.326315917832,0.0779214462679,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.354967376417
 07/22  21:00:00,2.07648357346,0.0344519901717,0.0,0.0,0.248217275808,0.0778471952174,0.326064471025,0.0778471952174,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.310668901313
 07/22  22:00:00,1.7443279743,0.0298137823315,0.0,0.0,0.216366506757,0.0678333246869,0.284199831444,0.0678333246869,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.247037320389
 07/22  23:00:00,1.31326461471,0.0259076220912,0.0,0.0,0.169331516996,0.0530686458758,0.222400162872,0.0530686458758,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.176709478437
 07/22  24:00:00,0.859052992358,0.0214295496636,0.0,0.0,0.105579999982,0.0336274543887,0.139207454371,0.0336274543887,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.100329914683
 07/23  01:00:00,0.68242599485,0.0197309704668,0.0,0.0,0.0852843042551,0.0267130858018,0.111997390057,0.0267130858018,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0667232638504
 07/23  02:00:00,0.59297384274,0.0195022055919,0.0,0.0,0.0658216231147,0.0206135079665,0.0864351310812,0.0206135079665,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0583305918341
 07/23  03:00:00,0.551080811196,0.0192276877419,0.0,0.0,0.0416017069206,0.0132387768143,0.0548404837349,0.0132387768143,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0607530028689
 07/23  04:00:00,0.560224161643,0.0185013592638,0.0,0.0,0.0287056557464,0.0091325721003,0.0378382278467,0.0091325721003,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.086764456055
 07/23  05:00:00,0.711636376116,0.0206460299668,0.0,0.0,0.0191021460549,0.00616912365962,0.0252712697145,0.00616912365962,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.202421901049
 07/23  06:00:00,1.09521139305,0.0238544573383,0.0,0.0,0.0441369261209,0.0142519524145,0.0583888785354,0.0142519524145,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.418198724349
 07/23  07:00:00,1.39020027609,0.0253471481476,0.0,0.0,0.080717530087,0.0252311642098,0.105948694297,0.0252311642098,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.474754235681
 07/23  08:00:00,1.38347134703,0.0214295496636,0.0,0.0,0.122158135266,0.0361243450909,0.158282480357,0.0361243450909,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.458587566416
 07/23  09:00:00,1.36925494305,0.0182382796576,0.0,0.0,0.177487676111,0.0514128970029,0.228900573114,0.0514128970029,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.408938738033
 07/23  10:00:00,1.50166680316,0.0186672137982,0.0,0.0,0.313592853221,0.0889228145669,0.402515667788,0.0889228145669,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.351408232441
 07/23  11:00:00,1.53325379426,0.0186729329201,0.0,0.0,0.365091440419,0.103462316661,0.46855375708,0.103462316661,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.301001723986
 07/23  12:00:00,1.57886197576,0.018358381217,0.0,0.0,0.44612756059,0.126371099782,0.572498660372,0.126371099782,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.26245195882
 07/23  13:00:00,1.64059118913,0.018993203745,0.0,0.0,0.532062530177,0.150676946202,0.682739476379,0.150676946202,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.240028304531
 07/23  14:00:00,1.5961069355,0.0200626795356,0.0,0.0,0.520693869799,0.153482326298,0.674176196096,0.153482326298,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.217856793085
 07/23  15:00:00,1.68152482825,0.0211779083011,0.0,0.0,0.570335046069,0.164835739292,0.735170785361,0.164835739292,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.221242227354
 07/23  16:00:00,1.92540903293,0.0250497538101,0.0,0.0,0.664355555276,0.184178074659,0.848533629935,0.184178074659,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.250877191075
 07/23  17:00:00,2.25727303189,0.0304314474939,0.0,0.0,0.742873331023,0.210360098842,0.953233429865,0.210360098842,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.311912712744
 07/23  18:00:00,2.31913840953,0.0330393670687,0.0,0.0,0.677176311348,0.199587704733,0.876764016081,0.199587704733,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.373795614516
 07/23  19:00:00,2.24256027526,0.0341031237373,0.0,0.0,0.576039849523,0.179166798543,0.755206648065,0.179166798543,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.38816738244
 07/23  20:00:00,2.34498481473,0.0352755437216,0.0,0.0,0.54804100975,0.16765735508,0.71569836483,0.16765735508,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.354521059784
 07/23  21:00:00,2.38437104404,0.0344519901717,0.0,0.0,0.483771891756,0.15057078935,0.634342681106,0.15057078935,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.310278161811
 07/23  22:00:00,1.95774689509,0.0298137823315,0.0,0.0,0.378269583932,0.11964835395,0.497917937882,0.11964835395,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.24673813474
 07/23  23:00:00,1.46261147252,0.0259076220912,0.0,0.0,0.282549394797,0.0893941124696,0.371943507267,0.0893941124696,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.176512991853
 07/23  24:00:00,0.950993642998,0.0214295496636,0.0,0.0,0.175034055277,0.0562053103504,0.231239365628,0.0562053103504,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.100238654066
 07/24  01:00:00,0.713741641415,0.0197309704668,0.0,0.0,0.113626541568,0.0364948962703,0.150121437839,0.0364948962703,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0638618867093
 07/24  02:00:00,0.580716259451,0.0195022055919,0.0,0.0,0.0595685576368,0.0193942470969,0.0789628047336,0.0193942470969,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0561565733202
 07/24  03:00:00,0.516790404611,0.0192276877419,0.0,0.0,0.0182414793894,0.00601211423065,0.02425359362,0.00601211423065,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0584148905708
 07/24  04:00:00,0.514945073517,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0819947513909
 07/24  05:00:00,0.668080388457,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.188233875705
 07/24  06:00:00,0.993570579345,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.385572301394
 07/24  07:00:00,1.26209166308,0.0253471481476,0.0,0.0,0.0286786964537,0.00921318973386,0.0378918861875,0.00921318973386,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.435863792692
 07/24  08:00:00,1.21490992719,0.0214295496636,0.0,0.0,0.0472412788828,0.0147063368054,0.0619476156882,0.0147063368054,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.418798312137
 07/24  09:00:00,1.17363867632,0.0182382796576,0.0,0.0,0.0871217310886,0.0270968488774,0.114218579966,0.0270968488774,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.373035522919
 07/24  10:00:00,1.274430434,0.0186672137982,0.0,0.0,0.198217506049,0.0583834375817,0.256600943631,0.0583834375817,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.321002816736
 07/24  11:00:00,1.34747489982,0.0186729329201,0.0,0.0,0.279604177692,0.0807062774833,0.360310455175,0.0807062774833,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.275954890964
 07/24  12:00:00,1.44198353962,0.018358381217,0.0,0.0,0.393722927321,0.111316723456,0.505039650777,0.111316723456,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240843038371
 07/24  13:00:00,1.572144832,0.018993203745,0.0,0.0,0.529948839891,0.146683616841,0.676632456732,0.146683616841,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.221276999565
 07/24  14:00:00,1.7085105377,0.0200626795356,0.0,0.0,0.660049352035,0.182679290703,0.842728642738,0.182679290703,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200833520814
 07/24  15:00:00,1.94499604112,0.0211779083011,0.0,0.0,0.824574944704,0.22820278648,1.05277773118,0.22820278648,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.204165467261
 07/24  16:00:00,2.25194455396,0.0250497538101,0.0,0.0,0.965161126362,0.267100218719,1.23226134508,0.267100218719,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.229602916208
 07/24  17:00:00,2.66472851496,0.0304314474939,0.0,0.0,1.11391817224,0.308268903397,1.42218707564,0.308268903397,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.285766480262
 07/24  18:00:00,2.73111019031,0.0330393670687,0.0,0.0,1.05847732321,0.299142712521,1.35762003573,0.299142712521,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.339221691188
 07/24  19:00:00,2.59919787223,0.0341031237373,0.0,0.0,0.91562077446,0.269410683441,1.1850314579,0.269410683441,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.349224923772
 07/24  20:00:00,2.40094666885,0.0352755437216,0.0,0.0,0.643391366201,0.200004083848,0.843395450049,0.200004083848,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.317641199017
 07/24  21:00:00,2.19016405709,0.0344519901717,0.0,0.0,0.384482663472,0.121915939049,0.506398602521,0.121915939049,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.279622110911
 07/24  22:00:00,1.75434305047,0.0298137823315,0.0,0.0,0.262107388614,0.0849576471373,0.347065035751,0.0849576471373,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.222480404178
 07/24  23:00:00,1.25853117109,0.0259076220912,0.0,0.0,0.149824716011,0.0488457628142,0.198670478826,0.0488457628142,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161240564198
 07/24  24:00:00,0.786218345708,0.0214295496636,0.0,0.0,0.05929461389,0.0193718983302,0.0786665122202,0.0193718983302,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0946098932604
 07/25  01:00:00,0.567597069816,0.0197309704668,0.0,0.0,0.00302374990673,0.000989023158175,0.0040127730649,0.000989023158175,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0638259798836
 07/25  02:00:00,0.576813990333,0.0195022055919,0.0,0.0,0.0565793515743,0.0185060770059,0.0750854285802,0.0185060770059,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.056131680356
 07/25  03:00:00,0.539444448466,0.0192276877419,0.0,0.0,0.0352352329554,0.0116995281427,0.0469347610981,0.0116995281427,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0583877669478
 07/25  04:00:00,0.524790326958,0.0185013592638,0.0,0.0,0.00740500814606,0.00249519617623,0.00990020432229,0.00249519617623,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.08193980051
 07/25  05:00:00,0.668933184433,0.0206460299668,0.0,0.0,0.000787597168241,0.000265572352018,0.00105316952026,0.000265572352018,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.18803350216
 07/25  06:00:00,1.01483172567,0.0238544573383,0.0,0.0,0.016263975367,0.00548458766273,0.0217485630297,0.00548458766273,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.38508488469
 07/25  07:00:00,1.26393825159,0.0253471481476,0.0,0.0,0.0301696386007,0.0100305470535,0.0402001856542,0.0100305470535,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.435402081745
 07/25  08:00:00,1.19671243814,0.0214295496636,0.0,0.0,0.0332922708185,0.0109042033026,0.0441964741211,0.0109042033026,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.418351964661
 07/25  09:00:00,1.15039252059,0.0182382796576,0.0,0.0,0.0691192741599,0.0222541979947,0.0913734721546,0.0222541979947,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.372634474998
 07/25  10:00:00,1.1793686017,0.0186672137982,0.0,0.0,0.123551235184,0.0383325243379,0.161883759522,0.0383325243379,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.320658168546
 07/25  11:00:00,1.25711150484,0.0186729329201,0.0,0.0,0.207267427597,0.0629719284796,0.270239356076,0.0629719284796,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.275662595086
 07/25  12:00:00,1.31519862033,0.018358381217,0.0,0.0,0.291057174048,0.0874490235754,0.378506197623,0.0874490235754,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240591572238
 07/25  13:00:00,1.39430151688,0.018993203745,0.0,0.0,0.384685610791,0.114329171845,0.499014782636,0.114329171845,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.221051358534
 07/25  14:00:00,1.5371673005,0.0200626795356,0.0,0.0,0.522676161991,0.148910533659,0.67158669565,0.148910533659,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200632230709
 07/25  15:00:00,1.76735312696,0.0211779083011,0.0,0.0,0.684594668015,0.190743859878,0.875338527893,0.190743859878,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203961756386
 07/25  16:00:00,2.05410860602,0.0250497538101,0.0,0.0,0.809246239283,0.225412019611,1.03465825889,0.225412019611,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.22937005446
 07/25  17:00:00,2.27247198782,0.0304314474939,0.0,0.0,0.794639303412,0.235583187016,1.03022249043,0.235583187016,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.285474538329
 07/25  18:00:00,2.43446038679,0.0330393670687,0.0,0.0,0.822478440066,0.238834974083,1.06131341415,0.238834974083,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338878509249
 07/25  19:00:00,2.30467517636,0.0341031237373,0.0,0.0,0.681275917947,0.209582733925,0.890858651872,0.209582733925,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348875033924
 07/25  20:00:00,2.30471432682,0.0352755437216,0.0,0.0,0.569178447214,0.178302827723,0.747481274937,0.178302827723,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.317323032097
 07/25  21:00:00,2.31437767534,0.0344519901717,0.0,0.0,0.478463869815,0.152427025322,0.630890895136,0.152427025322,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.279343436549
 07/25  22:00:00,1.89119113155,0.0298137823315,0.0,0.0,0.36577347033,0.118351936575,0.484125406906,0.118351936575,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.2222681141
 07/25  23:00:00,1.41857658884,0.0259076220912,0.0,0.0,0.2711041428,0.0877521093445,0.358856252144,0.0877521093445,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161100208628
 07/25  24:00:00,0.955059967239,0.0214295496636,0.0,0.0,0.1870238626,0.0605504540673,0.247574316667,0.0605504540673,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0945437103447
 07/26  01:00:00,0.738628736453,0.0197309704668,0.0,0.0,0.132254031144,0.0428210623499,0.175075093494,0.0428210623499,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0637953260919
 07/26  02:00:00,0.627076580936,0.0195022055919,0.0,0.0,0.0946405234147,0.0307285144658,0.125369037881,0.0307285144658,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0561106616588
 07/26  03:00:00,0.590738135408,0.0192276877419,0.0,0.0,0.0742282516367,0.0240236144741,0.0982518661108,0.0240236144741,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0583643488767
 07/26  04:00:00,0.595784094821,0.0185013592638,0.0,0.0,0.0611551226656,0.0197864702715,0.0809415929371,0.0197864702715,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.081892179758
 07/26  05:00:00,0.752895570903,0.0206460299668,0.0,0.0,0.0643536172756,0.0208111325207,0.0851647497962,0.0208111325207,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.187884308354
 07/26  06:00:00,1.11264642953,0.0238544573383,0.0,0.0,0.090622478555,0.0292859180005,0.119908396555,0.0292859180005,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.384739755026
 07/26  07:00:00,1.36034454955,0.0253471481476,0.0,0.0,0.103645539469,0.0333640111704,0.137009550639,0.0333640111704,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.434999014719
 07/26  08:00:00,1.27932264066,0.0214295496636,0.0,0.0,0.0965199737123,0.0306794607122,0.127199434424,0.0306794607122,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.417959206874
 07/26  09:00:00,1.20183844437,0.0182382796576,0.0,0.0,0.109076329661,0.0340960339023,0.143172363563,0.0340960339023,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.372281507369
 07/26  10:00:00,1.27616756957,0.0186672137982,0.0,0.0,0.199885017603,0.059100547448,0.258985565051,0.059100547448,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.320355330882
 07/26  11:00:00,1.29611737963,0.0186729329201,0.0,0.0,0.238921767976,0.0705800680366,0.309501836013,0.0705800680366,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.275405989935
 07/26  12:00:00,1.38364799237,0.018358381217,0.0,0.0,0.348402414985,0.0987735952718,0.447176010257,0.0987735952718,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240371131641
 07/26  13:00:00,1.47699949075,0.018993203745,0.0,0.0,0.454046823042,0.127863378132,0.581910201174,0.127863378132,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220853913873
 07/26  14:00:00,1.56832589411,0.0200626795356,0.0,0.0,0.547748639047,0.155172390131,0.702921029178,0.155172390131,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200456490789
 07/26  15:00:00,1.46544280957,0.0211779083011,0.0,0.0,0.435829506597,0.13777650181,0.573606008407,0.13777650181,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203783958479
 07/26  16:00:00,1.59004792359,0.0250497538101,0.0,0.0,0.433656368886,0.137144375568,0.570800744454,0.137144375568,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.229166886462
 07/26  17:00:00,1.75557726136,0.0304314474939,0.0,0.0,0.390186566214,0.123396291958,0.513582858172,0.123396291958,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.285219444129
 07/26  18:00:00,1.8995039929,0.0330393670687,0.0,0.0,0.40012857664,0.126529629552,0.526658206192,0.126529629552,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338577323314
 07/26  19:00:00,1.8962821132,0.0341031237373,0.0,0.0,0.366789439467,0.115983345563,0.482772785029,0.115983345563,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348567837608
 07/26  20:00:00,1.97245732304,0.0352755437216,0.0,0.0,0.314566172132,0.100937948319,0.415504120451,0.100937948319,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.3170431828
 07/26  21:00:00,2.05988058795,0.0344519901717,0.0,0.0,0.285135189136,0.0915046228613,0.376639811997,0.0915046228613,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.279097432297
 07/26  22:00:00,1.70894146748,0.0298137823315,0.0,0.0,0.228666560383,0.073397155607,0.30206371599,0.073397155607,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.222080140951
 07/26  23:00:00,1.27618981484,0.0259076220912,0.0,0.0,0.163956245055,0.0526375423117,0.216593787366,0.0526375423117,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160975899409
 07/26  24:00:00,0.845443874818,0.0214295496636,0.0,0.0,0.104471696841,0.0335454570675,0.138017153908,0.0335454570675,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0944847806817
 07/27  01:00:00,0.653638144326,0.0197309704668,0.0,0.0,0.0682094700268,0.021902308315,0.0901117783417,0.021902308315,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0637680491173
 07/27  02:00:00,0.547320643325,0.0195022055919,0.0,0.0,0.0344287242141,0.0112033713476,0.0456320955618,0.0112033713476,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0560916663659
 07/27  03:00:00,0.494235447915,0.0192276877419,0.0,0.0,0.00133186176499,0.0004387280885,0.00177058985349,0.0004387280885,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0583429376408
 07/27  04:00:00,0.514829777941,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0818794558152
 07/27  05:00:00,0.667717108029,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.187870595277
 07/27  06:00:00,0.997859549033,0.0238544573383,0.0,0.0,0.00400553978263,0.00130428342024,0.00530982320288,0.00130428342024,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.384551447878
 07/27  07:00:00,1.25906091056,0.0253471481476,0.0,0.0,0.0273088344922,0.00876758567147,0.0360764201637,0.00876758567147,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.434648506197
 07/27  08:00:00,1.1770583781,0.0214295496636,0.0,0.0,0.0191351487586,0.00614072237387,0.0252758711325,0.00614072237387,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.417618507607
 07/27  09:00:00,1.14219130023,0.0182382796576,0.0,0.0,0.0639421257662,0.0198888223662,0.0838309481324,0.0198888223662,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.371975778662
 07/27  10:00:00,1.10146452089,0.0186672137982,0.0,0.0,0.0644991408782,0.0200460195724,0.0845451604505,0.0200460195724,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.320092686801
 07/27  11:00:00,1.11355328245,0.0186729329201,0.0,0.0,0.0970199385864,0.030140388271,0.127160326857,0.030140388271,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.275183401917
 07/27  12:00:00,1.10737489946,0.018358381217,0.0,0.0,0.131067310566,0.0400268005603,0.171094111126,0.0400268005603,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240179937865
 07/27  13:00:00,1.07403033452,0.018993203745,0.0,0.0,0.136674498217,0.042438007184,0.179112505401,0.042438007184,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220682453412
 07/27  14:00:00,1.06782950495,0.0200626795356,0.0,0.0,0.154585295483,0.0479920351649,0.202577330648,0.0479920351649,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200303800153
 07/27  15:00:00,1.17477144404,0.0211779083011,0.0,0.0,0.216884084262,0.0662054762879,0.28308956055,0.0662054762879,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203629040807
 07/27  16:00:00,1.37802117447,0.0250497538101,0.0,0.0,0.275013204308,0.0839371958338,0.358950400142,0.0839371958338,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.228990481659
 07/27  17:00:00,1.6357210787,0.0304314474939,0.0,0.0,0.30064617493,0.0933014455411,0.393947620471,0.0933014455411,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.284998499167
 07/27  18:00:00,1.84669116273,0.0330393670687,0.0,0.0,0.362536214077,0.111569832656,0.474106046732,0.111569832656,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338316652602
