Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/27  19:00:00,1.89300479385,0.0341031237373,0.0,0.0,0.366147182869,0.113614287678,0.479761470547,0.113614287678,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348301832744
 07/27  20:00:00,2.00288187189,0.0352755437216,0.0,0.0,0.339245464178,0.106925130582,0.44617059476,0.106925130582,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.316801257343
 07/27  21:00:00,2.11320560667,0.0344519901717,0.0,0.0,0.327074887457,0.103102603946,0.430177491403,0.103102603946,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.278884771615
 07/27  22:00:00,1.74757751491,0.0298137823315,0.0,0.0,0.258266047398,0.082596093431,0.340862140829,0.082596093431,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.221917763544
 07/27  23:00:00,1.30949732252,0.0259076220912,0.0,0.0,0.189421128797,0.060587846248,0.250008975045,0.060587846248,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160868219416
 07/27  24:00:00,0.868935207004,0.0214295496636,0.0,0.0,0.122402224475,0.0391574123398,0.161559636815,0.0391574123398,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0944336299622
 07/28  01:00:00,0.671677521979,0.0197309704668,0.0,0.0,0.0819561257136,0.0262184178756,0.108174543589,0.0262184178756,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.063744661523
 07/28  02:00:00,0.538989371805,0.0195022055919,0.0,0.0,0.0281024127845,0.00921458189181,0.0373169946763,0.00921458189181,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0560754957319
 07/28  03:00:00,0.498085346845,0.0192276877419,0.0,0.0,0.00424566447274,0.00139250894201,0.00563817341474,0.00139250894201,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0583252530095
 07/28  04:00:00,0.514774713883,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0818243917567
 07/28  05:00:00,0.667538452817,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.187691940065
 07/28  06:00:00,0.992250646894,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.384252368942
 07/28  07:00:00,1.23597604469,0.0253471481476,0.0,0.0,0.00995598495828,0.00326539097666,0.0132213759349,0.00326539097666,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.434418684564
 07/28  08:00:00,1.15192933518,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.417765335821
 07/28  09:00:00,1.05842840845,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.372043835014
 07/28  10:00:00,1.145676592,0.0186672137982,0.0,0.0,0.0987793152219,0.0301983554664,0.128977670688,0.0301983554664,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.319872247671
 07/28  11:00:00,1.21773014937,0.0186729329201,0.0,0.0,0.177204951473,0.0543195599922,0.231524511465,0.0543195599922,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.274996084225
 07/28  12:00:00,1.26666958157,0.018358381217,0.0,0.0,0.252520087533,0.0780297108349,0.330549798368,0.0780297108349,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240018932733
 07/28  13:00:00,1.30126210348,0.018993203745,0.0,0.0,0.309725612027,0.0967628717192,0.406488483747,0.0967628717192,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220538244023
 07/28  14:00:00,1.34190806056,0.0200626795356,0.0,0.0,0.361646919286,0.115137342339,0.476784261625,0.115137342339,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200175424787
 07/28  15:00:00,1.42696288025,0.0211779083011,0.0,0.0,0.40403042441,0.131379970897,0.535410395307,0.131379970897,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203499642262
 07/28  16:00:00,1.6483995415,0.0250497538101,0.0,0.0,0.47624570274,0.153230717304,0.629476420044,0.153230717304,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.228842828788
 07/28  17:00:00,1.77228766776,0.0304314474939,0.0,0.0,0.400255397889,0.13044506237,0.53070046026,0.13044506237,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.284812248443
 07/28  18:00:00,1.97230859809,0.0330393670687,0.0,0.0,0.452705058321,0.147237973314,0.599943031635,0.147237973314,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338097103061
 07/28  19:00:00,1.94930462312,0.0341031237373,0.0,0.0,0.403713894427,0.1325711105,0.536285004928,0.1325711105,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348078127628
 07/28  20:00:00,2.00666113895,0.0352755437216,0.0,0.0,0.338632560353,0.111521490453,0.450154050806,0.111521490453,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.316597068358
 07/28  21:00:00,2.06291644333,0.0344519901717,0.0,0.0,0.285878751056,0.0941890662264,0.380067817283,0.0941890662264,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.278705282394
 07/28  22:00:00,1.6836807139,0.0298137823315,0.0,0.0,0.208410766154,0.0686916717708,0.277102437925,0.0686916717708,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.221780665436
 07/28  23:00:00,1.2129972705,0.0259076220912,0.0,0.0,0.11551300428,0.0380869996119,0.153600003892,0.0380869996119,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160777138548
 07/28  24:00:00,0.770650933105,0.0214295496636,0.0,0.0,0.0476137822693,0.0157051658194,0.0633189480887,0.0157051658194,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0943900447888
 07/29  01:00:00,0.570249853527,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0665445125845
 07/29  02:00:00,0.506613055668,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0584049358441
 07/29  03:00:00,0.496557388008,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0610700634155
 07/29  04:00:00,0.522642137643,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0870206599017
 07/29  05:00:00,0.686075039597,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.202131834245
 07/29  06:00:00,1.03538080028,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.416757010114
 07/29  07:00:00,1.28233253568,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.472835189563
 07/29  08:00:00,1.22325158365,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.456650283396
 07/29  09:00:00,1.13832860132,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.406912969414
 07/29  10:00:00,1.13369813117,0.0186672137982,0.0,0.0,0.0278249536568,0.00862148351127,0.0364464371681,0.00862148351127,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.34950879108
 07/29  11:00:00,1.26434865109,0.0186729329201,0.0,0.0,0.155538116189,0.045717722872,0.201255839061,0.045717722872,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.299394498827
 07/29  12:00:00,1.35249636352,0.018358381217,0.0,0.0,0.269305862055,0.0782105449859,0.347516407041,0.0782105449859,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.261068599918
 07/29  13:00:00,1.47112387462,0.018993203745,0.0,0.0,0.39960952972,0.114898198046,0.514507727766,0.114898198046,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.238792738635
 07/29  14:00:00,1.59620161322,0.0200626795356,0.0,0.0,0.524319109792,0.151053509809,0.675372619602,0.151053509809,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.216755047301
 07/29  15:00:00,1.75459525207,0.0211779083011,0.0,0.0,0.626393615986,0.182958312124,0.80935192811,0.182958312124,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.220131508427
 07/29  16:00:00,2.02190200031,0.0250497538101,0.0,0.0,0.731427713714,0.214873989334,0.946301703048,0.214873989334,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.249602085342
 07/29  17:00:00,2.35079245947,0.0304314474939,0.0,0.0,0.808902297232,0.239439415405,1.04834171264,0.239439415405,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.31032385756
 07/29  18:00:00,2.48157602287,0.0330393670687,0.0,0.0,0.800601467532,0.240489999465,1.041091467,0.240489999465,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.371905776942
 07/29  19:00:00,2.41093033319,0.0341031237373,0.0,0.0,0.706646873298,0.218874696581,0.925521569879,0.218874696581,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.386222518559
 07/29  20:00:00,2.40772946828,0.0352755437216,0.0,0.0,0.593297419925,0.186927796675,0.7802252166,0.186927796675,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.352738861571
 07/29  21:00:00,2.41912528324,0.0344519901717,0.0,0.0,0.509238249809,0.161418404776,0.670656654586,0.161418404776,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.308718427527
 07/29  22:00:00,1.98123885382,0.0298137823315,0.0,0.0,0.396132887652,0.126471055069,0.522603942721,0.126471055069,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.245544088638
 07/29  23:00:00,1.47398309337,0.0259076220912,0.0,0.0,0.291133858077,0.0929651846905,0.384099042768,0.0929651846905,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.175729077202
 07/29  24:00:00,0.97216320876,0.0214295496636,0.0,0.0,0.191402667394,0.0613697788314,0.252772446225,0.0613697788314,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.0998751392307
 07/30  01:00:00,0.729270088682,0.0197309704668,0.0,0.0,0.120285549374,0.0387683884111,0.159053937785,0.0387683884111,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0665108099545
 07/30  02:00:00,0.605525561721,0.0195022055919,0.0,0.0,0.0749026769699,0.0242311188488,0.0991337958187,0.0242311188488,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0581836460784
 07/30  03:00:00,0.572032641149,0.0192276877419,0.0,0.0,0.0575489326323,0.0184042167328,0.0759531493651,0.0184042167328,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0605921671916
 07/30  04:00:00,0.575780301697,0.0185013592638,0.0,0.0,0.040688829272,0.0130294991986,0.0537183284706,0.0130294991986,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0864404954854
 07/30  05:00:00,0.742679869845,0.0206460299668,0.0,0.0,0.0434179429612,0.0139025189658,0.057320461927,0.0139025189658,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.201416202566
 07/30  06:00:00,1.13217978288,0.0238544573383,0.0,0.0,0.0739467084467,0.0237045858825,0.0976512943292,0.0237045858825,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.415904698385
 07/30  07:00:00,1.41035375818,0.0253471481476,0.0,0.0,0.0978298382992,0.0309675166109,0.12879735491,0.0309675166109,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.472059057157
 07/30  08:00:00,1.34960475075,0.0214295496636,0.0,0.0,0.0970422516313,0.0300209173914,0.127063169023,0.0300209173914,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.455940281475
 07/30  09:00:00,1.29635053199,0.0182382796576,0.0,0.0,0.121640328796,0.0367453285957,0.158385657392,0.0367453285957,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.406549242693
 07/30  10:00:00,1.39059940306,0.0186672137982,0.0,0.0,0.22826093492,0.0652417971199,0.293502732039,0.0652417971199,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.349353768099
 07/30  11:00:00,1.41649841614,0.0186729329201,0.0,0.0,0.276081326868,0.0774558889962,0.353537215865,0.0774558889962,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.29926288708
 07/30  12:00:00,1.44289245826,0.018358381217,0.0,0.0,0.34190631544,0.0961195744671,0.438025889907,0.0961195744671,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.260955211794
 07/30  13:00:00,1.51011134177,0.018993203745,0.0,0.0,0.432711112131,0.120885693927,0.553596806058,0.120885693927,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.238691127494
 07/30  14:00:00,1.556980877,0.0200626795356,0.0,0.0,0.496402116835,0.139840150815,0.636242267649,0.139840150815,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.216664663034
 07/30  15:00:00,1.61605529323,0.0211779083011,0.0,0.0,0.520854608525,0.150048776635,0.67090338516,0.150048776635,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.220040092531
 07/30  16:00:00,1.78962479837,0.0250497538101,0.0,0.0,0.55197872279,0.162149858468,0.714128581258,0.162149858468,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.249498005196
 07/30  17:00:00,2.06773486476,0.0304314474939,0.0,0.0,0.589103791227,0.176312212622,0.765416003849,0.176312212622,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.310191971633
 07/30  18:00:00,2.22371229559,0.0330393670687,0.0,0.0,0.601930995409,0.181451605685,0.783382601094,0.181451605685,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.371750915559
 07/30  19:00:00,2.1950985026,0.0341031237373,0.0,0.0,0.542197242965,0.167653003817,0.709850246782,0.167653003817,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.386062011063
 07/30  20:00:00,2.25444487584,0.0352755437216,0.0,0.0,0.477048236149,0.150039121649,0.627087357798,0.150039121649,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.352592127931
 07/30  21:00:00,2.31861302406,0.0344519901717,0.0,0.0,0.43351053688,0.136762212903,0.570272749783,0.136762212903,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.308590073153
 07/30  22:00:00,1.91952866056,0.0298137823315,0.0,0.0,0.350067094888,0.110924982083,0.460992076971,0.110924982083,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.245445761127
 07/30  23:00:00,1.43802972704,0.0259076220912,0.0,0.0,0.264598337601,0.0836117996566,0.348210137257,0.0836117996566,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.17566461638
 07/30  24:00:00,0.963977173983,0.0214295496636,0.0,0.0,0.186071627711,0.0585445095698,0.244616137281,0.0585445095698,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.0998454133978
 07/31  01:00:00,0.726763882504,0.0197309704668,0.0,0.0,0.123881072951,0.0394252065483,0.163306279499,0.0394252065483,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0636992861377
 07/31  02:00:00,0.599385017897,0.0195022055919,0.0,0.0,0.073869644288,0.0238735578474,0.0977432021354,0.0238735578474,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0560449343642
 07/31  03:00:00,0.562267087357,0.0192276877419,0.0,0.0,0.0527920571962,0.0170608509324,0.0698529081286,0.0170608509324,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0582922588075
 07/31  04:00:00,0.556606153944,0.0185013592638,0.0,0.0,0.0316375849527,0.0102712859296,0.0419088708823,0.0102712859296,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0817469609358
 07/31  05:00:00,0.700067872254,0.0206460299668,0.0,0.0,0.0247203782839,0.0080688853808,0.0327892636647,0.0080688853808,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.187432095837
 07/31  06:00:00,1.00569943396,0.0238544573383,0.0,0.0,0.0105451126255,0.00344535983791,0.0139904724634,0.00344535983791,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.383710683549
 07/31  07:00:00,1.222132587,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.433796602808
 07/31  08:00:00,1.17628592518,0.0214295496636,0.0,0.0,0.0190631728669,0.0062684867046,0.0253316595715,0.0062684867046,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.416790266252
 07/31  09:00:00,1.09017919174,0.0182382796576,0.0,0.0,0.0245716706408,0.00799186431446,0.0325635349553,0.00799186431446,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.371231083347
 07/31  10:00:00,1.04122275279,0.0186672137982,0.0,0.0,0.0188815175455,0.00606132792646,0.024942845472,0.00606132792646,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.319453233685
 07/31  11:00:00,1.11171574839,0.0186729329201,0.0,0.0,0.0950354903448,0.0308292160349,0.12586470638,0.0308292160349,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.27464148833
 07/31  12:00:00,1.14205175637,0.018358381217,0.0,0.0,0.15581144438,0.0504251265345,0.206236570915,0.0504251265345,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.23971433498
 07/31  13:00:00,1.20406420641,0.018993203745,0.0,0.0,0.234642075077,0.0749213969002,0.309563471977,0.0749213969002,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220265358725
 07/31  14:00:00,1.25392590852,0.0200626795356,0.0,0.0,0.294087176426,0.0949582997548,0.38904547618,0.0949582997548,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.199932058195
 07/31  15:00:00,1.41931822818,0.0211779083011,0.0,0.0,0.400341299962,0.127669722389,0.528011022351,0.127669722389,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203254363149
 07/31  16:00:00,1.65843757443,0.0250497538101,0.0,0.0,0.485249373422,0.154544634433,0.639794007855,0.154544634433,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.228563273907
 07/31  17:00:00,1.848699593,0.0304314474939,0.0,0.0,0.460141495476,0.147322177451,0.607463672926,0.147322177451,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.284460961008
 07/31  18:00:00,2.04723322355,0.0330393670687,0.0,0.0,0.511359233555,0.163923108057,0.675282341612,0.163923108057,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.337682418547
 07/31  19:00:00,2.00174685852,0.0341031237373,0.0,0.0,0.444617761847,0.144532441132,0.589150202979,0.144532441132,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.347655164976
 07/31  20:00:00,2.04743333499,0.0352755437216,0.0,0.0,0.370046349416,0.121265134009,0.491311483425,0.121265134009,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.316211831783
 07/31  21:00:00,2.09795519887,0.0344519901717,0.0,0.0,0.312828672153,0.102616478146,0.415445150299,0.102616478146,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.278366704917
 07/31  22:00:00,1.71270235953,0.0298137823315,0.0,0.0,0.230699916613,0.0756827067702,0.306382623383,0.0756827067702,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.221522125608
 07/31  23:00:00,1.25124714948,0.0259076220912,0.0,0.0,0.144551776321,0.0474690760243,0.192020852345,0.0474690760243,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160606169076
 07/31  24:00:00,0.80007035137,0.0214295496636,0.0,0.0,0.0698720418316,0.0229473376974,0.0928193795289,0.0229473376974,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.094309031614
 08/01  01:00:00,0.594751123064,0.0197309704668,0.0,0.0,0.0264479805997,0.00868670028522,0.0351346808849,0.00868670028522,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0636909359679
 08/01  02:00:00,0.501855947919,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560573462707
 08/01  03:00:00,0.492634785089,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0583111444166
 08/01  04:00:00,0.515055774781,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0819037324032
 08/01  05:00:00,0.668195945991,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187677025945
 08/01  06:00:00,1.00952926059,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.383981039947
 08/01  07:00:00,1.26582229125,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.433981313341
 08/01  08:00:00,1.18932610916,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.416834584207
 08/01  09:00:00,1.11594058909,0.0182382796576,0.0,0.0,0.0343904683432,0.010684355203,0.0450748235462,0.010684355203,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371167442477
 08/01  10:00:00,1.18929681771,0.0186672137982,0.0,0.0,0.12698937079,0.0385528701745,0.165542240965,0.0385528701745,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319396891065
 08/01  11:00:00,1.29786258804,0.0186729329201,0.0,0.0,0.234659920073,0.0698680358016,0.304527955874,0.0698680358016,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274594066442
 08/01  12:00:00,1.41571065104,0.018358381217,0.0,0.0,0.36478433316,0.107620783644,0.472405116805,0.107620783644,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239673671723
 08/01  13:00:00,1.54576675278,0.018993203745,0.0,0.0,0.497528439178,0.14624285591,0.643771295087,0.14624285591,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220229069942
 08/01  14:00:00,1.70477645196,0.0200626795356,0.0,0.0,0.644422497454,0.187974181303,0.832396678757,0.187974181303,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.199900387013
 08/01  15:00:00,1.90469066528,0.0211779083011,0.0,0.0,0.778388864328,0.227495138586,1.00588400291,0.227495138586,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203222807649
 08/01  16:00:00,2.13414449244,0.0250497538101,0.0,0.0,0.855949601858,0.251587233369,1.10753683523,0.251587233369,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228525667178
 08/01  17:00:00,2.40307254986,0.0304314474939,0.0,0.0,0.879821964555,0.263906679007,1.14372864356,0.263906679007,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284413834114
 08/01  18:00:00,2.45388254284,0.0330393670687,0.0,0.0,0.800073790114,0.244998370136,1.04507216025,0.244998370136,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.33762652251
 08/01  19:00:00,2.33736373298,0.0341031237373,0.0,0.0,0.643414409119,0.204620495821,0.848034904941,0.204620495821,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347597907203
 08/01  20:00:00,2.3200206267,0.0352755437216,0.0,0.0,0.494429357106,0.160927253504,0.655356610611,0.160927253504,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316159581501
 08/01  21:00:00,2.26082748343,0.0344519901717,0.0,0.0,0.382230713543,0.125664116232,0.507894829774,0.125664116232,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278320649924
 08/01  22:00:00,1.74171467926,0.0298137823315,0.0,0.0,0.254634851041,0.0837539865135,0.338388837554,0.0837539865135,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221486788401
 08/01  23:00:00,1.23639281296,0.0259076220912,0.0,0.0,0.133623269768,0.0439703622085,0.177593631977,0.0439703622085,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160582452491
 08/01  24:00:00,0.738062366887,0.0214295496636,0.0,0.0,0.0259192419897,0.00853490948009,0.0344541514698,0.00853490948009,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0942972978145
 08/02  01:00:00,0.559794095622,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0638685894105
 08/02  02:00:00,0.502411138778,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0566125371298
 08/02  03:00:00,0.493500839954,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0591771992819
 08/02  04:00:00,0.515954729548,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0828026871706
 08/02  05:00:00,0.669173349117,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.188654429071
 08/02  06:00:00,1.01062781771,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.385079597072
 08/02  07:00:00,1.26708204802,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.435241070116
 08/02  08:00:00,1.19059134472,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.418099819763
 08/02  09:00:00,1.07207960157,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.372381278507
 08/02  10:00:00,1.02467701766,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.320319331986
 08/02  11:00:00,0.99376149226,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275020926541
 08/02  12:00:00,0.972234059802,0.018358381217,0.0,0.0,0.022087378366,0.00682559722496,0.0289129755909,0.00682559722496,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239689221697
 08/02  13:00:00,1.02666446993,0.018993203745,0.0,0.0,0.0949771464226,0.0297038277791,0.124680974202,0.0297038277791,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.22021710798
 08/02  14:00:00,1.08858933486,0.0200626795356,0.0,0.0,0.163772916907,0.0524479278402,0.216220844748,0.0524479278402,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.199889103932
 08/02  15:00:00,1.30096204828,0.0211779083011,0.0,0.0,0.305842918915,0.0963241686004,0.402167087515,0.0963241686004,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203211106047
 08/02  16:00:00,1.60170701275,0.0250497538101,0.0,0.0,0.439284203926,0.135827044233,0.575111248159,0.135827044233,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228513774554
 08/02  17:00:00,1.91298934927,0.0304314474939,0.0,0.0,0.499664479446,0.153994636618,0.653659116064,0.153994636618,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284400161024
 08/02  18:00:00,1.93424725135,0.0330393670687,0.0,0.0,0.400610381312,0.124844152855,0.525454534167,0.124844152855,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.3376088571
 08/02  19:00:00,2.17125085195,0.0341031237373,0.0,0.0,0.520289408426,0.161649711299,0.681939119725,0.161649711299,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347580811394
 08/02  20:00:00,2.31437993311,0.0352755437216,0.0,0.0,0.494266904744,0.155463919847,0.649730824591,0.155463919847,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316144673932
 08/02  21:00:00,2.29973276265,0.0344519901717,0.0,0.0,0.413279621121,0.133533377009,0.54681299813,0.133533377009,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.27830776079
 08/02  22:00:00,1.83051295537,0.0298137823315,0.0,0.0,0.322847434014,0.104349270343,0.427196704357,0.104349270343,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221477197708
 08/02  23:00:00,1.33427294949,0.0259076220912,0.0,0.0,0.207604560923,0.0678753211747,0.275479882098,0.0678753211747,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160576338899
 08/02  24:00:00,0.860808934511,0.0214295496636,0.0,0.0,0.118462466997,0.0387407956314,0.157203262629,0.0387407956314,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0942947542794
 08/03  01:00:00,0.620937806304,0.0197309704668,0.0,0.0,0.046131914781,0.0151920329583,0.0613239477393,0.0151920329583,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0636883523528
 08/03  02:00:00,0.527256386371,0.0195022055919,0.0,0.0,0.0191525916914,0.00626669520771,0.0254192868991,0.00626669520771,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560384978237
 08/03  03:00:00,0.492623598866,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0582999581943
 08/03  04:00:00,0.514939182227,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0817871398497
 08/03  05:00:00,0.668072887409,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187553967363
 08/03  06:00:00,1.0093961064,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.383847885762
 08/03  07:00:00,1.26975127449,0.0253471481476,0.0,0.0,0.00311471410039,0.00101941719768,0.00413413129807,0.00101941719768,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.433776165283
 08/03  08:00:00,1.18924304975,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.416751524794
 08/03  09:00:00,1.13294539435,0.0182382796576,0.0,0.0,0.0470482322562,0.0150229198924,0.0620711521486,0.0150229198924,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371175919139
 08/03  10:00:00,1.1632909127,0.0186672137982,0.0,0.0,0.10644233989,0.0330848142666,0.139527154157,0.0330848142666,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319406072865
 08/03  11:00:00,1.27646819967,0.0186729329201,0.0,0.0,0.21718578163,0.0659400517649,0.283125833395,0.0659400517649,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274601800557
 08/03  12:00:00,1.36167895055,0.018358381217,0.0,0.0,0.321994362102,0.0963725449388,0.418366907041,0.0963725449388,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239680181
 08/03  13:00:00,1.46439827858,0.018993203745,0.0,0.0,0.434322998541,0.128074143131,0.562397141672,0.128074143131,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.22023474916
 08/03  14:00:00,1.6472050709,0.0200626795356,0.0,0.0,0.603152650578,0.171667902737,0.774820553315,0.171667902737,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.1999051314
 08/03  15:00:00,1.92594697854,0.0211779083011,0.0,0.0,0.802481120568,0.224655289927,1.02713641049,0.224655289927,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203226713321
 08/03  16:00:00,2.23795790125,0.0250497538101,0.0,0.0,0.945534587244,0.265809804519,1.21134439176,0.265809804519,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228531519446
 08/03  17:00:00,2.57142795261,0.0304314474939,0.0,0.0,1.01862901686,0.293447174837,1.3120761917,0.293447174837,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284421688726
 08/03  18:00:00,2.55349441132,0.0330393670687,0.0,0.0,0.876711735525,0.267962908461,1.14467464399,0.267962908461,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.337635907253
 08/03  19:00:00,2.43529211556,0.0341031237373,0.0,0.0,0.718639871205,0.227313831878,0.945953703083,0.227313831878,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347607491639
 08/03  20:00:00,2.4393846398,0.0352755437216,0.0,0.0,0.586236144795,0.188475622539,0.774711767334,0.188475622539,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316168437877
 08/03  21:00:00,2.36767918225,0.0344519901717,0.0,0.0,0.463549255158,0.151189400469,0.614738655627,0.151189400469,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278328522894
 08/03  22:00:00,1.82392888574,0.0298137823315,0.0,0.0,0.316436562616,0.104160374919,0.420596937535,0.104160374919,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221492894901
 08/03  23:00:00,1.3319823446,0.0259076220912,0.0,0.0,0.205507689763,0.0676711953294,0.273178885092,0.0676711953294,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160586731017
 08/03  24:00:00,0.853401101139,0.0214295496636,0.0,0.0,0.112747741971,0.0370427570549,0.149790499026,0.0370427570549,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0942996845105
 08/04  01:00:00,0.619272676303,0.0197309704668,0.0,0.0,0.0448683494698,0.0147855431936,0.0596538926635,0.0147855431936,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0636932774279
 08/04  02:00:00,0.515511389959,0.0195022055919,0.0,0.0,0.0102931260777,0.00337722395128,0.013670350029,0.00337722395128,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560424382809
 08/04  03:00:00,0.492614524318,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.058290883646
 08/04  04:00:00,0.514996022614,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0818439802368
 08/04  05:00:00,0.66816518438,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187646264334
 08/04  06:00:00,1.00946686732,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.383918646685
 08/04  07:00:00,1.30195445457,0.0253471481476,0.0,0.0,0.0275672682269,0.00868422102796,0.0362514892549,0.00868422102796,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.433861987412
 08/04  08:00:00,1.3413129765,0.0214295496636,0.0,0.0,0.118314622056,0.03369235533,0.152006977386,0.03369235533,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.416814474163
 08/04  09:00:00,1.34113338325,0.0182382796576,0.0,0.0,0.210784492477,0.059396555304,0.270181047781,0.059396555304,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371254012411
 08/04  10:00:00,1.57224955024,0.0186672137982,0.0,0.0,0.429633646876,0.118784672486,0.548418319363,0.118784672486,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319473545198
 08/04  11:00:00,1.66537996223,0.0186729329201,0.0,0.0,0.527417566578,0.144562788606,0.671980355184,0.144562788606,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274659041323
 08/04  12:00:00,1.832409836,0.018358381217,0.0,0.0,0.700063661072,0.188984932995,0.889048594067,0.188984932995,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239729379422
 08/04  13:00:00,2.03930495214,0.018993203745,0.0,0.0,0.899275614651,0.237984048326,1.13725966298,0.237984048326,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220278901415
 08/04  14:00:00,2.30403038612,0.0200626795356,0.0,0.0,1.13731369861,0.294293013003,1.43160671162,0.294293013003,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.19994428832
 08/04  15:00:00,2.57305359713,0.0211779083011,0.0,0.0,1.33003474579,0.344168868747,1.67420361454,0.344168868747,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203266127869
 08/04  16:00:00,2.76401980104,0.0250497538101,0.0,0.0,1.36741774023,0.369943638405,1.73736137863,0.369943638405,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228576432367
 08/04  17:00:00,3.24608034007,0.0304314474939,0.0,0.0,1.57090448164,0.415767532916,1.98667201456,0.415767532916,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284478253327
 08/04  18:00:00,3.1592950247,0.0330393670687,0.0,0.0,1.3712834252,0.379125574839,1.75040900004,0.379125574839,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.337702164582
 08/04  19:00:00,2.9135615499,0.0341031237373,0.0,0.0,1.10069260957,0.323462938928,1.4241555485,0.323462938928,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347675080565
 08/04  20:00:00,2.81316990146,0.0352755437216,0.0,0.0,0.880098717656,0.26833668938,1.14843540704,0.26833668938,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316230059836
 08/04  21:00:00,2.69294495854,0.0344519901717,0.0,0.0,0.717403556168,0.222546603309,0.939950159478,0.222546603309,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278382795327
 08/04  22:00:00,1.90696095934,0.0298137823315,0.0,0.0,0.382826223529,0.120761870615,0.503588094144,0.120761870615,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221533811885
 08/04  23:00:00,1.53504667375,0.0259076220912,0.0,0.0,0.361710098149,0.114506113212,0.476216211361,0.114506113212,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.16061373389
 08/04  24:00:00,1.05048879037,0.0214295496636,0.0,0.0,0.263378871438,0.0834861501137,0.346865021552,0.0834861501137,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0943128512186
 08/05  01:00:00,0.796955673989,0.0197309704668,0.0,0.0,0.174440334379,0.0561396956614,0.230580030041,0.0561396956614,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0665031136616
 08/05  02:00:00,0.64887278559,0.0195022055919,0.0,0.0,0.107279894878,0.0350017166403,0.142281611519,0.0350017166403,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.058181333996
 08/05  03:00:00,0.591921336877,0.0192276877419,0.0,0.0,0.0721095259655,0.0235312488231,0.0956407747885,0.0235312488231,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0605915172441
 08/05  04:00:00,0.565773909357,0.0185013592638,0.0,0.0,0.0327041427108,0.0108047128693,0.0435088555801,0.0108047128693,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0864418557843
 08/05  05:00:00,0.711695104529,0.0206460299668,0.0,0.0,0.0192686437872,0.00638115341204,0.0256497971993,0.00638115341204,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.201429694683
 08/05  06:00:00,1.10181089555,0.0238544573383,0.0,0.0,0.03735507537,0.0123427261066,0.0496978014766,0.0123427261066,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.415939361218
 08/05  07:00:00,1.41365338801,0.0253471481476,0.0,0.0,0.0669976924428,0.021553713856,0.0885514062988,0.021553713856,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.472099641888
 08/05  08:00:00,1.33255160869,0.0214295496636,0.0,0.0,0.054401151809,0.0172410990755,0.0716422508845,0.0172410990755,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.455980531958
 08/05  09:00:00,1.18004108222,0.0182382796576,0.0,0.0,0.0216636314483,0.00706257582303,0.0287262072713,0.00706257582303,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.406585493421
 08/05  10:00:00,1.10471204133,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.349438126361
 08/05  11:00:00,1.11154379452,0.0186729329201,0.0,0.0,0.0310224117156,0.00997937908348,0.0410017907991,0.00997937908348,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.29931267848
 08/05  12:00:00,1.08499830652,0.018358381217,0.0,0.0,0.0551153945011,0.0174637240237,0.0725791185248,0.0174637240237,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.260976819389
 08/05  13:00:00,1.06216834124,0.018993203745,0.0,0.0,0.0745302563271,0.0235732227157,0.0981034790428,0.0235732227157,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.238710441937
 08/05  14:00:00,1.04446656573,0.0200626795356,0.0,0.0,0.0882350678062,0.0279454290894,0.116180496896,0.0279454290894,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.216681110475
 08/05  15:00:00,1.13026690173,0.0211779083011,0.0,0.0,0.134859335492,0.0427082765989,0.177567612091,0.0427082765989,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.220056462063
 08/05  16:00:00,1.29864418805,0.0250497538101,0.0,0.0,0.162810446556,0.0523177412158,0.215128187772,0.0523177412158,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.24951609099
 08/05  17:00:00,1.55605476529,0.0304314474939,0.0,0.0,0.178274858566,0.0572815666217,0.235556425188,0.0572815666217,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.310216337702
 08/05  18:00:00,1.81963568408,0.0330393670687,0.0,0.0,0.259101131215,0.0832599396916,0.342361070906,0.0832599396916,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.371780437552
 08/05  19:00:00,1.90554975736,0.0341031237373,0.0,0.0,0.259068247863,0.0844128784558,0.343481126319,0.0844128784558,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.386092956013
 08/05  20:00:00,2.05170426103,0.0352755437216,0.0,0.0,0.237398429031,0.0783257205358,0.315724149567,0.0783257205358,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.352620306545
 08/05  21:00:00,2.11495299458,0.0344519901717,0.0,0.0,0.2226182876,0.0735011846877,0.296119472288,0.0735011846877,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.308614661091
 08/05  22:00:00,1.6412748332,0.0298137823315,0.0,0.0,0.13931627388,0.0463619254889,0.185678199369,0.0463619254889,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.245464368604
 08/05  23:00:00,1.16969585867,0.0259076220912,0.0,0.0,0.0602105167673,0.0200576030018,0.080268119769,0.0200576030018,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.175676165069
 08/05  24:00:00,0.715760274246,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.0998756735667
 08/06  01:00:00,0.566589702514,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0667171722272
 08/06  02:00:00,0.506955022917,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0585451828407
 08/06  03:00:00,0.497008689029,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0613196441851
 08/06  04:00:00,0.52306547661,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0872422786173
 08/06  05:00:00,0.687040859954,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.202425247308
 08/06  06:00:00,1.05340173106,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.417227998204
 08/06  07:00:00,1.32646509287,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.473462753047
 08/06  08:00:00,1.26218130371,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.457252477865
 08/06  09:00:00,1.15242346538,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.407694083854
 08/06  10:00:00,1.10567017419,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.350396259224
 08/06  11:00:00,1.07125507177,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.300025746536
 08/06  12:00:00,1.01267747646,0.018358381217,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.261235107854
 08/06  13:00:00,1.00677623629,0.018993203745,0.0,0.0,0.0320067215412,0.0105964647052,0.0426031862464,0.0105964647052,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.23881862978
 08/06  14:00:00,1.01552720065,0.0200626795356,0.0,0.0,0.0656821503444,0.0214624368865,0.0871445872309,0.0214624368865,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.21677765506
 08/06  15:00:00,1.18872058935,0.0211779083011,0.0,0.0,0.178464721372,0.057458817303,0.235923538675,0.057458817303,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.220154223096
 08/06  16:00:00,1.40043974867,0.0250497538101,0.0,0.0,0.23886935987,0.0779424194781,0.316811779348,0.0779424194781,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.24962806004
 08/06  17:00:00,1.71452979982,0.0304314474939,0.0,0.0,0.298002440986,0.0958888353129,0.393891276299,0.0958888353129,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.310356521116
 08/06  18:00:00,1.87555959695,0.0330393670687,0.0,0.0,0.299305218183,0.0988144430139,0.398119661197,0.0988144430139,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.371945760136
 08/06  19:00:00,1.90725046093,0.0341031237373,0.0,0.0,0.25886852944,0.0861427078902,0.34501123733,0.0861427078902,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.386263548575
 08/06  20:00:00,1.97341085404,0.0352755437216,0.0,0.0,0.177971514106,0.05930326073,0.237274774836,0.05930326073,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.352776274292
 08/06  21:00:00,1.97414655614,0.0344519901717,0.0,0.0,0.116339360764,0.0388374206648,0.155176781429,0.0388374206648,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.30875091351
 08/06  22:00:00,1.51395713791,0.0298137823315,0.0,0.0,0.0436522997084,0.014604009574,0.0582563092824,0.014604009574,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.245568563395
 08/06  23:00:00,1.08968331975,0.0259076220912,0.0,0.0,0.0,0.0,0.0,0.0,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.175931745918
 08/06  24:00:00,0.716431818626,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.100547217947
 08/07  01:00:00,0.560772260422,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0648467542107
 08/07  02:00:00,0.50329390522,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0574953035716
 08/07  03:00:00,0.494450219348,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0601265786756
 08/07  04:00:00,0.517004127744,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0838520853667
 08/07  05:00:00,0.670687744659,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.190168824613
 08/07  06:00:00,1.01233636949,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.38678814885
 08/07  07:00:00,1.26870105251,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.436860074601
 08/07  08:00:00,1.19219063704,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.419699112087
 08/07  09:00:00,1.07350977138,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.373811448322
 08/07  10:00:00,1.0260931519,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.321735466223
 08/07  11:00:00,0.995308736294,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.276568170575
 08/07  12:00:00,0.944924498721,0.018358381217,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.241292636207
 08/07  13:00:00,0.903297624725,0.018993203745,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.221531236978
 08/07  14:00:00,0.873404335452,0.0200626795356,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200924949267
 08/07  15:00:00,0.899403463388,0.0211779083011,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203819608667
 08/07  16:00:00,1.03607015771,0.0250497538101,0.0,0.0,0.00682118358376,0.00217759903851,0.00899878262227,0.00217759903851,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228989385051
 08/07  17:00:00,1.50410395841,0.0304314474939,0.0,0.0,0.186739779759,0.0575693008837,0.244309080643,0.0575693008837,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284864805581
 08/07  18:00:00,1.67433058944,0.0330393670687,0.0,0.0,0.200972825349,0.0640317924404,0.265004617789,0.0640317924404,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338142111568
