Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/07  19:00:00,1.67947030858,0.0341031237373,0.0,0.0,0.142373493346,0.0472419892111,0.189615482557,0.0472419892111,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.348123905184
 08/07  20:00:00,1.79954046306,0.0352755437216,0.0,0.0,0.100709394611,0.03368783376,0.134397228371,0.03368783376,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316638800098
 08/07  21:00:00,1.79977087946,0.0344519901717,0.0,0.0,0.0347757833613,0.011641323017,0.0464171063783,0.011641323017,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278741769345
 08/07  22:00:00,1.51681885123,0.0298137823315,0.0,0.0,0.0847257686062,0.0283761956867,0.113101964293,0.0283761956867,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221877833632
 08/07  23:00:00,1.05903050191,0.0259076220912,0.0,0.0,0.0,0.0,0.0,0.0,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160813773412
 08/07  24:00:00,0.704132596062,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0948216784594
 08/08  01:00:00,0.560592363211,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0646668569994
 08/08  02:00:00,0.503144982185,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0573463805367
 08/08  03:00:00,0.494185911692,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0598622710204
 08/08  04:00:00,0.516767835432,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0836157930548
 08/08  05:00:00,0.670384531859,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.189865611813
 08/08  06:00:00,1.01231579577,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.386767575126
 08/08  07:00:00,1.26879114128,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.436950163374
 08/08  08:00:00,1.19226424024,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.419772715288
 08/08  09:00:00,1.07346588243,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.373767559371
 08/08  10:00:00,1.02570092842,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.321343242746
 08/08  11:00:00,0.994599115111,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275858549392
 08/08  12:00:00,0.979018584047,0.018358381217,0.0,0.0,0.0270698076827,0.00803795962083,0.0351077673035,0.00803795962083,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.24027895423
 08/08  13:00:00,1.06339616986,0.018993203745,0.0,0.0,0.124116394995,0.0367946354206,0.160911030416,0.0367946354206,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220718751693
 08/08  14:00:00,1.1967699666,0.0200626795356,0.0,0.0,0.251073345013,0.0728813174988,0.323954662512,0.0728813174988,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200335917902
 08/08  15:00:00,1.33568861418,0.0211779083011,0.0,0.0,0.336792568832,0.0996500679475,0.436442636779,0.0996500679475,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.20366212268
 08/08  16:00:00,1.53502123945,0.0250497538101,0.0,0.0,0.388562855102,0.119348533271,0.507911388374,0.119348533271,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229027861034
 08/08  17:00:00,1.82617091264,0.0304314474939,0.0,0.0,0.433119839642,0.133075475428,0.56619531507,0.133075475428,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285045525385
 08/08  18:00:00,2.01756118611,0.0330393670687,0.0,0.0,0.465084922084,0.142920227824,0.608005149909,0.142920227824,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338372176121
 08/08  19:00:00,2.02956810737,0.0341031237373,0.0,0.0,0.409363630984,0.130114872937,0.539478503921,0.130114872937,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.348358682613
 08/08  20:00:00,2.09127231497,0.0352755437216,0.0,0.0,0.319928496529,0.105986702117,0.425915198646,0.105986702117,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.31685268174
 08/08  21:00:00,2.07428277812,0.0344519901717,0.0,0.0,0.240412762931,0.0803281568807,0.320740919811,0.0803281568807,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278929854577
 08/08  22:00:00,1.59685502555,0.0298137823315,0.0,0.0,0.144671060552,0.048392886256,0.193063946808,0.048392886256,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221952025434
 08/08  23:00:00,1.14642341514,0.0259076220912,0.0,0.0,0.0654107123883,0.0219054110288,0.0873161234171,0.0219054110288,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160890563225
 08/08  24:00:00,0.703864044795,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0945531271927
 08/09  01:00:00,0.56021261733,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.064287111118
 08/09  02:00:00,0.502629596596,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.056830994947
 08/09  03:00:00,0.493657073726,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0593334330543
 08/09  04:00:00,0.516275486664,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0831234442862
 08/09  05:00:00,0.66981789771,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.189298977664
 08/09  06:00:00,1.0121406176,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.386592396958
 08/09  07:00:00,1.26857144887,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.43673047097
 08/09  08:00:00,1.19206225242,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.419570727469
 08/09  09:00:00,1.07334122799,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.373642904927
 08/09  10:00:00,1.02543190358,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.321074217901
 08/09  11:00:00,1.01430178911,0.0186729329201,0.0,0.0,0.0154440851499,0.00458493828973,0.0200290234396,0.00458493828973,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275532199953
 08/09  12:00:00,1.11288905928,0.018358381217,0.0,0.0,0.130861546459,0.0379769379389,0.168838484398,0.0379769379389,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240418712364
 08/09  13:00:00,1.23119214343,0.018993203745,0.0,0.0,0.255905393438,0.072624056529,0.328529449967,0.072624056529,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220896305719
 08/09  14:00:00,1.38402031564,0.0200626795356,0.0,0.0,0.398108723649,0.112938009541,0.51104673319,0.112938009541,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200494196266
 08/09  15:00:00,1.61940261691,0.0211779083011,0.0,0.0,0.560895773633,0.159100794569,0.719996568202,0.159100794569,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203822193992
 08/09  16:00:00,1.91095332816,0.0250497538101,0.0,0.0,0.688408752877,0.195251523168,0.883660276045,0.195251523168,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229211062075
 08/09  17:00:00,2.3184680183,0.0304314474939,0.0,0.0,0.824447341753,0.233815219908,1.05826256166,0.233815219908,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285275384451
 08/09  18:00:00,2.4484486931,0.0330393670687,0.0,0.0,0.805448934917,0.233173299137,1.03862223405,0.233173299137,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338642598967
 08/09  19:00:00,2.3680731222,0.0341031237373,0.0,0.0,0.671770473352,0.205937253932,0.877707727284,0.205937253932,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.348634474081
 08/09  20:00:00,2.36957841389,0.0352755437216,0.0,0.0,0.532560574517,0.171409466396,0.703970040913,0.171409466396,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.317103938386
 08/09  21:00:00,2.12297707669,0.0344519901717,0.0,0.0,0.277510927478,0.0917036832634,0.369214610742,0.0917036832634,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.279150462219
 08/09  22:00:00,1.58805295882,0.0298137823315,0.0,0.0,0.13807511777,0.046018576766,0.184093694536,0.046018576766,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.222120210982
 08/09  23:00:00,1.27261107176,0.0259076220912,0.0,0.0,0.160025902292,0.0533661991757,0.213392101468,0.0533661991757,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.161002241795
 08/09  24:00:00,0.70420682877,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0948959111677
 08/10  01:00:00,0.560040261875,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0641147556631
 08/10  02:00:00,0.502245571784,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0564469701351
 08/10  03:00:00,0.493220840525,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0588971998527
 08/10  04:00:00,0.515801389313,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0826493469356
 08/10  05:00:00,0.669426413031,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.188907492985
 08/10  06:00:00,1.01170360958,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.386155388939
 08/10  07:00:00,1.26831096481,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.436469986903
 08/10  08:00:00,1.19177688607,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.419285361111
 08/10  09:00:00,1.07289099476,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.373192671699
 08/10  10:00:00,1.08696358351,0.0186672137982,0.0,0.0,0.047703414235,0.0141394474653,0.0618428617002,0.0141394474653,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.320763036128
 08/10  11:00:00,1.13210432506,0.0186729329201,0.0,0.0,0.105720488074,0.0319170563339,0.137637544408,0.0319170563339,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275726214936
 08/10  12:00:00,1.22982718803,0.018358381217,0.0,0.0,0.221359285171,0.064189744236,0.285549029407,0.064189744236,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.24064629611
 08/10  13:00:00,1.34122474246,0.018993203745,0.0,0.0,0.339856883652,0.098501046458,0.43835793011,0.098501046458,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.221100424601
 08/10  14:00:00,1.46144153044,0.0200626795356,0.0,0.0,0.456130383869,0.132155753072,0.58828613694,0.132155753072,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200676007315
 08/10  15:00:00,1.70174791902,0.0211779083011,0.0,0.0,0.624859301264,0.177298360531,0.802157661796,0.177298360531,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.204006402501
 08/10  16:00:00,1.95412334916,0.0250497538101,0.0,0.0,0.721818753934,0.20480162944,0.926620383374,0.20480162944,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229420975753
 08/10  17:00:00,2.33139143338,0.0304314474939,0.0,0.0,0.834264658858,0.236658069787,1.07092272865,0.236658069787,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285538632547
 08/10  18:00:00,2.39067209556,0.0330393670687,0.0,0.0,0.7569271208,0.223607879642,0.980535000441,0.223607879642,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338953235035
 08/10  19:00:00,2.30397401413,0.0341031237373,0.0,0.0,0.619854179278,0.193437608215,0.813291787493,0.193437608215,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.348951305798
 08/10  20:00:00,2.35194833309,0.0352755437216,0.0,0.0,0.520747221938,0.165304214821,0.686051436759,0.165304214821,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.317392461738
 08/10  21:00:00,2.26801609745,0.0344519901717,0.0,0.0,0.386175932835,0.127823837546,0.51399977038,0.127823837546,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.279404323334
 08/10  22:00:00,1.75438947627,0.0298137823315,0.0,0.0,0.262549585564,0.0876864319992,0.350236017564,0.0876864319992,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.222314405399
 08/10  23:00:00,1.2738596572,0.0259076220912,0.0,0.0,0.16073054887,0.0537817734754,0.214512322346,0.0537817734754,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.161130606362
 08/10  24:00:00,0.767889732495,0.0214295496636,0.0,0.0,0.0479394018354,0.0160818494682,0.0640212513036,0.0160818494682,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.094557563589
 08/11  01:00:00,0.560429234974,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0645037287621
 08/11  02:00:00,0.503027474203,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0572288725546
 08/11  03:00:00,0.493962456609,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0596388159372
 08/11  04:00:00,0.516662000998,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0835099586203
 08/11  05:00:00,0.670464030153,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.189945110107
 08/11  06:00:00,1.01285672758,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.387308506943
 08/11  07:00:00,1.26938589555,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.437544917641
 08/11  08:00:00,1.1927643143,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.420272789348
 08/11  09:00:00,1.07384876634,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.374150443273
 08/11  10:00:00,1.02600265944,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.321644973763
 08/11  11:00:00,1.033905251,0.0186729329201,0.0,0.0,0.0302638596652,0.00882457073682,0.039088430402,0.00882457073682,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.276076254879
 08/11  12:00:00,1.09013638013,0.018358381217,0.0,0.0,0.112616018977,0.0329854220542,0.145601441031,0.0329854220542,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240903076584
 08/11  13:00:00,1.17724415182,0.018993203745,0.0,0.0,0.213024205286,0.0611230283512,0.274147233637,0.0611230283512,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.221330530438
 08/11  14:00:00,1.32741741973,0.0200626795356,0.0,0.0,0.354645761596,0.0994113967716,0.454057158367,0.0994113967716,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200880875177
 08/11  15:00:00,1.55087820732,0.0211779083011,0.0,0.0,0.508622896136,0.142458380479,0.651081276615,0.142458380479,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.204213075988
 08/11  16:00:00,1.83280781119,0.0250497538101,0.0,0.0,0.628973316064,0.176095702286,0.80506901835,0.176095702286,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229656802799
 08/11  17:00:00,2.19133400513,0.0304314474939,0.0,0.0,0.722864048584,0.207705341484,0.930569390068,0.207705341484,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285834542875
 08/11  18:00:00,2.31861731119,0.0330393670687,0.0,0.0,0.70112296165,0.207007266056,0.908130227706,0.207007266056,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.3393032234
 08/11  19:00:00,2.29008792083,0.0341031237373,0.0,0.0,0.609897049795,0.189151621444,0.799048671239,0.189151621444,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.349308328751
 08/11  20:00:00,2.321648214,0.0352755437216,0.0,0.0,0.495979897651,0.159446119692,0.655426017343,0.159446119692,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.317717762067
 08/11  21:00:00,2.27843091716,0.0344519901717,0.0,0.0,0.393606057561,0.130522509111,0.524128566672,0.130522509111,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.279690346752
 08/11  22:00:00,1.77844997907,0.0298137823315,0.0,0.0,0.279957427088,0.0941205502271,0.374077977315,0.0941205502271,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.222532948446
 08/11  23:00:00,1.16606430604,0.0259076220912,0.0,0.0,0.079731108559,0.0268413046337,0.106572413193,0.0268413046337,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.161275164349
 08/11  24:00:00,0.704005412043,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0946944944407
 08/12  01:00:00,0.512821867021,0.0197309704668,0.0,0.0,0.000240905318798,8.19353596328e-05,0.000322840678431,8.19353596328e-05,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0353819663841
 08/12  02:00:00,0.468637252634,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0353818261983
 08/12  03:00:00,0.463166632384,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0355252082017
 08/12  04:00:00,0.456329233383,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0357041996713
 08/12  05:00:00,0.496304601809,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0358344801813
 08/12  06:00:00,0.61052677711,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0359644898467
 08/12  07:00:00,0.767865954871,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0358842752022
 08/12  08:00:00,0.653430714205,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0358400150845
 08/12  09:00:00,0.523123134587,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0358385097474
 08/12  10:00:00,0.502936804895,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0359091083094
 08/12  11:00:00,0.511662397063,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0358639105512
 08/12  12:00:00,0.518535147825,0.018358381217,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0357621236528
 08/12  13:00:00,0.514607461802,0.018993203745,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0356557637702
 08/12  14:00:00,0.526685769223,0.0200626795356,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0356193955603
 08/12  15:00:00,0.559170778431,0.0211779083011,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0354634039943
 08/12  16:00:00,0.681857106207,0.0250497538101,0.0,0.0,0.0117288888653,0.00384318192118,0.0155720707865,0.00384318192118,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352579924205
 08/12  17:00:00,0.850574554962,0.0304314474939,0.0,0.0,0.00520203324666,0.00170333560774,0.00690536885441,0.00170333560774,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352578483026
 08/12  18:00:00,1.01438556111,0.0330393670687,0.0,0.0,0.0573508282452,0.0187302092533,0.0760810374985,0.0187302092533,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352581039429
 08/12  19:00:00,1.07400345372,0.0341031237373,0.0,0.0,0.0515869113509,0.0172677737152,0.0688546850661,0.0172677737152,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352580200305
 08/12  20:00:00,1.27708450447,0.0352755437216,0.0,0.0,0.0482183035042,0.016251376501,0.0644696800052,0.016251376501,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352580066797
 08/12  21:00:00,1.40008826478,0.0344519901717,0.0,0.0,0.0454238006835,0.0153097201208,0.0607335208043,0.0153097201208,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352579597572
 08/12  22:00:00,1.10895047968,0.0298137823315,0.0,0.0,0.0193834481782,0.00653617998965,0.0259196281678,0.00653617998965,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352579176183
 08/12  23:00:00,0.858880978942,0.0259076220912,0.0,0.0,0.0,0.0,0.0,0.0,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0353381887369
 08/12  24:00:00,0.612747089194,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0354288985733
 08/13  01:00:00,0.51276720921,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0356501492522
 08/13  02:00:00,0.469097866109,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0358424396738
 08/13  03:00:00,0.463759321991,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0361178978083
 08/13  04:00:00,0.457022417874,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0363973841623
 08/13  05:00:00,0.496962613373,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0364924917448
 08/13  06:00:00,0.611188295962,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0366260086988
 08/13  07:00:00,0.768823488372,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0368418087034
 08/13  08:00:00,0.654255848147,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0366651490272
 08/13  09:00:00,0.523741583627,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0364569587878
 08/13  10:00:00,0.503438790699,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.036411094114
 08/13  11:00:00,0.51203459489,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0362361083786
 08/13  12:00:00,0.518584971394,0.018358381217,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0358119472211
 08/13  13:00:00,0.514329605873,0.018993203745,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0353779078409
 08/13  14:00:00,0.552239334966,0.0200626795356,0.0,0.0,0.0194568508895,0.00642569145086,0.0258825423403,0.00642569145086,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352904189629
 08/13  15:00:00,0.623634214949,0.0211779083011,0.0,0.0,0.0487951511511,0.0158679272167,0.0646630783678,0.0158679272167,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352637621447
 08/13  16:00:00,0.800485061481,0.0250497538101,0.0,0.0,0.10097756925,0.0332221191028,0.134199688353,0.0332221191028,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352583301273
 08/13  17:00:00,0.927246751528,0.0304314474939,0.0,0.0,0.0627199548251,0.0208571341693,0.0835770889944,0.0208571341693,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352583247288
 08/13  18:00:00,1.1148338708,0.0330393670687,0.0,0.0,0.132485047983,0.0440442251089,0.176529273092,0.0440442251089,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352581780436
 08/13  19:00:00,1.16715231602,0.0341031237373,0.0,0.0,0.121352167664,0.0406511340468,0.162003301711,0.0406511340468,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352582656913
 08/13  20:00:00,1.34715191252,0.0352755437216,0.0,0.0,0.100762794077,0.0337741066034,0.13453690068,0.0337741066034,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352581940557
 08/13  21:00:00,1.42693926851,0.0344519901717,0.0,0.0,0.0655832220276,0.0220011940486,0.0875844160761,0.0220011940486,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.035258068216
 08/13  22:00:00,1.1102846766,0.0298137823315,0.0,0.0,0.0204016607759,0.00685221132457,0.0272538721004,0.00685221132457,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352578705979
 08/13  23:00:00,0.859069733161,0.0259076220912,0.0,0.0,0.0,0.0,0.0,0.0,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0355269429557
 08/13  24:00:00,0.613314482031,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0359962914109
 08/14  01:00:00,0.513526193468,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0364091335099
 08/14  02:00:00,0.470055840363,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0368004139278
 08/14  03:00:00,0.464637967703,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0369965435202
 08/14  04:00:00,0.457788791875,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0371637581626
 08/14  05:00:00,0.497878753397,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0374086317684
 08/14  06:00:00,0.612123182216,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0375608949527
 08/14  07:00:00,0.769620359876,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0376386802068
 08/14  08:00:00,0.655210203147,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0376195040267
 08/14  09:00:00,0.524791379775,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0375067549356
 08/14  10:00:00,0.504478419224,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0374507226388
 08/14  11:00:00,0.512765907387,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.036967420875
 08/14  12:00:00,0.519186825566,0.018358381217,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0364138013934
 08/14  13:00:00,0.515250673388,0.018993203745,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0362989753562
 08/14  14:00:00,0.527071252162,0.0200626795356,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0360048784985
 08/14  15:00:00,0.559587334577,0.0211779083011,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0358799601399
 08/14  16:00:00,0.668066532219,0.0250497538101,0.0,0.0,0.00106867886371,0.000341776036314,0.00141045490002,0.000341776036314,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0356290343181
 08/14  17:00:00,0.847869137835,0.0304314474939,0.0,0.0,0.00313355251546,0.00100195156319,0.00413550407864,0.00100195156319,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0353222959508
 08/14  18:00:00,0.950425469485,0.0330393670687,0.0,0.0,0.00915022188755,0.002971039497,0.0121212613845,0.002971039497,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352577884329
 08/14  19:00:00,1.05411989275,0.0341031237373,0.0,0.0,0.036667044774,0.0123041724371,0.0489712172111,0.0123041724371,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352579269195
 08/14  20:00:00,1.26205320808,0.0352755437216,0.0,0.0,0.0370266355113,0.0124117682012,0.0494384037126,0.0124117682012,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352579865835
 08/14  21:00:00,1.37002023121,0.0344519901717,0.0,0.0,0.0229679466464,0.00769759330841,0.0306655399548,0.00769759330841,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352579070354
 08/14  22:00:00,1.08309366543,0.0298137823315,0.0,0.0,0.0,0.0,0.0,0.0,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0353207315329
 08/14  23:00:00,0.859117078326,0.0259076220912,0.0,0.0,0.0,0.0,0.0,0.0,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0355742881208
 08/14  24:00:00,0.613140707441,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0358225168204
 08/15  01:00:00,0.51316177886,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0360447189017
 08/15  02:00:00,0.469752644609,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0364972181735
 08/15  03:00:00,0.464547978877,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0369065546948
 08/15  04:00:00,0.457606802052,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0369817683394
 08/15  05:00:00,0.497794250914,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0373241292857
 08/15  06:00:00,0.611921933085,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0373596458213
 08/15  07:00:00,0.769386058709,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0374043790405
 08/15  08:00:00,0.655019021346,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.037428322226
 08/15  09:00:00,0.524645848508,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0373612236683
 08/15  10:00:00,0.504198150838,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0371704542529
 08/15  11:00:00,0.512442458971,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.036643972459
 08/15  12:00:00,0.518817221354,0.018358381217,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0360441971812
 08/15  13:00:00,0.51441217612,0.018993203745,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0354604780886
 08/15  14:00:00,0.592993854184,0.0200626795356,0.0,0.0,0.0508885620829,0.0156929336184,0.0665814957012,0.0156929336184,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0353459848197
 08/15  15:00:00,0.700779821053,0.0211779083011,0.0,0.0,0.108008905771,0.0338053388931,0.141814244664,0.0338053388931,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352582019522
 08/15  16:00:00,0.924471909858,0.0250497538101,0.0,0.0,0.197486571842,0.0606998056703,0.258186377512,0.0606998056703,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352584893455
 08/15  17:00:00,1.17326306937,0.0304314474939,0.0,0.0,0.25212576518,0.0774671336453,0.329592898825,0.0774671336453,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352588327369
 08/15  18:00:00,1.28316272138,0.0330393670687,0.0,0.0,0.262761449227,0.0820962327865,0.344857682014,0.0820962327865,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352586196962
 08/15  19:00:00,1.28492772335,0.0341031237373,0.0,0.0,0.210894890067,0.0688834746405,0.279778364708,0.0688834746405,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352586100169
 08/15  20:00:00,1.41742272438,0.0352755437216,0.0,0.0,0.15361757519,0.0511898738597,0.204807449049,0.0511898738597,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352584575428
 08/15  21:00:00,1.49950707618,0.0344519901717,0.0,0.0,0.120095845707,0.0400560964131,0.16015194212,0.0400560964131,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352583498446
 08/15  22:00:00,1.17086208385,0.0298137823315,0.0,0.0,0.0658489820625,0.0219820345792,0.0878310166417,0.0219820345792,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352581333073
 08/15  23:00:00,0.879047316934,0.0259076220912,0.0,0.0,0.0151757025457,0.00507089537132,0.020246597917,0.00507089537132,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352579288117
 08/15  24:00:00,0.612810644177,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0354924535565
 08/16  01:00:00,0.512776713752,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0356596537939
 08/16  02:00:00,0.469105567216,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0358501407806
 08/16  03:00:00,0.463911826458,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0362704022757
 08/16  04:00:00,0.457162852712,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0365378189995
 08/16  05:00:00,0.497070674054,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0366005524259
 08/16  06:00:00,0.611213230524,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0366509432611
 08/16  07:00:00,0.768586120702,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0366044410332
 08/16  08:00:00,0.654181177213,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0365904780931
 08/16  09:00:00,0.523856358867,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.036571734028
 08/16  10:00:00,0.503437931596,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0364102350109
 08/16  11:00:00,0.511746759162,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0359482726504
 08/16  12:00:00,0.518205586069,0.018358381217,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0354325618965
 08/16  13:00:00,0.594183205052,0.018993203745,0.0,0.0,0.061432490589,0.0185406050694,0.0799730956584,0.0185406050694,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352584113616
 08/16  14:00:00,0.708272072292,0.0200626795356,0.0,0.0,0.139236022875,0.0427112526277,0.181947275502,0.0427112526277,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352584231264
 08/16  15:00:00,0.950508512008,0.0211779083011,0.0,0.0,0.302287289536,0.0892550618466,0.391542351382,0.0892550618466,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.035258786189
 08/16  16:00:00,1.20177235111,0.0250497538101,0.0,0.0,0.413421690243,0.122065005728,0.535486695971,0.122065005728,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.03525861214
 08/16  17:00:00,1.51987020579,0.0304314474939,0.0,0.0,0.522124770969,0.154074868396,0.676199639365,0.154074868396,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352592286156
 08/16  18:00:00,1.56472155431,0.0330393670687,0.0,0.0,0.479563094682,0.146852774131,0.626415868813,0.146852774131,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352592658334
 08/16  19:00:00,1.50194619996,0.0341031237373,0.0,0.0,0.375983537822,0.120812770889,0.496796308711,0.120812770889,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352591426302
 08/16  20:00:00,1.58554310386,0.0352755437216,0.0,0.0,0.280394749252,0.092532596488,0.37292734574,0.092532596488,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352589403342
 08/16  21:00:00,1.61205684921,0.0344519901717,0.0,0.0,0.204597585756,0.0681037634021,0.272701349158,0.0681037634021,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352587158359
 08/16  22:00:00,1.20755095134,0.0298137823315,0.0,0.0,0.0933895267777,0.0311302338914,0.124519760669,0.0311302338914,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352582567767
 08/16  23:00:00,0.879832226286,0.0259076220912,0.0,0.0,0.0157666162675,0.00526496027493,0.0210315765425,0.00526496027493,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352578595385
 08/16  24:00:00,0.61287906123,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.035560870609
 08/17  01:00:00,0.512860373332,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0357433133742
 08/17  02:00:00,0.469421983922,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0361665574866
 08/17  03:00:00,0.464115235447,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0364738112648
 08/17  04:00:00,0.457337267225,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0367122335129
 08/17  05:00:00,0.497360590898,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0368904692699
 08/17  06:00:00,0.611746244663,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0371839573998
 08/17  07:00:00,0.769168262841,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0371865831721
 08/17  08:00:00,0.654673507909,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0370828087883
 08/17  09:00:00,0.524002955706,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0367183308666
 08/17  10:00:00,0.503309562535,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0362818659495
 08/17  11:00:00,0.511461469902,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0356629833906
 08/17  12:00:00,0.597785581711,0.018358381217,0.0,0.0,0.0618032347607,0.0179409915198,0.0797442262805,0.0179409915198,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352683312585
 08/17  13:00:00,0.754167282278,0.018993203745,0.0,0.0,0.1868646913,0.053092438075,0.239957129375,0.053092438075,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.035258454871
 08/17  14:00:00,0.954855474292,0.0200626795356,0.0,0.0,0.333764334378,0.0947662272679,0.428530561646,0.0947662272679,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352585389831
 08/17  15:00:00,1.16126576191,0.0211779083011,0.0,0.0,0.466952563576,0.135347233376,0.602299796953,0.135347233376,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352585905206
 08/17  16:00:00,1.41239590136,0.0250497538101,0.0,0.0,0.578508870833,0.167600159025,0.746109029858,0.167600159025,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352598284994
 08/17  17:00:00,1.67896577713,0.0304314474939,0.0,0.0,0.644780807443,0.190514364788,0.835295172231,0.190514364788,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352592670916
 08/17  18:00:00,1.70120850219,0.0330393670687,0.0,0.0,0.583857807418,0.179044952491,0.762902759908,0.179044952491,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352593226126
 08/17  19:00:00,1.60358189614,0.0341031237373,0.0,0.0,0.452722682563,0.14570925763,0.598431940193,0.14570925763,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352592073263
 08/17  20:00:00,1.69045012929,0.0352755437216,0.0,0.0,0.360181861762,0.117652392753,0.477834254515,0.117652392753,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.035259056992
 08/17  21:00:00,1.70188616922,0.0344519901717,0.0,0.0,0.272373588577,0.0901569118846,0.362530500461,0.0901569118846,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352588845451
 08/17  22:00:00,1.30177730645,0.0298137823315,0.0,0.0,0.164007754609,0.0547380861488,0.218745840757,0.0547380861488,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352585317952
 08/17  23:00:00,0.945948247249,0.0259076220912,0.0,0.0,0.0653203716377,0.0218269693262,0.0871473409639,0.0218269693262,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352581160793
 08/17  24:00:00,0.612599502315,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352813116948
 08/18  01:00:00,0.512418413502,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0353013535436
 08/18  02:00:00,0.46881811598,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0355626895443
 08/18  03:00:00,0.463544088237,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0359026640552
 08/18  04:00:00,0.456573424093,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0359483903812
 08/18  05:00:00,0.496565291368,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.03609516974
 08/18  06:00:00,0.610727177342,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0361648900783
 08/18  07:00:00,0.76802994882,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0360482691512
 08/18  08:00:00,0.65353297143,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0359422723095
 08/18  09:00:00,0.52310253942,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0358179145805
 08/18  10:00:00,0.503860701768,0.0186672137982,0.0,0.0,0.00110042546006,0.000339139784873,0.00143956524493,0.000339139784873,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0353934399379
 08/18  11:00:00,0.613664146697,0.0186729329201,0.0,0.0,0.0791641202145,0.0234430553773,0.102607175592,0.0234430553773,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352584845933
 08/18  12:00:00,0.733851615937,0.018358381217,0.0,0.0,0.166585969707,0.0492341483964,0.215820118103,0.0492341483964,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.035258473661
 08/18  13:00:00,0.890396688668,0.018993203745,0.0,0.0,0.291743188382,0.0844430719048,0.376186260286,0.0844430719048,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352587303498
 08/18  14:00:00,1.14708769815,0.0200626795356,0.0,0.0,0.485935751561,0.134826537742,0.620762289303,0.134826537742,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352590351799
 08/18  15:00:00,1.3783124437,0.0211779083011,0.0,0.0,0.641388392109,0.177957840049,0.819346232157,0.177957840049,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.035258837103
 08/18  16:00:00,1.56499473085,0.0250497538101,0.0,0.0,0.69711072755,0.201597100388,0.898707827938,0.201597100388,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352598599112
 08/18  17:00:00,1.85780557712,0.0304314474939,0.0,0.0,0.786994997882,0.227139760609,1.01413475849,0.227139760609,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352594808273
 08/18  18:00:00,1.9158230493,0.0330393670687,0.0,0.0,0.758243056024,0.219273902683,0.977516958707,0.219273902683,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352596709246
 08/18  19:00:00,1.81160480683,0.0341031237373,0.0,0.0,0.617407049278,0.189047433503,0.806454482781,0.189047433503,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352595754261
 08/18  20:00:00,1.82922644887,0.0352755437216,0.0,0.0,0.466621954196,0.149988248738,0.616610202934,0.149988248738,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352594281546
 08/18  21:00:00,1.82027819621,0.0344519901717,0.0,0.0,0.362634130335,0.1182880619,0.480922192235,0.1182880619,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352592197593
 08/18  22:00:00,1.40515566234,0.0298137823315,0.0,0.0,0.242105060096,0.0800188088808,0.322123868977,0.0800188088808,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352588594674
 08/18  23:00:00,1.02986965882,0.0259076220912,0.0,0.0,0.128304971176,0.0427634802225,0.171068451399,0.0427634802225,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.035258417219
 08/18  24:00:00,0.650776772202,0.0214295496636,0.0,0.0,0.028638280627,0.00956236590648,0.0382006465334,0.00956236590648,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352579350483
 08/19  01:00:00,0.567593657769,0.0197309704668,0.0,0.0,0.000576268606138,0.000192693643939,0.000768962250077,0.000192693643939,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0669521652321
 08/19  02:00:00,0.507094372363,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0586845322866
 08/19  03:00:00,0.497042189749,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0613531449051
 08/19  04:00:00,0.52373998603,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0879167880371
 08/19  05:00:00,0.689855848124,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.205240235478
 08/19  06:00:00,1.06010587124,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.423932138379
 08/19  07:00:00,1.33423476735,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.481232427527
 08/19  08:00:00,1.26969755007,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.464768724221
 08/19  09:00:00,1.18695552071,0.0182382796576,0.0,0.0,0.0216496347969,0.00641451525296,0.0280641500499,0.00641451525296,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.414161989135
 08/19  10:00:00,1.34720603298,0.0186672137982,0.0,0.0,0.183835519525,0.0522343044312,0.236069823956,0.0522343044312,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.355862294063
 08/19  11:00:00,1.4023686462,0.0186729329201,0.0,0.0,0.255396825579,0.0709710744422,0.326367900022,0.0709710744422,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.304771420942
