Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/19  12:00:00,1.48404918451,0.018358381217,0.0,0.0,0.365425055529,0.10148489407,0.466909949599,0.10148489407,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.265696866305
 08/19  13:00:00,1.66948404398,0.018993203745,0.0,0.0,0.554046424395,0.147155994702,0.701202419097,0.147155994702,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.242927204616
 08/19  14:00:00,1.89832399441,0.0200626795356,0.0,0.0,0.767141913591,0.199133817987,0.966275731578,0.199133817987,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.220443304467
 08/19  15:00:00,2.12839016473,0.0211779083011,0.0,0.0,0.926061842726,0.245834598891,1.17189644162,0.245834598891,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.223850895537
 08/19  16:00:00,2.47330025931,0.0250497538101,0.0,0.0,1.09996724269,0.285462069887,1.38542931258,0.285462069887,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.253871037443
 08/19  17:00:00,2.71810521232,0.0304314474939,0.0,0.0,1.08486710235,0.307312297988,1.39217940034,0.307312297988,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.315643809584
 08/19  18:00:00,2.71872446006,0.0330393670687,0.0,0.0,0.953721398036,0.281277597294,1.23499899533,0.281277597294,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.378231289112
 08/19  19:00:00,2.64095232496,0.0341031237373,0.0,0.0,0.824367377765,0.247876046806,1.07224342457,0.247876046806,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.39273322536
 08/19  20:00:00,2.61003264947,0.0352755437216,0.0,0.0,0.661730500001,0.206238374427,0.867968874428,0.206238374427,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.358703970129
 08/19  21:00:00,2.52326802643,0.0344519901717,0.0,0.0,0.530778901388,0.16833162216,0.699110523548,0.16833162216,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.313938641681
 08/19  22:00:00,1.97180528869,0.0298137823315,0.0,0.0,0.387306976388,0.124825755765,0.512132732153,0.124825755765,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.249540291305
 08/19  23:00:00,1.43255805002,0.0259076220912,0.0,0.0,0.25652741113,0.0839261123663,0.340453523496,0.0839261123663,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.178352952696
 08/19  24:00:00,0.926670634745,0.0214295496636,0.0,0.0,0.157971376792,0.0517217353769,0.209693112169,0.0517217353769,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.101092921896
 08/20  01:00:00,0.679157717234,0.0197309704668,0.0,0.0,0.0841830105944,0.0279163125374,0.112099323132,0.0279163125374,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0671858638156
 08/20  02:00:00,0.565795750276,0.0195022055919,0.0,0.0,0.0440897791794,0.014624679122,0.0587144583014,0.014624679122,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0586714518988
 08/20  03:00:00,0.499337917482,0.0192276877419,0.0,0.0,0.00187865676198,0.000628471351726,0.00250712811371,0.000628471351726,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0611417445243
 08/20  04:00:00,0.523500977109,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0876777791162
 08/20  05:00:00,0.689752878681,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.205137266035
 08/20  06:00:00,1.06050357336,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.424329840506
 08/20  07:00:00,1.3347399697,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.481737629879
 08/20  08:00:00,1.27914481611,0.0214295496636,0.0,0.0,0.00670752278101,0.0021370604758,0.00884458325682,0.0021370604758,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.465371407002
 08/20  09:00:00,1.26376863773,0.0182382796576,0.0,0.0,0.0798837036907,0.0241080201734,0.103991723864,0.0241080201734,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.415047532334
 08/20  10:00:00,1.35588746766,0.0186672137982,0.0,0.0,0.189154258467,0.0547975876977,0.243951846165,0.0547975876977,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.356661706524
 08/20  11:00:00,1.45308111176,0.0186729329201,0.0,0.0,0.294638527767,0.0817650068777,0.376403534645,0.0817650068777,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.305448251881
 08/20  12:00:00,1.62497100186,0.018358381217,0.0,0.0,0.4798816699,0.12736737045,0.60724904035,0.12736737045,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.2662795929
 08/20  13:00:00,1.68262023644,0.018993203745,0.0,0.0,0.556302367352,0.157515557413,0.713817924765,0.157515557413,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.243447891412
 08/20  14:00:00,1.88861014327,0.0200626795356,0.0,0.0,0.752109133626,0.20398836809,0.956097501716,0.20398836809,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.220907683196
 08/20  15:00:00,1.9864047164,0.0211779083011,0.0,0.0,0.802318566847,0.227123705339,1.02944227219,0.227123705339,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.224319616635
 08/20  16:00:00,2.10453326935,0.0250497538101,0.0,0.0,0.785541536869,0.230583255763,1.01612479263,0.230583255763,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.254408567431
 08/20  17:00:00,2.24401592958,0.0304314474939,0.0,0.0,0.702597059767,0.214823353022,0.91742041279,0.214823353022,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.316313514389
 08/20  18:00:00,2.34026855524,0.0330393670687,0.0,0.0,0.655325940262,0.200421173289,0.855747113552,0.200421173289,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.379027266066
 08/20  19:00:00,2.31002285775,0.0341031237373,0.0,0.0,0.564774050796,0.175720602587,0.740494653384,0.175720602587,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.393552529341
 08/20  20:00:00,2.36617664641,0.0352755437216,0.0,0.0,0.473595275632,0.149766973747,0.623362249379,0.149766973747,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.359454592115
 08/20  21:00:00,2.35490334316,0.0344519901717,0.0,0.0,0.401288282318,0.128800579919,0.530088862237,0.128800579919,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.314595619722
 08/20  22:00:00,1.88259341208,0.0298137823315,0.0,0.0,0.319761685732,0.102656048986,0.422417734718,0.102656048986,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.250043412131
 08/20  23:00:00,1.41042848862,0.0259076220912,0.0,0.0,0.240705407612,0.0772876092718,0.317993016883,0.0772876092718,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.17868389791
 08/20  24:00:00,0.93123804652,0.0214295496636,0.0,0.0,0.162062844944,0.0520438885525,0.214106733496,0.0520438885525,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.101246712345
 08/21  01:00:00,0.710205745744,0.0197309704668,0.0,0.0,0.113455308928,0.0364368727046,0.149892181633,0.0364368727046,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0643880578994
 08/21  02:00:00,0.60984771534,0.0195022055919,0.0,0.0,0.0813749938015,0.0261330902964,0.107508084098,0.0261330902964,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0565410295931
 08/21  03:00:00,0.559205074218,0.0192276877419,0.0,0.0,0.0498177027614,0.0162109762857,0.0660286790471,0.0162109762857,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0588527544988
 08/21  04:00:00,0.558459322742,0.0185013592638,0.0,0.0,0.0319949964118,0.01040985808,0.0424048544917,0.01040985808,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0829024258724
 08/21  05:00:00,0.730878362707,0.0206460299668,0.0,0.0,0.0448493081961,0.0143976147778,0.0592469229739,0.0143976147778,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.191112519687
 08/21  06:00:00,1.08778785027,0.0238544573383,0.0,0.0,0.0530776824654,0.0170318096371,0.0701094921025,0.0170318096371,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.392130137527
 08/21  07:00:00,1.39529764259,0.0253471481476,0.0,0.0,0.0907287229295,0.0290968363386,0.119825559268,0.0290968363386,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.443631105417
 08/21  08:00:00,1.31825007637,0.0214295496636,0.0,0.0,0.0907356637024,0.0286624520135,0.119398115716,0.0286624520135,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.426360435696
 08/21  09:00:00,1.21969923326,0.0182382796576,0.0,0.0,0.106933796283,0.0332405176778,0.140174313961,0.0332405176778,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.379826596235
 08/21  10:00:00,1.23433218979,0.0186672137982,0.0,0.0,0.15560092128,0.0475398240013,0.203140745281,0.0475398240013,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.326833758829
 08/21  11:00:00,1.30699605761,0.0186729329201,0.0,0.0,0.237458814474,0.0699000614106,0.307358875884,0.0699000614106,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.280896616005
 08/21  12:00:00,1.33621257262,0.018358381217,0.0,0.0,0.299383337571,0.0881068886009,0.387490226172,0.0881068886009,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.245090483932
 08/21  13:00:00,1.41568458816,0.018993203745,0.0,0.0,0.394894525915,0.113939431491,0.508833957406,0.113939431491,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.225084243003
 08/21  14:00:00,1.17839565219,0.0200626795356,0.0,0.0,0.229390888839,0.0723002419437,0.301691130783,0.0723002419437,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.204225135224
 08/21  15:00:00,1.1779419636,0.0211779083011,0.0,0.0,0.20885118638,0.0659127967486,0.274763983129,0.0659127967486,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.207594125746
 08/21  16:00:00,1.32443742333,0.0250497538101,0.0,0.0,0.222538889744,0.070301282015,0.292840171759,0.070301282015,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.233515261538
 08/21  17:00:00,1.43432337711,0.0304314474939,0.0,0.0,0.12821119179,0.0405068925868,0.168718084377,0.0405068925868,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.290675220549
 08/21  18:00:00,1.85359534872,0.0330393670687,0.0,0.0,0.331200269236,0.106195411314,0.43739568055,0.106195411314,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.345015808084
 08/21  19:00:00,1.9403321717,0.0341031237373,0.0,0.0,0.335783572225,0.107684300611,0.443467872836,0.107684300611,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.355133378024
 08/21  20:00:00,1.77356824695,0.0352755437216,0.0,0.0,0.0767917471142,0.0252498703049,0.102041617419,0.0252498703049,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.323022194938
 08/21  21:00:00,1.85897746695,0.0344519901717,0.0,0.0,0.0751020101722,0.0248927958312,0.0999948060034,0.0248927958312,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.284370657209
 08/21  22:00:00,1.40810287278,0.0298137823315,0.0,0.0,0.0,0.0,0.0,0.0,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.22626381947
 08/21  23:00:00,1.06222042052,0.0259076220912,0.0,0.0,0.0,0.0,0.0,0.0,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.164003692022
 08/21  24:00:00,0.705792940786,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0964820231836
 08/22  01:00:00,0.56115763605,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0652321298381
 08/22  02:00:00,0.503202625485,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0574040238368
 08/22  03:00:00,0.494385097038,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0600614563664
 08/22  04:00:00,0.517488790689,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.084336748311
 08/22  05:00:00,0.673501543394,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.192982623348
 08/22  06:00:00,1.02040166263,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.394853441996
 08/22  07:00:00,1.27833574547,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.446494767561
 08/22  08:00:00,1.20159338813,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.429101863175
 08/22  09:00:00,1.0819845927,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.382286269636
 08/22  10:00:00,1.03333769314,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.328980007466
 08/22  11:00:00,1.00116627349,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.282425707775
 08/22  12:00:00,0.949571204894,0.018358381217,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.24593934238
 08/22  13:00:00,0.970463229771,0.018993203745,0.0,0.0,0.0480766265986,0.0150193746368,0.0630960012354,0.0150193746368,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.225600840788
 08/22  14:00:00,1.06809650524,0.0200626795356,0.0,0.0,0.145960143851,0.0449716220524,0.190931765903,0.0449716220524,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.204685353156
 08/22  15:00:00,1.29173506655,0.0211779083011,0.0,0.0,0.299281753856,0.0888094258584,0.388091179715,0.0888094258584,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.208060032116
 08/22  16:00:00,1.53312622987,0.0250497538101,0.0,0.0,0.384661674911,0.116335424131,0.500997099042,0.116335424131,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.234047140786
 08/22  17:00:00,1.79211206652,0.0304314474939,0.0,0.0,0.400355200202,0.125483867892,0.525839068095,0.125483867892,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.291342926241
 08/22  18:00:00,1.97626268694,0.0330393670687,0.0,0.0,0.424117312726,0.135158559352,0.559275872078,0.135158559352,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.345802954779
 08/22  19:00:00,2.00166911505,0.0341031237373,0.0,0.0,0.380763171243,0.123238989223,0.504002160467,0.123238989223,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.35593603375
 08/22  20:00:00,2.07827607516,0.0352755437216,0.0,0.0,0.304687758567,0.101330028769,0.406017787335,0.101330028769,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.323753853235
 08/22  21:00:00,2.08452773932,0.0344519901717,0.0,0.0,0.243296891727,0.0816237379647,0.324920629692,0.0816237379647,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.284995105891
 08/22  22:00:00,1.61518913031,0.0298137823315,0.0,0.0,0.154787312606,0.0519790155425,0.206766328148,0.0519790155425,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.226583748852
 08/22  23:00:00,1.15692965134,0.0259076220912,0.0,0.0,0.0709149394713,0.0238405367516,0.0947554762229,0.0238405367516,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.163957446618
 08/22  24:00:00,0.705242074438,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0959311568353
 08/23  01:00:00,0.560865314434,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0649398082229
 08/23  02:00:00,0.503371912267,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0575733106184
 08/23  03:00:00,0.494853694901,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0605300542286
 08/23  04:00:00,0.517900051933,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.084748009555
 08/23  05:00:00,0.674076068969,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.193557148923
 08/23  06:00:00,1.02125945388,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.395711233241
 08/23  07:00:00,1.27915081614,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.447309838238
 08/23  08:00:00,1.20239379653,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.429902271577
 08/23  09:00:00,1.08277174681,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.38307342375
 08/23  10:00:00,1.0340920737,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.32973438802
 08/23  11:00:00,1.00166245464,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.28292188892
 08/23  12:00:00,0.995717161158,0.018358381217,0.0,0.0,0.0354396407235,0.0103293421986,0.0457689829221,0.0103293421986,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.246316315721
 08/23  13:00:00,1.11001213192,0.018993203745,0.0,0.0,0.157302671997,0.0447994232924,0.202102095289,0.0447994232924,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.226143648888
 08/23  14:00:00,1.26445952171,0.0200626795356,0.0,0.0,0.301151392227,0.0856595735303,0.386810965757,0.0856595735303,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.205169169766
 08/23  15:00:00,1.5636402962,0.0211779083011,0.0,0.0,0.515955646347,0.143551669648,0.659507315995,0.143551669648,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.208549125487
 08/23  16:00:00,1.89818637387,0.0250497538101,0.0,0.0,0.677155902097,0.18834314757,0.865499049667,0.18834314757,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.234605334166
 08/23  17:00:00,2.35703923901,0.0304314474939,0.0,0.0,0.852925606587,0.237139952615,1.0900655592,0.237139952615,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.292043607623
 08/23  18:00:00,2.42546528297,0.0330393670687,0.0,0.0,0.777636318433,0.230015959832,1.00765227827,0.230015959832,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.346629144621
 08/23  19:00:00,2.37759529859,0.0341031237373,0.0,0.0,0.672523884067,0.206561828487,0.879085712555,0.206561828487,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.3567786652
 08/23  20:00:00,2.32104789263,0.0352755437216,0.0,0.0,0.493037714956,0.154984513691,0.648022228647,0.154984513691,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.324521229394
 08/23  21:00:00,2.26578536044,0.0344519901717,0.0,0.0,0.383499828989,0.122004114292,0.505503943281,0.122004114292,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.28566941343
 08/23  22:00:00,1.73131493574,0.0298137823315,0.0,0.0,0.243593339691,0.0787839141625,0.322377253854,0.0787839141625,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.227098628582
 08/23  23:00:00,1.35686184591,0.0259076220912,0.0,0.0,0.221610674486,0.0727357604866,0.294346434972,0.0727357604866,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.164298682445
 08/23  24:00:00,0.893874251938,0.0214295496636,0.0,0.0,0.141905017671,0.0465964810932,0.188501498764,0.0465964810932,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0960618355709
 08/24  01:00:00,0.662104848344,0.0197309704668,0.0,0.0,0.0762011164289,0.0253508153068,0.101551931736,0.0253508153068,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0646274103972
 08/24  02:00:00,0.555655388131,0.0195022055919,0.0,0.0,0.03987481638,0.0132706581232,0.0531454745032,0.0132706581232,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0567113119789
 08/24  03:00:00,0.500245152215,0.0192276877419,0.0,0.0,0.00514970659294,0.00172795549225,0.00687766208519,0.00172795549225,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0590438494573
 08/24  04:00:00,0.516568760767,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0834167183891
 08/24  05:00:00,0.673109931997,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.192591011951
 08/24  06:00:00,1.0207576655,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.395209444865
 08/24  07:00:00,1.28568025703,0.0253471481476,0.0,0.0,0.00502773234246,0.00167539972471,0.00670313206717,0.00167539972471,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.447136147053
 08/24  08:00:00,1.20215225841,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.429660733453
 08/24  09:00:00,1.08248959889,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.382791275828
 08/24  10:00:00,1.07637775056,0.0186672137982,0.0,0.0,0.0324968879271,0.0101971441344,0.0426940320615,0.0101971441344,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.329326032825
 08/24  11:00:00,1.16259038177,0.0186729329201,0.0,0.0,0.124091617442,0.0367494825211,0.160841099963,0.0367494825211,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.283008716083
 08/24  12:00:00,1.2210938457,0.018358381217,0.0,0.0,0.209755747102,0.0608002960099,0.270556043112,0.0608002960099,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.246905940073
 08/24  13:00:00,1.29561992613,0.018993203745,0.0,0.0,0.30018236308,0.086959552292,0.387141915372,0.086959552292,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.226711623007
 08/24  14:00:00,1.43530799358,0.0200626795356,0.0,0.0,0.434028505028,0.123124663519,0.557153168547,0.123124663519,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.20567543885
 08/24  15:00:00,1.5748230505,0.0211779083011,0.0,0.0,0.517345524892,0.152832593853,0.670178118746,0.152832593853,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.209061077031
 08/24  16:00:00,1.76688992888,0.0250497538101,0.0,0.0,0.56145639837,0.172162033495,0.733618431865,0.172162033495,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.235189506979
 08/24  17:00:00,1.96481937709,0.0304314474939,0.0,0.0,0.531323215522,0.165790386975,0.697113602496,0.165790386975,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.292775702412
 08/24  18:00:00,2.08571868314,0.0330393670687,0.0,0.0,0.506294634237,0.160746841561,0.667041475799,0.160746841561,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.347493347262
 08/24  19:00:00,2.0673667836,0.0341031237373,0.0,0.0,0.429399444541,0.138576741501,0.567976186042,0.138576741501,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.357659676722
 08/24  20:00:00,2.16930672569,0.0352755437216,0.0,0.0,0.374475444775,0.121003125142,0.495478569917,0.121003125142,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.325323721187
 08/24  21:00:00,2.19651844283,0.0344519901717,0.0,0.0,0.329135759823,0.106395762483,0.435531522306,0.106395762483,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.28637491679
 08/24  22:00:00,1.74835964322,0.0298137823315,0.0,0.0,0.256091464533,0.0827915470607,0.338883011593,0.0827915470607,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.227637578321
 08/24  23:00:00,1.30330223421,0.0259076220912,0.0,0.0,0.181678856887,0.0587511516495,0.240430008537,0.0587511516495,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.164655497178
 08/24  24:00:00,0.841392404126,0.0214295496636,0.0,0.0,0.102299037036,0.0335512239726,0.135850261008,0.0335512239726,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0962312255154
 08/25  01:00:00,0.640451770482,0.0197309704668,0.0,0.0,0.0601037663472,0.0197074533083,0.0798112196555,0.0197074533083,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0647150446146
 08/25  02:00:00,0.549303145126,0.0195022055919,0.0,0.0,0.0351901532771,0.0115406959534,0.0467308492305,0.0115406959534,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0567736942469
 08/25  03:00:00,0.504531710052,0.0192276877419,0.0,0.0,0.0083290685942,0.00276506598654,0.0110941345807,0.00276506598654,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0591139347992
 08/25  04:00:00,0.516589538685,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.083437496307
 08/25  05:00:00,0.673361576039,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.192842655993
 08/25  06:00:00,1.04761039279,0.0238544573383,0.0,0.0,0.0195299954868,0.00648795847779,0.0260179539646,0.00648795847779,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.396044218187
 08/25  07:00:00,1.28459015802,0.0253471481476,0.0,0.0,0.00344480573165,0.00114292465235,0.004587730384,0.00114292465235,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.448161449733
 08/25  08:00:00,1.24964212862,0.0214295496636,0.0,0.0,0.0350627460947,0.0113182553615,0.0463810014562,0.0113182553615,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.430769602206
 08/25  09:00:00,1.14832658428,0.0182382796576,0.0,0.0,0.0492157066442,0.0156259048704,0.0648416115147,0.0156259048704,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.3837866497
 08/25  10:00:00,1.16234605595,0.0186672137982,0.0,0.0,0.0973727620849,0.0303817374522,0.127754499537,0.0303817374522,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.330233870738
 08/25  11:00:00,1.23150171679,0.0186729329201,0.0,0.0,0.175279455459,0.0537035889604,0.228983044419,0.0537035889604,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.28377810665
 08/25  12:00:00,1.28663716739,0.018358381217,0.0,0.0,0.257452210209,0.0779856527193,0.335437862928,0.0779856527193,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.247567441945
 08/25  13:00:00,1.33841294522,0.018993203745,0.0,0.0,0.3301060851,0.0992357877995,0.4293418729,0.0992357877995,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.227304684569
 08/25  14:00:00,1.43323637794,0.0200626795356,0.0,0.0,0.428247455017,0.126305773146,0.554553228163,0.126305773146,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.20620376359
 08/25  15:00:00,1.56116582103,0.0211779083011,0.0,0.0,0.508862474169,0.147124225904,0.655986700073,0.147124225904,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.209595266238
 08/25  16:00:00,1.76371047388,0.0250497538101,0.0,0.0,0.563605929392,0.166223569494,0.729829498886,0.166223569494,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.235798984952
 08/25  17:00:00,2.06049735259,0.0304314474939,0.0,0.0,0.611639669986,0.180385732987,0.792025402973,0.180385732987,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.293541877432
 08/25  18:00:00,2.13334466241,0.0330393670687,0.0,0.0,0.546437980818,0.167327139801,0.713765120619,0.167327139801,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.348395681709
 08/25  19:00:00,1.90933443541,0.0341031237373,0.0,0.0,0.30947751086,0.0995469966503,0.40902450751,0.0995469966503,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.358579007068
 08/25  20:00:00,2.15810521036,0.0352755437216,0.0,0.0,0.364329766217,0.119109629084,0.483439395301,0.119109629084,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.326161380474
 08/25  21:00:00,2.17750472438,0.0344519901717,0.0,0.0,0.31232512646,0.103456280146,0.415781406607,0.103456280146,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.287111314035
 08/25  22:00:00,1.69838984541,0.0298137823315,0.0,0.0,0.216167260104,0.0721837216695,0.288350981773,0.0721837216695,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.228199810332
 08/25  23:00:00,1.22237560726,0.0259076220912,0.0,0.0,0.119266316033,0.0398650089512,0.159131324984,0.0398650089512,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.165027553781
 08/25  24:00:00,0.745794027905,0.0214295496636,0.0,0.0,0.0300232994135,0.0100523757963,0.0400756752098,0.0100523757963,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0964074350925
 08/26  01:00:00,0.567678773638,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0678062433509
 08/26  02:00:00,0.507679411686,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0592695716097
 08/26  03:00:00,0.497806525568,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0621174807244
 08/26  04:00:00,0.525164452706,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0893412547134
 08/26  05:00:00,0.693465059167,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.208849446521
 08/26  06:00:00,1.06775478492,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.431581052064
 08/26  07:00:00,1.34317723498,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.49017489516
 08/26  08:00:00,1.27862803534,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.473699209493
 08/26  09:00:00,1.16721449767,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.422485116143
 08/26  10:00:00,1.11797354721,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.362699632246
 08/26  11:00:00,1.11854434122,0.0186729329201,0.0,0.0,0.0281795804594,0.00883988812499,0.0370194685843,0.00883988812499,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.310295547401
 08/26  12:00:00,1.16927268405,0.018358381217,0.0,0.0,0.113192065856,0.0342002848334,0.147392350689,0.0342002848334,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.270437964757
 08/26  13:00:00,1.27767139133,0.018993203745,0.0,0.0,0.236532508788,0.0686218811523,0.30515438994,0.0686218811523,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.24716258113
 08/26  14:00:00,1.42148684988,0.0200626795356,0.0,0.0,0.378256586947,0.107403521345,0.485660108292,0.107403521345,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.224221783232
 08/26  15:00:00,1.69333333269,0.0211779083011,0.0,0.0,0.573657933547,0.159370973127,0.733028906674,0.159370973127,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.227661598436
 08/26  16:00:00,1.90930235623,0.0250497538101,0.0,0.0,0.633561070214,0.183496414207,0.817057484422,0.183496414207,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.258244962527
 08/26  17:00:00,2.2999246278,0.0304314474939,0.0,0.0,0.75103089701,0.21751666591,0.968547562921,0.21751666591,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.321095062477
 08/26  18:00:00,2.42938865241,0.0330393670687,0.0,0.0,0.725003615437,0.214179536382,0.939183151819,0.214179536382,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.384711324971
 08/26  19:00:00,2.35919997456,0.0341031237373,0.0,0.0,0.597429099216,0.186392029387,0.783821128603,0.186392029387,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.399403170931
 08/26  20:00:00,2.40529357867,0.0352755437216,0.0,0.0,0.498789725319,0.158329112116,0.657118837435,0.158329112116,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.364814936315
 08/26  21:00:00,2.3616169621,0.0344519901717,0.0,0.0,0.401068953896,0.13104247987,0.532111433766,0.13104247987,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.319286667128
 08/26  22:00:00,1.86768100594,0.0298137823315,0.0,0.0,0.304404395245,0.0995098503164,0.403914245561,0.0995098503164,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.253634495144
 08/26  23:00:00,1.38014748629,0.0259076220912,0.0,0.0,0.215027084102,0.0703273492934,0.285354433395,0.0703273492934,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.181041479067
 08/26  24:00:00,0.876290312058,0.0214295496636,0.0,0.0,0.118735521792,0.0393288927337,0.158064414525,0.0393288927337,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.102341296853
 08/27  01:00:00,0.63761800442,0.0197309704668,0.0,0.0,0.0524115360725,0.0174961759705,0.0699077120431,0.0174961759705,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0678377620897
 08/27  02:00:00,0.507545284561,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0591354444852
 08/27  03:00:00,0.497441991942,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0617529470975
 08/27  04:00:00,0.524794027879,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0889708298857
 08/27  05:00:00,0.693367653788,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.208752041142
 08/27  06:00:00,1.06842100301,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.432247270157
 08/27  07:00:00,1.34417602948,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.491173689658
 08/27  08:00:00,1.27955133954,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.474622513693
 08/27  09:00:00,1.16785177597,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.423122394445
 08/27  10:00:00,1.26530103757,0.0186672137982,0.0,0.0,0.113096780078,0.0334590645134,0.146555844592,0.0334590645134,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.363471278009
 08/27  11:00:00,1.33183086287,0.0186729329201,0.0,0.0,0.193397315089,0.0559928236308,0.249390138719,0.0559928236308,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.311211398909
 08/27  12:00:00,1.48016152174,0.018358381217,0.0,0.0,0.358122263969,0.0993564151846,0.457478679153,0.0993564151846,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.27124047398
 08/27  13:00:00,1.63349084809,0.018993203745,0.0,0.0,0.516916931497,0.143339755645,0.660256687141,0.143339755645,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.247879740688
 08/27  14:00:00,1.89298239125,0.0200626795356,0.0,0.0,0.755959896258,0.200555853322,0.95651574958,0.200555853322,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.224861683314
 08/27  15:00:00,2.15812371769,0.0211779083011,0.0,0.0,0.950613406948,0.246561061139,1.19717446809,0.246561061139,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.228306422022
 08/27  16:00:00,2.39692114193,0.0250497538101,0.0,0.0,1.02579220395,0.278143349624,1.30393555357,0.278143349624,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.258985679076
 08/27  17:00:00,2.5411651697,0.0304314474939,0.0,0.0,0.933767318215,0.275097641332,1.20886495955,0.275097641332,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.322018207748
 08/27  18:00:00,2.64071299399,0.0330393670687,0.0,0.0,0.887815352795,0.261595246834,1.14941059963,0.261595246834,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.385808218745
 08/27  19:00:00,2.50272959565,0.0341031237373,0.0,0.0,0.706518326527,0.219703517106,0.926221843632,0.219703517106,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.400532076991
 08/27  20:00:00,2.54768583922,0.0352755437216,0.0,0.0,0.608957100172,0.189519792331,0.798476892503,0.189519792331,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.365849141805
 08/27  21:00:00,2.52694025977,0.0344519901717,0.0,0.0,0.531118211913,0.165411434702,0.696529646615,0.165411434702,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.320191751958
 08/27  22:00:00,2.0035049748,0.0298137823315,0.0,0.0,0.4094206995,0.12962453581,0.53904523531,0.12962453581,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.254327474264
 08/27  23:00:00,1.47682309085,0.0259076220912,0.0,0.0,0.288768948915,0.0928059228581,0.381574871773,0.0928059228581,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.181496645245
 08/27  24:00:00,0.974136392962,0.0214295496636,0.0,0.0,0.193488016179,0.0622110654057,0.255699081585,0.0622110654057,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.102552710697
 08/28  01:00:00,0.565946423005,0.0197309704668,0.0,0.0,0.00378473328092,0.00123679495903,0.00502152823995,0.00123679495903,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0649993885533
 08/28  02:00:00,0.565930550702,0.0195022055919,0.0,0.0,0.0474629656694,0.0156931860184,0.0631561516877,0.0156931860184,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0569757973657
 08/28  03:00:00,0.532889562834,0.0192276877419,0.0,0.0,0.0294706757051,0.00975435341644,0.0392250291216,0.00975435341644,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0593408930407
 08/28  04:00:00,0.530492505517,0.0185013592638,0.0,0.0,0.0100990246984,0.00333897444823,0.0134379991466,0.00333897444823,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.083902463993
 08/28  05:00:00,0.687435423257,0.0206460299668,0.0,0.0,0.00949411246632,0.00314012338685,0.0126342358532,0.00314012338685,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.194282267358
 08/28  06:00:00,1.07060027475,0.0238544573383,0.0,0.0,0.0343276582583,0.0113506408503,0.0456782991085,0.0113506408503,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.399373754999
 08/28  07:00:00,1.28405576669,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.452214788783
 08/28  08:00:00,1.24659749979,0.0214295496636,0.0,0.0,0.0297280673097,0.00970058914787,0.0394286564576,0.00970058914787,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.43467731838
 08/28  09:00:00,1.18732478423,0.0182382796576,0.0,0.0,0.076249265646,0.0241549563057,0.100404221952,0.0241549563057,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.387222239217
 08/28  10:00:00,1.31781652277,0.0186672137982,0.0,0.0,0.21642798317,0.0638469296482,0.280274912818,0.0638469296482,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.333183924272
 08/28  11:00:00,1.46376485446,0.0186729329201,0.0,0.0,0.359188617385,0.0995571690227,0.458745786408,0.0995571690227,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.286278502333
 08/28  12:00:00,1.55676131056,0.018358381217,0.0,0.0,0.47033439349,0.133078329615,0.603412723105,0.133078329615,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.249716724944
 08/28  13:00:00,1.80730195375,0.018993203745,0.0,0.0,0.708485075011,0.187819140242,0.896304215253,0.187819140242,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.229231350747
 08/28  14:00:00,2.06384814551,0.0200626795356,0.0,0.0,0.939859302892,0.243588872905,1.1834481758,0.243588872905,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.207920583532
 08/28  15:00:00,2.23357375934,0.0211779083011,0.0,0.0,1.0487165863,0.277942291877,1.32665887818,0.277942291877,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.211331026436
 08/28  16:00:00,2.24643265087,0.0250497538101,0.0,0.0,0.939462461496,0.271108688617,1.21057115011,0.271108688617,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.23777951072
 08/28  17:00:00,2.40655891239,0.0304314474939,0.0,0.0,0.877303678309,0.258299144516,1.13560282283,0.258299144516,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.296026017381
 08/28  18:00:00,2.44252812329,0.0330393670687,0.0,0.0,0.784558972624,0.235456990983,1.02001596361,0.235456990983,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.351328299601
 08/28  19:00:00,2.22624116186,0.0341031237373,0.0,0.0,0.551537842235,0.171402647409,0.722940489644,0.171402647409,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.361569751376
 08/28  20:00:00,2.34734235966,0.0352755437216,0.0,0.0,0.509101350114,0.160851689122,0.669953039236,0.160851689122,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.328884885834
 08/28  21:00:00,2.1672505186,0.0344519901717,0.0,0.0,0.305211925942,0.097922235302,0.403134161244,0.097922235302,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.289504353626
 08/28  22:00:00,1.6428357433,0.0298137823315,0.0,0.0,0.174209693549,0.0567602366373,0.230969930186,0.0567602366373,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.230026759808
 08/28  23:00:00,1.12990656598,0.0259076220912,0.0,0.0,0.0491705537095,0.0162822312977,0.0654527850073,0.0162822312977,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.16623705248
 08/28  24:00:00,0.814121003635,0.0214295496636,0.0,0.0,0.0809227307858,0.0268800594677,0.107802790254,0.0268800594677,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0970072957788
 08/29  01:00:00,0.617965553521,0.0197309704668,0.0,0.0,0.0427232231046,0.0142151047588,0.0569383278634,0.0142151047588,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0651017194465
 08/29  02:00:00,0.516885405092,0.0195022055919,0.0,0.0,0.0105289396399,0.00350938380824,0.0140383234482,0.00350938380824,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0570484799951
 08/29  03:00:00,0.493745755397,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0594221147249
 08/29  04:00:00,0.517324643497,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0841726011192
 08/29  05:00:00,0.675464794084,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.194945874038
 08/29  06:00:00,1.02869225415,0.0238544573383,0.0,0.0,0.00182980631769,0.000610082550494,0.00243988886818,0.000610082550494,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.400704144639
 08/29  07:00:00,1.31375213018,0.0253471481476,0.0,0.0,0.0213126496388,0.00709762592292,0.0284102755618,0.00709762592292,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.453500876718
 08/29  08:00:00,1.24156076509,0.0214295496636,0.0,0.0,0.0249190232499,0.00818374539352,0.0331027686434,0.00818374539352,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.435966471488
 08/29  09:00:00,1.13757405339,0.0182382796576,0.0,0.0,0.0373448261299,0.0120770390357,0.0494218651656,0.0120770390357,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.388453865163
 08/29  10:00:00,1.10676087785,0.0186672137982,0.0,0.0,0.0517140745563,0.0164479989663,0.0681620735226,0.0164479989663,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.334241118654
 08/29  11:00:00,1.23712598678,0.0186729329201,0.0,0.0,0.177656111451,0.0535549036083,0.23121101506,0.0535549036083,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.287174405997
 08/29  12:00:00,1.32031868078,0.018358381217,0.0,0.0,0.282688475111,0.0835116140986,0.366200089209,0.0835116140986,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.250486729054
 08/29  13:00:00,1.45590738803,0.018993203745,0.0,0.0,0.422067171197,0.122152270907,0.544219442104,0.122152270907,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.229921558182
 08/29  14:00:00,1.58659092229,0.0200626795356,0.0,0.0,0.549781969438,0.155794130269,0.705576099707,0.155794130269,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.208535436396
 08/29  15:00:00,1.80672198277,0.0211779083011,0.0,0.0,0.703936152454,0.19524933739,0.899185489844,0.19524933739,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.211952638205
 08/29  16:00:00,1.91652644547,0.0250497538101,0.0,0.0,0.679527814478,0.200427617413,0.879955431891,0.200427617413,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.238489023545
 08/29  17:00:00,2.10128111086,0.0304314474939,0.0,0.0,0.635040759827,0.194393891953,0.829434651781,0.194393891953,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.296916386898
 08/29  18:00:00,2.18387534005,0.0330393670687,0.0,0.0,0.579752985081,0.180559480101,0.760312465182,0.180559480101,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.352379014783
 08/29  19:00:00,2.15407552498,0.0341031237373,0.0,0.0,0.493489279881,0.15621367948,0.649702959361,0.15621367948,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.362641644785
 08/29  20:00:00,2.24957868205,0.0352755437216,0.0,0.0,0.433813835489,0.137399295245,0.571213130733,0.137399295245,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.329861116733
 08/29  21:00:00,2.25237141724,0.0344519901717,0.0,0.0,0.368817082709,0.118579675131,0.48739675784,0.118579675131,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.290362655664
 08/29  22:00:00,1.79789948516,0.0298137823315,0.0,0.0,0.291597576865,0.0937801186041,0.385377695469,0.0937801186041,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.230682736388
 08/29  23:00:00,1.34820013778,0.0259076220912,0.0,0.0,0.214354577221,0.0689568504153,0.283311427637,0.0689568504153,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.166671981646
 08/29  24:00:00,0.872640944434,0.0214295496636,0.0,0.0,0.125282701001,0.0408587990229,0.166141500024,0.0408587990229,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.097188526807
 08/30  01:00:00,0.649314738802,0.0197309704668,0.0,0.0,0.0662947633592,0.0218866353376,0.0881813986968,0.0218866353376,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0652078338932
 08/30  02:00:00,0.548201035589,0.0195022055919,0.0,0.0,0.0340388571133,0.0112397593059,0.0452786164193,0.0112397593059,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0571238175208
 08/30  03:00:00,0.518566092961,0.0192276877419,0.0,0.0,0.018650257924,0.0060855152027,0.0247357731267,0.0060855152027,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0595066791617
 08/30  04:00:00,0.523604557226,0.0185013592638,0.0,0.0,0.00468282814635,0.00152815190627,0.00621098005262,0.00152815190627,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0842415347953
 08/30  05:00:00,0.684011490634,0.0206460299668,0.0,0.0,0.0061338163592,0.00200196847489,0.00813578483409,0.00200196847489,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.195356785754
 08/30  06:00:00,1.07321120031,0.0238544573383,0.0,0.0,0.0345574653935,0.0112763699205,0.0458338353139,0.0112763699205,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.401829144361
 08/30  07:00:00,1.36602569607,0.0253471481476,0.0,0.0,0.0599551240276,0.019269913224,0.0792250372516,0.019269913224,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.454959680918
 08/30  08:00:00,1.29102781087,0.0214295496636,0.0,0.0,0.0616405018135,0.0195096745225,0.081150176336,0.0195096745225,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.437386109584
