Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/30  09:00:00,1.23954770617,0.0182382796576,0.0,0.0,0.115427990285,0.0346923339955,0.150120324281,0.0346923339955,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.38972905883
 08/30  10:00:00,1.33396306393,0.0186672137982,0.0,0.0,0.22728153901,0.0669874919295,0.294269030939,0.0669874919295,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.335336347318
 08/30  11:00:00,1.45379052198,0.0186729329201,0.0,0.0,0.348372986594,0.0985743014992,0.446947288093,0.0985743014992,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.288102668167
 08/30  12:00:00,1.59506929156,0.018358381217,0.0,0.0,0.501309791798,0.138842899772,0.640152691569,0.138842899772,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.251284737481
 08/30  13:00:00,1.74295315807,0.018993203745,0.0,0.0,0.650439068699,0.180110736376,0.830549805076,0.180110736376,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.230636965248
 08/30  14:00:00,1.7698416007,0.0200626795356,0.0,0.0,0.689266877532,0.198922213039,0.888189090571,0.198922213039,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.209173123943
 08/30  15:00:00,1.69148297983,0.0211779083011,0.0,0.0,0.595534055952,0.187768112756,0.783302168708,0.187768112756,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.212596956396
 08/30  16:00:00,1.80874072589,0.0250497538101,0.0,0.0,0.588650304311,0.182784066724,0.771434371035,0.182784066724,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.23922436482
 08/30  17:00:00,1.99996645765,0.0304314474939,0.0,0.0,0.554859786302,0.172337992403,0.727197778705,0.172337992403,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.297838606755
 08/30  18:00:00,2.15673611271,0.0330393670687,0.0,0.0,0.560797913194,0.171287192124,0.732085105318,0.171287192124,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.353467147314
 08/30  19:00:00,2.14431635004,0.0341031237373,0.0,0.0,0.487415713175,0.15141852007,0.638834233246,0.15141852007,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.363751195959
 08/30  20:00:00,2.2342318266,0.0352755437216,0.0,0.0,0.421734144614,0.133121598362,0.554855742976,0.133121598362,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.330871649033
 08/30  21:00:00,2.26341253899,0.0344519901717,0.0,0.0,0.378148726659,0.119401016655,0.497549743314,0.119401016655,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.291250791939
 08/30  22:00:00,1.79492645227,0.0298137823315,0.0,0.0,0.289090874085,0.0926355705947,0.38172644468,0.0926355705947,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.231360954282
 08/30  23:00:00,1.36527152681,0.0259076220912,0.0,0.0,0.227930154235,0.0720035181861,0.299933672421,0.0720035181861,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.167121125893
 08/30  24:00:00,0.896160543855,0.0214295496636,0.0,0.0,0.143457659643,0.0459900991172,0.18944775876,0.0459900991172,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0974018674925
 08/31  01:00:00,0.650299718824,0.0197309704668,0.0,0.0,0.0670236741227,0.0220331914795,0.0890568656022,0.0220331914795,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.06531734701
 08/31  02:00:00,0.527608135518,0.0195022055919,0.0,0.0,0.0184852399106,0.00612295074461,0.0246081906552,0.00612295074461,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0572013432137
 08/31  03:00:00,0.49393401863,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0596103779575
 08/31  04:00:00,0.517614837373,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0844627949952
 08/31  05:00:00,0.676551793966,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.19603287392
 08/31  06:00:00,1.02887561027,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.403327389632
 08/31  07:00:00,1.3067042388,0.0253471481476,0.0,0.0,0.0138100329886,0.00449038869216,0.0183004216808,0.00449038869216,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.456562839214
 08/31  08:00:00,1.24108966164,0.0214295496636,0.0,0.0,0.0225983240709,0.00714220550372,0.0297405295746,0.00714220550372,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.438857607111
 08/31  09:00:00,1.20239736507,0.0182382796576,0.0,0.0,0.0855203205269,0.0261325344613,0.111652854988,0.0261325344613,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.391046187018
 08/31  10:00:00,1.23861441497,0.0186672137982,0.0,0.0,0.151521404037,0.0462681243107,0.197789528348,0.0462681243107,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.336467200941
 08/31  11:00:00,1.32650527392,0.0186729329201,0.0,0.0,0.244175815987,0.0745278882437,0.31870370423,0.0745278882437,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.289061003975
 08/31  12:00:00,1.40382563956,0.018358381217,0.0,0.0,0.346232347566,0.101852970976,0.448085318543,0.101852970976,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.2521084585
 08/31  13:00:00,1.51529033317,0.018993203745,0.0,0.0,0.46528380791,0.13686476309,0.602148571001,0.13686476309,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.231375374423
 08/31  14:00:00,1.65700148775,0.0200626795356,0.0,0.0,0.601268416017,0.173422811078,0.774691227096,0.173422811078,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.209830874468
 08/31  15:00:00,1.8544718487,0.0211779083011,0.0,0.0,0.733947415735,0.211678206756,0.945625622491,0.211678206756,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.213262371492
 08/31  16:00:00,2.07933007992,0.0250497538101,0.0,0.0,0.808164579361,0.233099725524,1.04126430489,0.233099725524,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.239983784999
 08/31  17:00:00,2.37420348578,0.0304314474939,0.0,0.0,0.850359136454,0.250122401456,1.10048153791,0.250122401456,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.298791875687
 08/31  18:00:00,2.50750716295,0.0330393670687,0.0,0.0,0.835837386697,0.245894180517,1.08173156721,0.245894180517,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.354591735655
 08/31  19:00:00,2.39174953776,0.0341031237373,0.0,0.0,0.675446609293,0.209674118539,0.885120727832,0.209674118539,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.364897889096
 08/31  20:00:00,2.3809921761,0.0352755437216,0.0,0.0,0.530647030085,0.169924751364,0.700571781449,0.169924751364,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.331915960065
 08/31  21:00:00,2.34306481626,0.0344519901717,0.0,0.0,0.435035239266,0.141249046287,0.576284285553,0.141249046287,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.292168526977
 08/31  22:00:00,1.83618148547,0.0298137823315,0.0,0.0,0.318156256434,0.104124410347,0.422280666781,0.104124410347,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.23206176538
 08/31  23:00:00,1.34272210296,0.0259076220912,0.0,0.0,0.208313530976,0.0686069748657,0.276920505842,0.0686069748657,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.167584868627
 08/31  24:00:00,0.853389774325,0.0214295496636,0.0,0.0,0.109989724281,0.0364674678044,0.146457192085,0.0364674678044,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0976216646371
 09/01  01:00:00,0.623782287015,0.0198201499944,0.0,0.0,0.0447284758641,0.0148410930768,0.0595695689409,0.0148410930768,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0654300562753
 09/01  02:00:00,0.50397127574,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0572974066147
 09/01  03:00:00,0.4950012037,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0598203090866
 09/01  04:00:00,0.518819908098,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0848907416089
 09/01  05:00:00,0.679359021127,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.197044623196
 09/01  06:00:00,1.05313881031,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.405143080233
 09/01  07:00:00,1.34881853964,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.458732269697
 09/01  08:00:00,1.27194220125,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.440943478071
 09/01  09:00:00,1.12206098015,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.392845666795
 09/01  10:00:00,1.06584702056,0.018751585386,0.0,0.0,0.00237113757627,0.000739527087328,0.0031106646636,0.000739527087328,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.337702301592
 09/01  11:00:00,1.17025516189,0.018757330357,0.0,0.0,0.10830026223,0.032552670907,0.140852933137,0.032552670907,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.290049765447
 09/01  12:00:00,1.26809484241,0.0184413569513,0.0,0.0,0.224766518289,0.0662118311518,0.290978349441,0.0662118311518,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.252958219696
 09/01  13:00:00,1.36839317812,0.0190790487337,0.0,0.0,0.33514678018,0.0986776143064,0.433824394486,0.0986776143064,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.232137013491
 09/01  14:00:00,1.50739169645,0.0201533583131,0.0,0.0,0.466362965786,0.137284868261,0.603647834047,0.137284868261,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.210509471366
 09/01  15:00:00,1.70118689418,0.0212736276606,0.0,0.0,0.595626890498,0.175316038177,0.770942928675,0.175316038177,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.213948686009
 09/01  16:00:00,1.98085340926,0.0251629730363,0.0,0.0,0.71021510328,0.204956755252,0.915171858532,0.204956755252,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.240767688879
 09/01  17:00:00,2.32380638346,0.0305689907594,0.0,0.0,0.770131047749,0.226644712213,0.996775759962,0.226644712213,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.299774788591
 09/01  18:00:00,2.48752754934,0.0331886975413,0.0,0.0,0.725807390722,0.220807353072,0.946614743794,0.220807353072,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.355751254166
 09/01  19:00:00,2.50067351024,0.0342572621497,0.0,0.0,0.61134440053,0.192855783548,0.804200184078,0.192855783548,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.366080632119
 09/01  20:00:00,2.58174965594,0.0354349812073,0.0,0.0,0.519576283699,0.166422880335,0.685999164034,0.166422880335,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.332993223976
 09/01  21:00:00,2.29620171779,0.0346077053815,0.0,0.0,0.391369130983,0.128589572486,0.519958703469,0.128589572486,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.293115218371
 09/01  22:00:00,1.80572779275,0.0299485338901,0.0,0.0,0.287664678973,0.0945787574888,0.382243436462,0.0945787574888,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.232784688217
 09/01  23:00:00,1.30552341891,0.0260247186883,0.0,0.0,0.17401859694,0.0576507642375,0.231669361178,0.0576507642375,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.168063478259
 09/01  24:00:00,0.807024900824,0.0215264063852,0.0,0.0,0.0730475730644,0.0242211881696,0.097268761234,0.0242211881696,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0978487148533
 09/02  01:00:00,0.594728751713,0.0198201499944,0.0,0.0,0.0176013744846,0.0058413850038,0.0234427594884,0.0058413850038,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0685563063503
 09/02  02:00:00,0.508993994982,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0597088874297
 09/02  03:00:00,0.499148586208,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0626022874224
 09/02  04:00:00,0.526965818905,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0903654968004
 09/02  05:00:00,0.698992127568,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.212581037037
 09/02  06:00:00,1.09926918471,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.440647942418
 09/02  07:00:00,1.41214528052,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.500897648659
 09/02  08:00:00,1.34756411892,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.484128094855
 09/02  09:00:00,1.20614136177,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.431894989953
 09/02  10:00:00,1.14705253748,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.371102253887
 09/02  11:00:00,1.17898418906,0.018757330357,0.0,0.0,0.0530766492286,0.0165260466221,0.0696026958507,0.0165260466221,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.317540270384
 09/02  12:00:00,1.23397291463,0.0184413569513,0.0,0.0,0.142541980118,0.0427785185481,0.185320498666,0.0427785185481,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.276683636593
 09/02  13:00:00,1.2595556672,0.0190790487337,0.0,0.0,0.199794660297,0.0609989766912,0.260793636988,0.0609989766912,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.252742227549
 09/02  14:00:00,1.27084169187,0.0201533583131,0.0,0.0,0.236945907436,0.0723366809528,0.309282588389,0.0723366809528,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.229199140268
 09/02  15:00:00,1.3539647231,0.0212736276606,0.0,0.0,0.281889387349,0.0860386675477,0.367928054896,0.0860386675477,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.232682415852
 09/02  16:00:00,1.59727638,0.0251629730363,0.0,0.0,0.365029711798,0.107407340211,0.472437052009,0.107407340211,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.264007546891
 09/02  17:00:00,1.91005313857,0.0305689907594,0.0,0.0,0.397755698966,0.121412086519,0.519167785485,0.121412086519,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.32827758797
 09/02  18:00:00,2.15861272151,0.0331886975413,0.0,0.0,0.416574021688,0.129318916629,0.545892938316,0.129318916629,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.393247916269
 09/02  19:00:00,2.26573172645,0.0342572621497,0.0,0.0,0.373436957629,0.119468161265,0.492905118893,0.119468161265,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.408189159319
 09/02  20:00:00,2.39120482213,0.0354349812073,0.0,0.0,0.316813209944,0.103914297713,0.420727507657,0.103914297713,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.372864676225
 09/02  21:00:00,2.1769219773,0.0346077053815,0.0,0.0,0.24942770603,0.0824284620159,0.331856168045,0.0824284620159,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.326331155833
 09/02  22:00:00,1.69035199232,0.0299485338901,0.0,0.0,0.159562196619,0.0527696848324,0.212331881451,0.0527696848324,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.259027230873
 09/02  23:00:00,1.19732534572,0.0260247186883,0.0,0.0,0.068681137287,0.0227363641646,0.0914175014516,0.0227363641646,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.184582419461
 09/02  24:00:00,0.722480180876,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.103999073062
 09/03  01:00:00,0.571606004971,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0688763190972
 09/03  02:00:00,0.509425542835,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0601404352827
 09/03  03:00:00,0.499446026628,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0628997278419
 09/03  04:00:00,0.527376091185,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0907757690799
 09/03  05:00:00,0.699933856472,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.213522765941
 09/03  06:00:00,1.10122074952,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.442599507219
 09/03  07:00:00,1.41441975082,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.503172118959
 09/03  08:00:00,1.34981073166,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.486374707595
 09/03  09:00:00,1.20820215467,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.433955782855
 09/03  10:00:00,1.14879631145,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.372846027855
 09/03  11:00:00,1.15055771992,0.018757330357,0.0,0.0,0.0304566014867,0.00948050208673,0.0399371035734,0.00948050208673,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.318779393515
 09/03  12:00:00,1.21421933315,0.0184413569513,0.0,0.0,0.126570882566,0.0379859344195,0.164556816985,0.0379859344195,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.277693736797
 09/03  13:00:00,1.31522730021,0.0190790487337,0.0,0.0,0.243808331031,0.0717545955504,0.315562926581,0.0717545955504,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.253644570969
 09/03  14:00:00,1.43361185122,0.0201533583131,0.0,0.0,0.364112331854,0.107135008492,0.471247340346,0.107135008492,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.230004547662
 09/03  15:00:00,1.55847202439,0.0212736276606,0.0,0.0,0.443630616238,0.127993719513,0.571624335751,0.127993719513,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.23349343629
 09/03  16:00:00,1.81834514751,0.0251629730363,0.0,0.0,0.537512101668,0.15506136904,0.692573470708,0.15506136904,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.264939895699
 09/03  17:00:00,2.11711299979,0.0305689907594,0.0,0.0,0.557826924927,0.167239931282,0.725066856209,0.167239931282,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.329438378457
 09/03  18:00:00,2.34660144559,0.0331886975413,0.0,0.0,0.561196534656,0.171305128716,0.732501663372,0.171305128716,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.3946279153
 09/03  19:00:00,2.39193900434,0.0342572621497,0.0,0.0,0.467967644785,0.149723477965,0.61769112275,0.149723477965,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.409610433351
 09/03  20:00:00,2.47888251498,0.0354349812073,0.0,0.0,0.381811152629,0.1252921191,0.507103271729,0.1252921191,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.374166604995
 09/03  21:00:00,2.23699709652,0.0346077053815,0.0,0.0,0.293670222074,0.0971217123993,0.390791934473,0.0971217123993,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.327470508626
 09/03  22:00:00,1.73063112067,0.0299485338901,0.0,0.0,0.189136287108,0.0626024921133,0.251738779221,0.0626024921133,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.259899461451
 09/03  23:00:00,1.24510940966,0.0260247186883,0.0,0.0,0.104133651795,0.0344950118012,0.138628663596,0.0344950118012,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.185155321253
 09/03  24:00:00,0.73876701179,0.0215264063852,0.0,0.0,0.0120395307831,0.0039954023645,0.0160349331476,0.0039954023645,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.104250970828
 09/04  01:00:00,0.564719846856,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0659371850576
 09/04  02:00:00,0.50455078849,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0578769193653
 09/04  03:00:00,0.496192441678,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0610115470646
 09/04  04:00:00,0.52070102091,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0867718544209
 09/04  05:00:00,0.682259509215,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.199945111284
 09/04  06:00:00,1.05838125795,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.41038552787
 09/04  07:00:00,1.35447392932,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.464387659382
 09/04  08:00:00,1.27758646582,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.446587742639
 09/04  09:00:00,1.12734986933,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.398134555982
 09/04  10:00:00,1.06721042161,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.342176367303
 09/04  11:00:00,1.04210418616,0.018757330357,0.0,0.0,0.00727863911826,0.00214888421382,0.00942752333208,0.00214888421382,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.293324199517
 09/04  12:00:00,1.12755606635,0.0184413569513,0.0,0.0,0.114077764372,0.0336561046772,0.14773386905,0.0336561046772,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.255663924022
 09/04  13:00:00,1.26684569244,0.0190790487337,0.0,0.0,0.255892030659,0.0739596688318,0.329851699491,0.0739596688318,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.234562222803
 09/04  14:00:00,1.38203392642,0.0201533583131,0.0,0.0,0.369400481542,0.106728840561,0.476129322103,0.106728840561,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.212670213286
 09/04  15:00:00,1.48918855491,0.0212736276606,0.0,0.0,0.431992037957,0.124768079394,0.556760117351,0.124768079394,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.216133158065
 09/04  16:00:00,1.7490003018,0.0251629730363,0.0,0.0,0.527778734769,0.153047814707,0.680826549475,0.153047814707,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.243259890468
 09/04  17:00:00,2.0580588762,0.0305689907594,0.0,0.0,0.562246945886,0.165652299574,0.72789924546,0.165652299574,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.302903795836
 09/04  18:00:00,2.29641712256,0.0331886975413,0.0,0.0,0.578187102099,0.173625753225,0.751812855324,0.173625753225,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.359442715856
 09/04  19:00:00,2.23736474859,0.0342572621497,0.0,0.0,0.408189735558,0.128937913296,0.537127648854,0.128937913296,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.369844405696
 09/04  20:00:00,2.40203765121,0.0354349812073,0.0,0.0,0.378447843065,0.124411460641,0.502859303706,0.124411460641,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.336421079578
 09/04  21:00:00,2.17585464155,0.0346077053815,0.0,0.0,0.297891898182,0.0987068724423,0.396598770624,0.0987068724423,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.296128074974
 09/04  22:00:00,1.68255136637,0.0299485338901,0.0,0.0,0.19281545045,0.0639509560665,0.256766406516,0.0639509560665,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.235085291782
 09/04  23:00:00,1.21631281125,0.0260247186883,0.0,0.0,0.105809418251,0.0351260694903,0.140935487741,0.0351260694903,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.169586744032
 09/04  24:00:00,0.729891987176,0.0215264063852,0.0,0.0,0.0145677767053,0.00484518184251,0.0194129585478,0.00484518184251,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0985716038912
 09/05  01:00:00,0.564982086863,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0661994250644
 09/05  02:00:00,0.504760142298,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0580862731735
 09/05  03:00:00,0.495952867469,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0607719728551
 09/05  04:00:00,0.520297799964,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0863686334749
 09/05  05:00:00,0.682294826679,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.199980428747
 09/05  06:00:00,1.05935391267,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.411358182592
 09/05  07:00:00,1.35615371607,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.466067446131
 09/05  08:00:00,1.27901603689,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.448017313715
 09/05  09:00:00,1.12823054469,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.399015231335
 09/05  10:00:00,1.06804816628,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.343014111981
 09/05  11:00:00,1.09456508112,0.018757330357,0.0,0.0,0.046780350994,0.0141072454634,0.0608875964574,0.0141072454634,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.294325021358
 09/05  12:00:00,1.18867585616,0.0184413569513,0.0,0.0,0.160566233319,0.0473345216744,0.207900754993,0.0473345216744,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.256616827887
 09/05  13:00:00,1.29282104785,0.0190790487337,0.0,0.0,0.27420273669,0.0807701054736,0.354972842164,0.0807701054736,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.235416435544
 09/05  14:00:00,1.42743471021,0.0201533583131,0.0,0.0,0.402296540197,0.118472505693,0.52076904589,0.118472505693,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.21343127328
 09/05  15:00:00,1.6657956409,0.0212736276606,0.0,0.0,0.568472040026,0.164125428537,0.732597468563,0.164125428537,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.216902892843
 09/05  16:00:00,1.88437902307,0.0251629730363,0.0,0.0,0.629871737023,0.185454326472,0.815326063494,0.185454326472,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.244139097726
 09/05  17:00:00,2.24213483742,0.0305689907594,0.0,0.0,0.70368360549,0.207190401046,0.910874006536,0.207190401046,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.304004995982
 09/05  18:00:00,2.39605748041,0.0331886975413,0.0,0.0,0.651213268789,0.198939916412,0.850153185201,0.198939916412,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.360742743828
 09/05  19:00:00,2.39154067756,0.0342572621497,0.0,0.0,0.52257183017,0.167405636806,0.689977466976,0.167405636806,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.371170516536
 09/05  20:00:00,2.50312739888,0.0354349812073,0.0,0.0,0.456371919711,0.146369324879,0.60274124459,0.146369324879,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.337628886367
 09/05  21:00:00,2.23755399997,0.0346077053815,0.0,0.0,0.344027394236,0.113209463116,0.457236857351,0.113209463116,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.297189346663
 09/05  22:00:00,1.77516878146,0.0299485338901,0.0,0.0,0.262993115902,0.0855801754814,0.348573291384,0.0855801754814,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.235895822
 09/05  23:00:00,1.31840508474,0.0260247186883,0.0,0.0,0.182940179279,0.0595504365937,0.242490615872,0.0595504365937,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.170123889398
 09/05  24:00:00,0.859045411065,0.0215264063852,0.0,0.0,0.111882739256,0.0364278805659,0.148310619822,0.0364278805659,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0988273665063
 09/06  01:00:00,0.656916001675,0.0198201499944,0.0,0.0,0.0694661196743,0.0226193773398,0.0920854970141,0.0226193773398,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0660478428625
 09/06  02:00:00,0.548715222879,0.0195903511539,0.0,0.0,0.0333363552742,0.0109850038875,0.0443213591616,0.0109850038875,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0577199945923
 09/06  03:00:00,0.516510108871,0.0193145925452,0.0,0.0,0.0159116765063,0.00524332087888,0.0211549973852,0.00524332087888,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.060174216872
 09/06  04:00:00,0.52418371954,0.0185849812266,0.0,0.0,0.0034955170378,0.00115177446146,0.00464729149926,0.00115177446146,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0856072615514
 09/06  05:00:00,0.689755173225,0.0207393453564,0.0,0.0,0.00583548984121,0.00192297081577,0.00775846065698,0.00192297081577,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.199682314637
 09/06  06:00:00,1.10633311441,0.0239622740947,0.0,0.0,0.035071092085,0.0115543902842,0.0466254823692,0.0115543902842,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.411711901957
 09/06  07:00:00,1.37521738791,0.025461711529,0.0,0.0,0.0140159228725,0.0046126355742,0.0186285584467,0.0046126355742,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.466502559519
 09/06  08:00:00,1.34492714004,0.0215264063852,0.0,0.0,0.0494496776504,0.0158587330925,0.0653084107429,0.0158587330925,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.448620006124
 09/06  09:00:00,1.18729883856,0.01832071256,0.0,0.0,0.0441245961944,0.014141044798,0.0582656409925,0.014141044798,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.39981788422
 09/06  10:00:00,1.08238286935,0.018751585386,0.0,0.0,0.0101105370665,0.00324005619833,0.0133505932649,0.00324005619833,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.343998221784
 09/06  11:00:00,1.14385987704,0.018757330357,0.0,0.0,0.0832076496553,0.0258561652137,0.109063814869,0.0258561652137,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.295443598859
 09/06  12:00:00,1.1285581647,0.0184413569513,0.0,0.0,0.111597659472,0.03520789813,0.146805557602,0.03520789813,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.257594333819
 09/06  13:00:00,1.09261989509,0.0190790487337,0.0,0.0,0.116590729352,0.037304896071,0.153895625423,0.037304896071,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.23629249952
 09/06  14:00:00,1.08559752869,0.0201533583131,0.0,0.0,0.13497249855,0.0431784502161,0.178150948766,0.0431784502161,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.214212188888
 09/06  15:00:00,1.13286649539,0.0212736276606,0.0,0.0,0.150680063527,0.0481989146765,0.198878978204,0.0481989146765,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.217692237693
 09/06  16:00:00,1.29588406783,0.0251629730363,0.0,0.0,0.171179749988,0.0547513902452,0.225931140233,0.0547513902452,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.245039065748
 09/06  17:00:00,1.60729996966,0.0305689907594,0.0,0.0,0.208292109475,0.0666175492574,0.274909658733,0.0666175492574,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.305134476026
 09/06  18:00:00,1.84114731129,0.0331886975413,0.0,0.0,0.221986652182,0.071922709668,0.29390936185,0.071922709668,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.362076398059
 09/06  19:00:00,1.98192258841,0.0342572621497,0.0,0.0,0.210131268204,0.0688687486744,0.279000016878,0.0688687486744,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.372529877493
 09/06  20:00:00,2.18354588118,0.0354349812073,0.0,0.0,0.212319981167,0.0696014073815,0.281921388548,0.0696014073815,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.338867224709
 09/06  21:00:00,2.03380251481,0.0346077053815,0.0,0.0,0.190076919326,0.062319745129,0.252396664455,0.062319745129,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.298278054402
 09/06  22:00:00,1.62127693743,0.0299485338901,0.0,0.0,0.145980883262,0.0478687714323,0.193849654694,0.0478687714323,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.236727614661
 09/06  23:00:00,1.2046792635,0.0260247186883,0.0,0.0,0.0965493553227,0.0316648416371,0.12821419696,0.0316648416371,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.17067448707
 09/06  24:00:00,0.772273937137,0.0215264063852,0.0,0.0,0.0461439866761,0.0151338482115,0.0612778348877,0.0151338482115,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0990886775119
 09/07  01:00:00,0.58725148039,0.0198201499944,0.0,0.0,0.0167824414269,0.00550524157815,0.022287683005,0.00550524157815,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.066181135586
 09/07  02:00:00,0.504488278513,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0578144093885
 09/07  03:00:00,0.495476873941,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0602959793274
 09/07  04:00:00,0.519836872916,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0859077064266
 09/07  05:00:00,0.682833088201,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.20051869027
 09/07  06:00:00,1.06663037254,0.0239622740947,0.0,0.0,0.0039241650561,0.00128764369909,0.00521180875519,0.00128764369909,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.413422833705
 09/07  07:00:00,1.35842218073,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.468335910793
 09/07  08:00:00,1.31210427648,0.0215264063852,0.0,0.0,0.0232538061666,0.00744026543517,0.0306940716018,0.00744026543517,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.450411481705
 09/07  09:00:00,1.14824047291,0.01832071256,0.0,0.0,0.0133393315316,0.00426539051225,0.0176047220439,0.00426539051225,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.40142043751
 09/07  10:00:00,1.10262980752,0.018751585386,0.0,0.0,0.0245826982908,0.00763866136262,0.0322213596534,0.00763866136262,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.345374393569
 09/07  11:00:00,1.15106615183,0.018757330357,0.0,0.0,0.0884613768234,0.0266424183453,0.115103795169,0.0266424183453,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.296609893356
 09/07  12:00:00,1.14848070774,0.0184413569513,0.0,0.0,0.127534216761,0.038191342848,0.165725559609,0.038191342848,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.258596874856
 09/07  13:00:00,1.19436647055,0.0190790487337,0.0,0.0,0.197142181968,0.0576012477822,0.254743429751,0.0576012477822,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.237191270657
 09/07  14:00:00,1.22574503439,0.0201533583131,0.0,0.0,0.245927185667,0.0715709947992,0.317498180466,0.0715709947992,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.215012462884
 09/07  15:00:00,1.29950274593,0.0212736276606,0.0,0.0,0.282744005606,0.0819621284628,0.364706134068,0.0819621284628,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.218501332367
 09/07  16:00:00,1.49999046208,0.0251629730363,0.0,0.0,0.332238525992,0.0968738172696,0.429112343261,0.0968738172696,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.245964256968
 09/07  17:00:00,1.84386580184,0.0305689907594,0.0,0.0,0.392736488219,0.11757808866,0.510314576879,0.11757808866,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.306295390055
 09/07  18:00:00,2.08879765543,0.0331886975413,0.0,0.0,0.414191443423,0.125999393806,0.540190837229,0.125999393806,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.36344526682
 09/07  19:00:00,2.18055974999,0.0342572621497,0.0,0.0,0.361032927734,0.11520875493,0.476241682664,0.11520875493,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.373925373279
 09/07  20:00:00,2.31299259746,0.0354349812073,0.0,0.0,0.309063625507,0.101033634143,0.41009725965,0.101033634143,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.340138069885
 09/07  21:00:00,2.12017665755,0.0346077053815,0.0,0.0,0.254040327728,0.0836139326236,0.337654260352,0.0836139326236,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.299394601249
 09/07  22:00:00,1.63606047223,0.0299485338901,0.0,0.0,0.156316007397,0.0514651347945,0.207781142192,0.0514651347945,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.237579661968
 09/07  23:00:00,1.14826523029,0.0260247186883,0.0,0.0,0.0535848019325,0.0176517310739,0.0712365330064,0.0176517310739,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.171238117814
 09/07  24:00:00,0.711600344353,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.099692919616
 09/08  01:00:00,0.565654810083,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0668721482839
 09/08  02:00:00,0.505458451184,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0587845820592
 09/08  03:00:00,0.496872831403,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0616919367889
 09/08  04:00:00,0.521746412883,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0878172463938
 09/08  05:00:00,0.685254995541,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.202940597609
 09/08  06:00:00,1.06511728047,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.417121550392
 09/08  07:00:00,1.36255818733,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.472471917393
 09/08  08:00:00,1.28535151006,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.454352786883
 09/08  09:00:00,1.13430254944,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.40508723609
 09/08  10:00:00,1.07387615324,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.34884209894
 09/08  11:00:00,1.03893439738,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.299581934074
 09/08  12:00:00,0.985199862087,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.26104158881
 09/08  13:00:00,0.941538233195,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.239106463049
 09/08  14:00:00,0.909901200506,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.21666680947
 09/08  15:00:00,0.936012820478,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.219717540982
 09/08  16:00:00,1.07203848069,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.247124618833
 09/08  17:00:00,1.35483257302,0.0305689907594,0.0,0.0,0.0152521261736,0.00480643784541,0.020058564019,0.00480643784541,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.307518174095
 09/08  18:00:00,1.70881246832,0.0331886975413,0.0,0.0,0.120787922449,0.0380167391444,0.158804661594,0.0380167391444,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.364846255345
 09/08  19:00:00,1.91545746532,0.0342572621497,0.0,0.0,0.15952998027,0.0501807736647,0.209710753935,0.0501807736647,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.375354017345
 09/08  20:00:00,2.13119991466,0.0354349812073,0.0,0.0,0.172107938958,0.0548961538847,0.227004092843,0.0548961538847,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.341438553894
 09/08  21:00:00,2.00613843812,0.0346077053815,0.0,0.0,0.168672232521,0.0538004165754,0.222472649096,0.0538004165754,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.30053799307
 09/08  22:00:00,1.6136257574,0.0299485338901,0.0,0.0,0.139861018413,0.0446114723299,0.184472490743,0.0446114723299,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.238453598582
 09/08  23:00:00,1.20845924156,0.0260247186883,0.0,0.0,0.0992064107674,0.0316445447332,0.130850955501,0.0316445447332,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.171817706582
 09/08  24:00:00,0.784356803917,0.0215264063852,0.0,0.0,0.0552079242332,0.0176099714192,0.0728178956524,0.0176099714192,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0996314835281
 09/09  01:00:00,0.595372426483,0.0198201499944,0.0,0.0,0.0174386252136,0.00563337468857,0.0230719999022,0.00563337468857,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0695707407068
 09/09  02:00:00,0.509689193572,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0604040860199
 09/09  03:00:00,0.499671431826,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0631251330398
 09/09  04:00:00,0.528260286861,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.091659964756
 09/09  05:00:00,0.7037467391,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.217335648568
 09/09  06:00:00,1.11059799476,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.451976752462
 09/09  07:00:00,1.42554556823,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.514297936367
 09/09  08:00:00,1.36081025847,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.497374234399
 09/09  09:00:00,1.21814876982,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.443902398005
 09/09  10:00:00,1.15751428669,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.381564003095
 09/09  11:00:00,1.15790750546,0.018757330357,0.0,0.0,0.0300215985308,0.00957639332678,0.0395979918576,0.00957639332678,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.32646829078
 09/09  12:00:00,1.18139173438,0.0184413569513,0.0,0.0,0.0955031845517,0.0295773535226,0.125080538074,0.0295773535226,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.284342416943
 09/09  13:00:00,1.15677887467,0.0190790487337,0.0,0.0,0.115009094797,0.0361660028967,0.151175097694,0.0361660028967,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.259583974315
 09/09  14:00:00,1.17349226259,0.0201533583131,0.0,0.0,0.156588518355,0.0492403341194,0.205828852474,0.0492403341194,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.235303446909
 09/09  15:00:00,1.21861818693,0.0212736276606,0.0,0.0,0.172258534747,0.0541675852795,0.226426120027,0.0541675852795,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.238837814556
 09/09  16:00:00,1.42591825341,0.0251629730363,0.0,0.0,0.22367699719,0.0703363030432,0.294013300233,0.0703363030432,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.271073172072
 09/09  17:00:00,1.66313857576,0.0305689907594,0.0,0.0,0.199751215623,0.0636965396595,0.263447755283,0.0636965396595,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.337083055356
 09/09  18:00:00,1.9929374371,0.0331886975413,0.0,0.0,0.280350038961,0.0894003400032,0.369750378964,0.0894003400032,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.403715191219
 09/09  19:00:00,2.14753195407,0.0342572621497,0.0,0.0,0.27509529662,0.088835673801,0.363930970421,0.088835673801,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.41896353541
 09/09  20:00:00,2.32230229515,0.0354349812073,0.0,0.0,0.257778031689,0.0841754574558,0.341953489145,0.0841754574558,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.382736167755
 09/09  21:00:00,2.15209095397,0.0346077053815,0.0,0.0,0.224927873231,0.0734583446523,0.298386217883,0.0734583446523,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.334970082666
 09/09  22:00:00,1.68366852977,0.0299485338901,0.0,0.0,0.149787245109,0.0492473503929,0.199034595502,0.0492473503929,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.265641054268
 09/09  23:00:00,1.1763966411,0.0260247186883,0.0,0.0,0.0497750409691,0.0163709026203,0.0661459435894,0.0163709026203,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.188925272704
 09/09  24:00:00,0.724568809448,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.106087701635
 09/10  01:00:00,0.572713441718,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0699837558438
 09/10  02:00:00,0.510418710455,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0611336029029
 09/10  03:00:00,0.500620779176,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0640744803903
 09/10  04:00:00,0.529416944908,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0928166228027
 09/10  05:00:00,0.705685354638,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.219274264106
 09/10  06:00:00,1.1138077539,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.455186511603
 09/10  07:00:00,1.42939474776,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.518147115899
 09/10  08:00:00,1.36448722379,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.501051199718
 09/10  09:00:00,1.22133001534,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.447083643524
 09/10  10:00:00,1.15995869053,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.384008406938
 09/10  11:00:00,1.11998862385,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.328147401022
 09/10  12:00:00,1.18089589612,0.0184413569513,0.0,0.0,0.0949537759005,0.0284269537913,0.123380729692,0.0284269537913,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.285546387063
 09/10  13:00:00,1.32870166093,0.0190790487337,0.0,0.0,0.248896095668,0.073126238109,0.322022333777,0.073126238109,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.260659524493
