Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/10  14:00:00,1.49025659774,0.0201533583131,0.0,0.0,0.401469277572,0.12016439198,0.521633669553,0.12016439198,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.236262964978
 09/10  15:00:00,1.79809704974,0.0212736276606,0.0,0.0,0.6249046103,0.180032645416,0.804937255716,0.180032645416,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.239805541674
 09/10  16:00:00,2.05063231091,0.0251629730363,0.0,0.0,0.709253288794,0.208362932723,0.917616221517,0.208362932723,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.272184308288
 09/10  17:00:00,2.32096360688,0.0305689907594,0.0,0.0,0.705074906582,0.214813423428,0.91988833001,0.214813423428,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.338467511747
 09/10  18:00:00,2.51192461723,0.0331886975413,0.0,0.0,0.677247864766,0.209844142711,0.887092007477,0.209844142711,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.405360742837
 09/10  19:00:00,2.52993500033,0.0342572621497,0.0,0.0,0.564441198274,0.180198998155,0.744640196428,0.180198998155,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.420657355666
 09/10  20:00:00,2.54178831459,0.0354349812073,0.0,0.0,0.421130270855,0.138757920052,0.559888190907,0.138757920052,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.384287485435
 09/10  21:00:00,2.26063486334,0.0346077053815,0.0,0.0,0.304947711476,0.10062498643,0.405572697905,0.10062498643,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.336327512013
 09/10  22:00:00,1.72901625931,0.0299485338901,0.0,0.0,0.182914044147,0.0604294557752,0.243343499922,0.0604294557752,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.266679879388
 09/10  23:00:00,1.20076641267,0.0260247186883,0.0,0.0,0.0675024187067,0.0223309876938,0.0898334064005,0.0223309876938,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.189607581461
 09/10  24:00:00,0.724892296782,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.106411188969
 09/11  01:00:00,0.566430695604,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0676480338056
 09/11  02:00:00,0.506307197482,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0596333283567
 09/11  03:00:00,0.497426954081,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0622460594675
 09/11  04:00:00,0.522352746826,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0884235803369
 09/11  05:00:00,0.687162365076,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.204847967145
 09/11  06:00:00,1.06969612327,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.421700393192
 09/11  07:00:00,1.36813137153,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.478045101587
 09/11  08:00:00,1.29078287527,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.459784152089
 09/11  09:00:00,1.13916265829,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.40994734494
 09/11  10:00:00,1.07792263236,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.35288857806
 09/11  11:00:00,1.0419318356,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.302579372296
 09/11  12:00:00,0.987259365046,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.263101091769
 09/11  13:00:00,1.06754838101,0.0190790487337,0.0,0.0,0.0958573589983,0.0282574499859,0.124114808984,0.0282574499859,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.241001801883
 09/11  14:00:00,1.21849592668,0.0201533583131,0.0,0.0,0.237038035765,0.0698162846304,0.306854320395,0.0698162846304,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.218407215247
 09/11  15:00:00,1.44178296874,0.0212736276606,0.0,0.0,0.389019037976,0.114534518739,0.503553556715,0.114534518739,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.221934132532
 09/11  16:00:00,1.72342764964,0.0251629730363,0.0,0.0,0.501143656599,0.147489410764,0.648633067364,0.147489410764,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.249880720419
 09/11  17:00:00,2.10104405344,0.0305689907594,0.0,0.0,0.586634816554,0.175944285191,0.762579101745,0.175944285191,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.311209116793
 09/11  18:00:00,2.17921261186,0.0331886975413,0.0,0.0,0.476732065183,0.148075383137,0.624807448321,0.148075383137,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.369243612153
 09/11  19:00:00,2.17496462816,0.0342572621497,0.0,0.0,0.352004427672,0.112729024837,0.464733452509,0.112729024837,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.379838481606
 09/11  20:00:00,2.21269153995,0.0354349812073,0.0,0.0,0.229098662972,0.0753124757505,0.304411138722,0.0753124757505,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.345523133306
 09/11  21:00:00,1.95350260634,0.0346077053815,0.0,0.0,0.124861898047,0.0413858239682,0.166247722015,0.0413858239682,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.304127088371
 09/11  22:00:00,1.479583733,0.0299485338901,0.0,0.0,0.0358052209279,0.0118853597757,0.0476905807037,0.0118853597757,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.241193484225
 09/11  23:00:00,1.19691153908,0.0260247186883,0.0,0.0,0.088183716721,0.0292740518621,0.117457768583,0.0292740518621,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.173663191023
 09/11  24:00:00,0.735076553042,0.0215264063852,0.0,0.0,0.0170196875266,0.00565758826494,0.0226772757915,0.00565758826494,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.100491852514
 09/12  01:00:00,0.565783125906,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0670004641078
 09/12  02:00:00,0.505489302185,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0588154330604
 09/12  03:00:00,0.496664277476,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0614833828618
 09/12  04:00:00,0.52165224838,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0877230818909
 09/12  05:00:00,0.687298932254,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.204984534323
 09/12  06:00:00,1.07068724737,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.422691517291
 09/12  07:00:00,1.36915388009,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.479067610146
 09/12  08:00:00,1.29198524515,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.460986521972
 09/12  09:00:00,1.1402278538,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.41101254045
 09/12  10:00:00,1.07878789646,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.353753842159
 09/12  11:00:00,1.04260401817,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.303251554863
 09/12  12:00:00,1.09234157873,0.0184413569513,0.0,0.0,0.0804526855185,0.0237611601766,0.104213845695,0.0237611601766,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.263969459756
 09/12  13:00:00,1.19716056468,0.0190790487337,0.0,0.0,0.195142834957,0.0575793620046,0.252722196962,0.0575793620046,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.242006597569
 09/12  14:00:00,1.36671803868,0.0201533583131,0.0,0.0,0.352315983044,0.101864848268,0.454180831312,0.101864848268,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.219302816328
 09/12  15:00:00,1.5977941898,0.0212736276606,0.0,0.0,0.510959347196,0.147699939632,0.658659286828,0.147699939632,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.222839623478
 09/12  16:00:00,1.86843061752,0.0251629730363,0.0,0.0,0.614865378563,0.177737527208,0.792602905771,0.177737527208,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.250913849892
 09/12  17:00:00,2.22647952317,0.0305689907594,0.0,0.0,0.684815780675,0.201902165593,0.886717946268,0.201902165593,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.312505741995
 09/12  18:00:00,2.36326326021,0.0331886975413,0.0,0.0,0.6156990831,0.191628982157,0.807328065257,0.191628982157,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.370773643573
 09/12  19:00:00,2.4162058921,0.0342572621497,0.0,0.0,0.535085274493,0.169328844928,0.704414119421,0.169328844928,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.381399078639
 09/12  20:00:00,2.4849543282,0.0354349812073,0.0,0.0,0.433922800357,0.141329547622,0.575252347979,0.141329547622,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.346944712297
 09/12  21:00:00,2.23030051883,0.0346077053815,0.0,0.0,0.332198401861,0.10959763952,0.441796041381,0.10959763952,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.305376681494
 09/12  22:00:00,1.74868164365,0.0299485338901,0.0,0.0,0.237438246077,0.0783957102042,0.315833956281,0.0783957102042,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.242148019298
 09/12  23:00:00,1.23830264689,0.0260247186883,0.0,0.0,0.11873013637,0.0395186896293,0.158248826,0.0395186896293,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.174263241413
 09/12  24:00:00,0.766129107868,0.0215264063852,0.0,0.0,0.0400752412744,0.0133547491499,0.0534299904243,0.0133547491499,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.100791692706
 09/13  01:00:00,0.56596082999,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.067178168191
 09/13  02:00:00,0.505370349676,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0586964805506
 09/13  03:00:00,0.496608491472,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0614275968587
 09/13  04:00:00,0.521874893968,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.087945727478
 09/13  05:00:00,0.687995780729,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.205681382797
 09/13  06:00:00,1.07244256876,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.424446838681
 09/13  07:00:00,1.37122544882,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.481139178878
 09/13  08:00:00,1.2939166421,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.462917918926
 09/13  09:00:00,1.1419264012,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.412711087844
 09/13  10:00:00,1.07993099365,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.354896939343
 09/13  11:00:00,1.09578028448,0.018757330357,0.0,0.0,0.0402693895728,0.0119125981476,0.0521819877204,0.0119125981476,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.304245833455
 09/13  12:00:00,1.17287525094,0.0184413569513,0.0,0.0,0.141749140516,0.0418547722444,0.183603912761,0.0418547722444,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.265113064903
 09/13  13:00:00,1.26603749679,0.0190790487337,0.0,0.0,0.247544347517,0.0730291463832,0.3205734939,0.0730291463832,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.243032232739
 09/13  14:00:00,1.42993396041,0.0201533583131,0.0,0.0,0.400643047363,0.115840037936,0.516483085299,0.115840037936,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.220216484073
 09/13  15:00:00,1.49812246102,0.0212736276606,0.0,0.0,0.42912068888,0.128943406659,0.558064095539,0.128943406659,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.223763085989
 09/13  16:00:00,1.74298606407,0.0251629730363,0.0,0.0,0.512181914416,0.153922382333,0.666104296749,0.153922382333,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.251967905465
 09/13  17:00:00,2.12154909575,0.0305689907594,0.0,0.0,0.602714787578,0.177749621063,0.78046440864,0.177749621063,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.313828852201
 09/13  18:00:00,2.17130045278,0.0331886975413,0.0,0.0,0.468095695357,0.145709080333,0.613804775691,0.145709080333,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.372334125711
 09/13  19:00:00,2.31150118891,0.0342572621497,0.0,0.0,0.454314087543,0.143803953835,0.598118041378,0.143803953835,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.382990453486
 09/13  20:00:00,2.41580018857,0.0354349812073,0.0,0.0,0.380651395285,0.123997293947,0.504648689232,0.123997293947,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.348394231418
 09/13  21:00:00,2.18414145417,0.0346077053815,0.0,0.0,0.296545555992,0.0978174639878,0.394363019979,0.0978174639878,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.30665063824
 09/13  22:00:00,1.6947314667,0.0299485338901,0.0,0.0,0.195815852909,0.0650951431174,0.260910996026,0.0650951431174,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.243120802596
 09/13  23:00:00,1.23391702399,0.0260247186883,0.0,0.0,0.114974512112,0.0382444636981,0.153218975811,0.0382444636981,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.174907468707
 09/13  24:00:00,0.771467445322,0.0215264063852,0.0,0.0,0.0438591015283,0.0146033392419,0.0584624407702,0.0146033392419,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.101097579814
 09/14  01:00:00,0.566020778121,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0672381163218
 09/14  02:00:00,0.505297124689,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0586232555637
 09/14  03:00:00,0.496524589896,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0613436952821
 09/14  04:00:00,0.521849547435,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.087920380946
 09/14  05:00:00,0.688501141923,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.206186743992
 09/14  06:00:00,1.07383499272,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.425839262645
 09/14  07:00:00,1.37286721885,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.482780948907
 09/14  08:00:00,1.29551241214,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.464513688962
 09/14  09:00:00,1.14329048886,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.414075175513
 09/14  10:00:00,1.08134078131,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.356306727009
 09/14  11:00:00,1.04523481692,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.305882353612
 09/14  12:00:00,0.993532109049,0.0184413569513,0.0,0.0,0.00234309380022,0.000744861606579,0.0030879554068,0.000744861606579,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.266285880366
 09/14  13:00:00,0.971296705375,0.0190790487337,0.0,0.0,0.018811381592,0.00597406894412,0.0247854505361,0.00597406894412,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.244079484692
 09/14  14:00:00,1.00755541381,0.0201533583131,0.0,0.0,0.0710303050173,0.0221433470276,0.093173652045,0.0221433470276,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.221147370731
 09/14  15:00:00,1.06316469983,0.0212736276606,0.0,0.0,0.0931602222943,0.0290047464847,0.122164968779,0.0290047464847,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.224704451553
 09/14  16:00:00,1.29244061667,0.0251629730363,0.0,0.0,0.163594946323,0.0508898420247,0.214484788348,0.0508898420247,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.253041966466
 09/14  17:00:00,1.53674083044,0.0305689907594,0.0,0.0,0.14714718718,0.0471614291923,0.194308616372,0.0471614291923,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.315176379163
 09/14  18:00:00,1.82241025297,0.0331886975413,0.0,0.0,0.198211963829,0.0651116918268,0.263323655656,0.0651116918268,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.373925045932
 09/14  19:00:00,1.94207269049,0.0342572621497,0.0,0.0,0.170613220059,0.0564539947621,0.227067214821,0.0564539947621,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.38461278163
 09/14  20:00:00,2.12542121787,0.0354349812073,0.0,0.0,0.159862512123,0.0529298008686,0.212792312992,0.0529298008686,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.349871636952
 09/14  21:00:00,1.94323751213,0.0346077053815,0.0,0.0,0.114293144987,0.0378675550889,0.152160700076,0.0378675550889,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.307949016098
 09/14  22:00:00,1.51389026523,0.0299485338901,0.0,0.0,0.0593870545455,0.0196913559586,0.0790784105041,0.0196913559586,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.244112186655
 09/14  23:00:00,1.08249898587,0.0260247186883,0.0,0.0,0.000859507228208,0.000285487715544,0.00114499494375,0.000285487715544,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.175563411453
 09/14  24:00:00,0.713594808754,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.101687384017
 09/15  01:00:00,0.56665292479,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.067870262991
 09/15  02:00:00,0.506148773576,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0594749044511
 09/15  03:00:00,0.497337651345,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.062156756731
 09/15  04:00:00,0.522795337701,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0888661712118
 09/15  05:00:00,0.690026701314,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.207712303382
 09/15  06:00:00,1.07654943495,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.428553704871
 09/15  07:00:00,1.37599077038,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.485904500442
 09/15  08:00:00,1.29856330616,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.467564582985
 09/15  09:00:00,1.14615852928,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.416943215927
 09/15  10:00:00,1.08405550522,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.359021450916
 09/15  11:00:00,1.0475402346,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.308187771291
 09/15  12:00:00,0.99251398618,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.268355712903
 09/15  13:00:00,0.947930689427,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.245498919281
 09/15  14:00:00,0.958295459694,0.0201533583131,0.0,0.0,0.0328886733421,0.0100731066416,0.0429617799837,0.0100731066416,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.222099288674
 09/15  15:00:00,1.07948833672,0.0212736276606,0.0,0.0,0.105323428324,0.0322052780796,0.137528706404,0.0322052780796,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.225664350825
 09/15  16:00:00,1.39948762431,0.0251629730363,0.0,0.0,0.247529354465,0.072906613873,0.320435968338,0.072906613873,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.254137794116
 09/15  17:00:00,1.73514617107,0.0305689907594,0.0,0.0,0.299764658464,0.0915745062189,0.391339164683,0.0915745062189,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.316551171483
 09/15  18:00:00,1.97859372732,0.0331886975413,0.0,0.0,0.3188318052,0.0990533503893,0.417885155589,0.0990533503893,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.375547020344
 09/15  19:00:00,2.03851514365,0.0342572621497,0.0,0.0,0.243794013126,0.078061878341,0.321855891467,0.078061878341,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.386266558139
 09/15  20:00:00,2.29426614497,0.0354349812073,0.0,0.0,0.286151626518,0.0939792209447,0.380130847463,0.0939792209447,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.351378029581
 09/15  21:00:00,2.12798302491,0.0346077053815,0.0,0.0,0.252576555566,0.083005352228,0.335581907794,0.083005352228,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.309273321159
 09/15  22:00:00,1.68446970066,0.0299485338901,0.0,0.0,0.187122573125,0.0615238351142,0.24864640824,0.0615238351142,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.245123624347
 09/15  23:00:00,1.2179949722,0.0260247186883,0.0,0.0,0.102136806393,0.0338340238069,0.135970830199,0.0338340238069,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.176233562525
 09/15  24:00:00,0.748223996486,0.0215264063852,0.0,0.0,0.0259770542572,0.00861248436817,0.0345895386254,0.00861248436817,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.101727033123
 09/16  01:00:00,0.573500033462,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0707703475885
 09/16  02:00:00,0.51052316621,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0612380586574
 09/16  03:00:00,0.5006870133,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0641407145143
 09/16  04:00:00,0.530291286636,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0936909645309
 09/16  05:00:00,0.70996119266,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.223550102129
 09/16  06:00:00,1.12457782344,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.465956581147
 09/16  07:00:00,1.44208308191,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.530835450052
 09/16  08:00:00,1.37700593488,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.513569910815
 09/16  09:00:00,1.23285219318,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.458605821361
 09/16  10:00:00,1.17021769725,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.394267413655
 09/16  11:00:00,1.12893734627,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.337096123438
 09/16  12:00:00,1.0838859369,0.0184413569513,0.0,0.0,0.0141879018806,0.00441936655233,0.0186072684329,0.00441936655233,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.293309889103
 09/16  13:00:00,1.14413863271,0.0190790487337,0.0,0.0,0.100375770491,0.0301536576304,0.130529428122,0.0301536576304,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.267589401923
 09/16  14:00:00,1.18536459185,0.0201533583131,0.0,0.0,0.161949176288,0.0486103847495,0.210559561038,0.0486103847495,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.242445067604
 09/16  15:00:00,1.25124959681,0.0212736276606,0.0,0.0,0.19291422012,0.0589414221997,0.25185564232,0.0589414221997,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.246039702139
 09/16  16:00:00,1.4697393971,0.0251629730363,0.0,0.0,0.252465177434,0.0771019672298,0.329567144663,0.0771019672298,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.279340471335
 09/16  17:00:00,1.76901047088,0.0305689907594,0.0,0.0,0.27394412938,0.0850725461551,0.359016675535,0.0850725461551,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.34738603023
 09/16  18:00:00,2.03035055715,0.0331886975413,0.0,0.0,0.300215164578,0.0947009478412,0.394916112419,0.0947009478412,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.415962577814
 09/16  19:00:00,2.19080522358,0.0342572621497,0.0,0.0,0.299961406261,0.0946364242725,0.394597830534,0.0946364242725,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.431569944805
 09/16  20:00:00,2.36396936639,0.0354349812073,0.0,0.0,0.281846621482,0.0902239814499,0.372070602931,0.0902239814499,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.394286125207
 09/16  21:00:00,2.20255086128,0.0346077053815,0.0,0.0,0.256673478461,0.0820645781664,0.338738056628,0.0820645781664,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.34507815123
 09/16  22:00:00,1.76443502866,0.0299485338901,0.0,0.0,0.206076096888,0.0659863742333,0.272062471121,0.0659863742333,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.273379677541
 09/16  23:00:00,1.31250120014,0.0260247186883,0.0,0.0,0.149342357886,0.0478255183268,0.197167876213,0.0478255183268,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.194007899113
 09/16  24:00:00,0.853823097822,0.0215264063852,0.0,0.0,0.0961788110569,0.0308007929095,0.126979603966,0.0308007929095,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.108362386042
 09/17  01:00:00,0.659837340686,0.0198201499944,0.0,0.0,0.0652629311199,0.0209010332755,0.0861639643955,0.0209010332755,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0709436904169
 09/17  02:00:00,0.571264102294,0.0195903511539,0.0,0.0,0.0459308582463,0.0147083874741,0.0606392457204,0.0147083874741,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0613397490213
 09/17  03:00:00,0.539905454151,0.0193145925452,0.0,0.0,0.0297232416526,0.0095166627108,0.0392399043634,0.0095166627108,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0641192510023
 09/17  04:00:00,0.566041781433,0.0185849812266,0.0,0.0,0.0271007406623,0.0086755267787,0.035776267441,0.0086755267787,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0936651918866
 09/17  05:00:00,0.760154612774,0.0207393453564,0.0,0.0,0.0376520102605,0.0120500025435,0.049702012804,0.0120500025435,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.224041509438
 09/17  06:00:00,1.22651625564,0.0239622740947,0.0,0.0,0.0759863484382,0.0243089101409,0.100295258579,0.0243089101409,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.467599754765
 09/17  07:00:00,1.54303231402,0.025461711529,0.0,0.0,0.0750037632323,0.0239821170737,0.0989858803061,0.0239821170737,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.53279880185
 09/17  08:00:00,1.48652385504,0.0215264063852,0.0,0.0,0.0817407815113,0.0257570571632,0.107497838675,0.0257570571632,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.515589992297
 09/17  09:00:00,1.35051464255,0.01832071256,0.0,0.0,0.0881249072947,0.0277623641594,0.115887271454,0.0277623641594,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.460380999281
 09/17  10:00:00,1.2415578856,0.018751585386,0.0,0.0,0.0532030484705,0.0167574571961,0.0699605056666,0.0167574571961,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.395647096341
 09/17  11:00:00,1.2781518575,0.018757330357,0.0,0.0,0.113312537921,0.0345533816518,0.147865919573,0.0345533816518,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.338444715104
 09/17  12:00:00,1.2391940486,0.0184413569513,0.0,0.0,0.1322279096,0.0403141748123,0.172542084412,0.0403141748123,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.294683184824
 09/17  13:00:00,1.19538714958,0.0190790487337,0.0,0.0,0.137823304064,0.0427221151639,0.180545419228,0.0427221151639,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.268821927689
 09/17  14:00:00,1.17619039112,0.0201533583131,0.0,0.0,0.152895211664,0.0473899557834,0.200285167447,0.0473899557834,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.243545260465
 09/17  15:00:00,1.20024682383,0.0212736276606,0.0,0.0,0.151925697319,0.0478175618535,0.199743259172,0.0478175618535,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.247149312307
 09/17  16:00:00,1.35103058361,0.0251629730363,0.0,0.0,0.158872823019,0.0507134875621,0.209586310581,0.0507134875621,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.280612491929
 09/17  17:00:00,1.67606534509,0.0305689907594,0.0,0.0,0.200823169628,0.0636624643165,0.264485633944,0.0636624643165,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.348971946024
 09/17  18:00:00,1.93837096724,0.0331886975413,0.0,0.0,0.228205554464,0.0728451084413,0.301050662905,0.0728451084413,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.417848437409
 09/17  19:00:00,2.11338849221,0.0342572621497,0.0,0.0,0.238961891256,0.0762788731239,0.31524076438,0.0762788731239,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.433510279596
 09/17  20:00:00,2.24398970933,0.0354349812073,0.0,0.0,0.188327473992,0.0619865188283,0.250313992821,0.0619865188283,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.396063078261
 09/17  21:00:00,2.04646389343,0.0346077053815,0.0,0.0,0.136239220858,0.0448569560425,0.181096176901,0.0448569560425,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.346633063107
 09/17  22:00:00,1.60486976683,0.0299485338901,0.0,0.0,0.0837304282481,0.0275769230856,0.111307351334,0.0275769230856,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.274569535493
 09/17  23:00:00,1.16027579844,0.0260247186883,0.0,0.0,0.03321776556,0.0109437749326,0.0441615404927,0.0109437749326,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.194788833143
 09/17  24:00:00,0.72728847083,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.108807363017
 09/18  01:00:00,0.566860276584,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0680776147852
 09/18  02:00:00,0.506263624087,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.059589754962
 09/18  03:00:00,0.497437990433,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0622570958192
 09/18  04:00:00,0.523326550116,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0893973836262
 09/18  05:00:00,0.692450449028,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.210136051096
 09/18  06:00:00,1.08218084851,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.434185118433
 09/18  07:00:00,1.38279569822,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.492709428275
 09/18  08:00:00,1.30513535006,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.474136626886
 09/18  09:00:00,1.15206130248,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.422845989129
 09/18  10:00:00,1.08911350553,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.364079451231
 09/18  11:00:00,1.05244051822,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.313088054914
 09/18  12:00:00,0.997228740781,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.273070467504
 09/18  13:00:00,0.952614598058,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.250182827912
 09/18  14:00:00,0.919926849548,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.226692458512
 09/18  15:00:00,0.946599645218,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.230304365722
 09/18  16:00:00,1.08402187865,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.259108016792
 09/18  17:00:00,1.3493864492,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.322130614292
 09/18  18:00:00,1.56681626389,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.381654712509
 09/18  19:00:00,1.72300900195,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.392616307905
 09/18  20:00:00,1.91983274127,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.357075473346
 09/18  21:00:00,1.79763270104,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.314504905087
 09/18  22:00:00,1.44032449988,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.249624831805
 09/18  23:00:00,1.08568569709,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.179895117618
 09/18  24:00:00,0.716615433406,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.104708008669
 09/19  01:00:00,0.568903612522,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0701209507238
 09/19  02:00:00,0.508097165812,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0614232966866
 09/19  03:00:00,0.499395751479,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0642148568649
 09/19  04:00:00,0.525646011699,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0917168452093
 09/19  05:00:00,0.69522898,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.212914582068
 09/19  06:00:00,1.08638173648,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.438386006398
 09/19  07:00:00,1.38708769656,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.497001426624
 09/19  08:00:00,1.30926017103,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.47826144785
 09/19  09:00:00,1.15570958572,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.426494272366
 09/19  10:00:00,1.09209255451,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.367058500211
 09/19  11:00:00,1.05404430237,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.314691839065
 09/19  12:00:00,0.997748279222,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.273590005945
 09/19  13:00:00,0.952441520299,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.250009750152
 09/19  14:00:00,1.00771316024,0.0201533583131,0.0,0.0,0.0674481132949,0.0209630491914,0.0884111624862,0.0209630491914,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.226067606716
 09/19  15:00:00,1.17108666558,0.0212736276606,0.0,0.0,0.171682644146,0.0534317712831,0.225114415429,0.0534317712831,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.229676970656
 09/19  16:00:00,1.4272019981,0.0251629730363,0.0,0.0,0.261938957524,0.081632937033,0.343571894557,0.081632937033,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.25871624169
 09/19  17:00:00,1.71101061637,0.0305689907594,0.0,0.0,0.274515838944,0.0869432495071,0.361459088451,0.0869432495071,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.322295693017
 09/19  18:00:00,1.98402546335,0.0331886975413,0.0,0.0,0.315166514167,0.101371715557,0.416538229724,0.101371715557,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.382325682242
 09/19  19:00:00,2.05459262053,0.0342572621497,0.0,0.0,0.248402369575,0.082618590309,0.331020959884,0.082618590309,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.393178966602
 09/19  20:00:00,2.16295278436,0.0354349812073,0.0,0.0,0.181924071246,0.0605982299659,0.242522301212,0.0605982299659,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.357673215221
 09/19  21:00:00,1.94154247713,0.0346077053815,0.0,0.0,0.107683274612,0.0359259584086,0.143609233021,0.0359259584086,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.31480544816
 09/19  22:00:00,1.45248455588,0.0299485338901,0.0,0.0,0.00931936238405,0.00311770431314,0.0124370666972,0.00311770431314,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.249347821105
 09/19  23:00:00,1.08528955136,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.179498971883
 09/19  24:00:00,0.716111596802,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.104204172065
 09/20  01:00:00,0.568731672598,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.069949010799
 09/20  02:00:00,0.508099337198,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0614254680731
 09/20  03:00:00,0.499697861074,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0645169664598
 09/20  04:00:00,0.526002302708,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0920731362182
 09/20  05:00:00,0.696338709822,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.21402431189
 09/20  06:00:00,1.08883132046,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.440835590382
 09/20  07:00:00,1.39019031174,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.5001040418
 09/20  08:00:00,1.31221678499,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.481218061817
 09/20  09:00:00,1.15845425188,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.429238938527
 09/20  10:00:00,1.09454670152,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.369512647223
 09/20  11:00:00,1.05633959041,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.316987127106
 09/20  12:00:00,0.999980435612,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.275822162335
 09/20  13:00:00,0.954752058244,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.252320288098
 09/20  14:00:00,0.921403915746,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.22816952471
 09/20  15:00:00,0.947734776442,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.231439496946
 09/20  16:00:00,1.08538743424,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.260473572391
 09/20  17:00:00,1.35160021597,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.32434438106
 09/20  18:00:00,1.56969081643,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.384529265046
 09/20  19:00:00,1.72603358762,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.395640893572
 09/20  20:00:00,1.9224947418,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.359737473878
 09/20  21:00:00,1.79985561832,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.316727822367
 09/20  22:00:00,1.4422510665,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.251551398423
 09/20  23:00:00,1.08709491218,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.181304332706
 09/20  24:00:00,0.717317857864,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.105410433127
 09/21  01:00:00,0.569539996408,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0707573346092
 09/21  02:00:00,0.508805374732,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0621315056067
 09/21  03:00:00,0.500507365089,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0653264704757
 09/21  04:00:00,0.52681464331,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.092885476821
 09/21  05:00:00,0.6976661538,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.215351755869
 09/21  06:00:00,1.09118551609,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.443189786013
 09/21  07:00:00,1.39300704275,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.502920772806
 09/21  08:00:00,1.3149689162,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.483970193019
 09/21  09:00:00,1.16090451889,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.431689205539
 09/21  10:00:00,1.09659485272,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.371560798421
 09/21  11:00:00,1.05793922126,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.31858675795
 09/21  12:00:00,1.0012046477,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.277046374421
 09/21  13:00:00,0.955450442601,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.253018672454
 09/21  14:00:00,0.921634539372,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.228400148337
 09/21  15:00:00,1.0696370971,0.0212736276606,0.0,0.0,0.0936924670869,0.0278195585793,0.121512025666,0.0278195585793,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.23182979194
 09/21  16:00:00,1.35327599253,0.0251629730363,0.0,0.0,0.206045510615,0.0611968621963,0.267242372811,0.0611968621963,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.261119757864
 09/21  17:00:00,1.71679749697,0.0305689907594,0.0,0.0,0.279550551107,0.0846808513593,0.364231402466,0.0846808513593,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.325310259602
 09/21  18:00:00,1.95839807077,0.0331886975413,0.0,0.0,0.293575157387,0.0937786679202,0.387353825307,0.0937786679202,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.385882694078
 09/21  19:00:00,2.01946176847,0.0342572621497,0.0,0.0,0.218747195196,0.0735157210402,0.292262916236,0.0735157210402,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.396806158192
 09/21  20:00:00,2.11600027428,0.0354349812073,0.0,0.0,0.143844670593,0.0484215890086,0.192266259601,0.0484215890086,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.360976746755
 09/21  21:00:00,1.89805492959,0.0346077053815,0.0,0.0,0.072699619383,0.0245186473145,0.0972182666975,0.0245186473145,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.317708866937
 09/21  22:00:00,1.44229588161,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.251596213533
 09/21  23:00:00,1.08676028804,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.180969708564
 09/21  24:00:00,0.716721998653,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.104814573916
 09/22  01:00:00,0.568922496529,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.07013983473
 09/22  02:00:00,0.508086102963,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0614122338377
 09/22  03:00:00,0.499604096956,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0644232023426
 09/22  04:00:00,0.526155217684,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0922260511941
 09/22  05:00:00,0.697630316332,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.215315918401
 09/22  06:00:00,1.09224745553,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.444251725452
 09/22  07:00:00,1.39430210118,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.504215831237
 09/22  08:00:00,1.3162474812,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.485248758024
 09/22  09:00:00,1.16187342069,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.432658107343
 09/22  10:00:00,1.09704045175,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.372006397443
