Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/22  11:00:00,1.05811229451,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.318759831198
 09/22  12:00:00,1.00108503314,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.27692675986
 09/22  13:00:00,1.05207308093,0.0190790487337,0.0,0.0,0.0750628204891,0.0214406236088,0.0965034440979,0.0214406236088,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.253137866684
 09/22  14:00:00,1.23442244137,0.0201533583131,0.0,0.0,0.243932491933,0.0680433669496,0.311975858882,0.0680433669496,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.229212191452
 09/22  15:00:00,1.52139065286,0.0212736276606,0.0,0.0,0.449683466989,0.122553365297,0.572236832286,0.122553365297,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.232858541077
 09/22  16:00:00,1.8129217649,0.0251629730363,0.0,0.0,0.567593227407,0.158067072159,0.725660299566,0.158067072159,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.262347603477
 09/22  17:00:00,2.28131282845,0.0305689907594,0.0,0.0,0.725268706682,0.201936129768,0.92720483645,0.201936129768,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.326852157093
 09/22  18:00:00,2.39185475789,0.0331886975413,0.0,0.0,0.631766810349,0.187224321948,0.818991132296,0.187224321948,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.387702074215
 09/22  19:00:00,2.26181806923,0.0342572621497,0.0,0.0,0.404096169233,0.128667922831,0.532764092064,0.128667922831,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.398661283119
 09/22  20:00:00,2.38785542592,0.0354349812073,0.0,0.0,0.347117029922,0.115314612726,0.462431642648,0.115314612726,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.362666515345
 09/22  21:00:00,2.14208977345,0.0346077053815,0.0,0.0,0.254480001556,0.0852877977068,0.339767799263,0.0852877977068,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.319194178234
 09/22  22:00:00,1.64181906541,0.0299485338901,0.0,0.0,0.148572478906,0.0498474120057,0.198419890912,0.0498474120057,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.252699506427
 09/22  23:00:00,1.15694839901,0.0260247186883,0.0,0.0,0.052327440719,0.0175805551834,0.0699079959024,0.0175805551834,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.181249823634
 09/22  24:00:00,0.716118061131,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.104210636394
 09/23  01:00:00,0.57537725052,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0726475646463
 09/23  02:00:00,0.512194136019,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0629090284669
 09/23  03:00:00,0.502768540021,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0662222412354
 09/23  04:00:00,0.533518216562,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0969178944574
 09/23  05:00:00,0.718116227551,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.23170513702
 09/23  06:00:00,1.14150955384,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.482888311547
 09/23  07:00:00,1.46170913047,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.55046149861
 09/23  08:00:00,1.39653598621,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.533099962141
 09/23  09:00:00,1.25038760056,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.476141228747
 09/23  10:00:00,1.18486173278,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.408911449186
 09/23  11:00:00,1.14097579689,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.349134574063
 09/23  12:00:00,1.16806410218,0.0184413569513,0.0,0.0,0.0714284693426,0.0212103079495,0.0926387772921,0.0212103079495,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.303456545519
 09/23  13:00:00,1.29040634118,0.0190790487337,0.0,0.0,0.207511805322,0.0602322437845,0.267744049106,0.0602322437845,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.276642489411
 09/23  14:00:00,1.49187180771,0.0201533583131,0.0,0.0,0.396413837164,0.112576359377,0.508990196542,0.112576359377,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.250521647952
 09/23  15:00:00,1.7586075891,0.0212736276606,0.0,0.0,0.587760189702,0.163307759286,0.751067948988,0.163307759286,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.254185387759
 09/23  16:00:00,2.01450533187,0.0251629730363,0.0,0.0,0.673790415527,0.191193832755,0.864984248282,0.191193832755,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.288689302483
 09/23  17:00:00,2.38008110687,0.0305689907594,0.0,0.0,0.743145086842,0.215290022702,0.958435109544,0.215290022702,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.359038232201
 09/23  18:00:00,2.4789579534,0.0331886975413,0.0,0.0,0.63485215736,0.194820932986,0.829673090345,0.194820932986,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.429812996136
 09/23  19:00:00,2.45929728633,0.0342572621497,0.0,0.0,0.490657080369,0.158176674382,0.648833754751,0.158176674382,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.445826083347
 09/23  20:00:00,2.48017358622,0.0354349812073,0.0,0.0,0.356295881046,0.118918118703,0.475213999749,0.118918118703,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.407346948217
 09/23  21:00:00,2.18783702911,0.0346077053815,0.0,0.0,0.234248571609,0.0783460009212,0.312594572531,0.0783460009212,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.356507803158
 09/23  22:00:00,1.6794693127,0.0299485338901,0.0,0.0,0.133579429065,0.0447680117782,0.178347440843,0.0447680117782,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.282128991862
 09/23  23:00:00,1.16772059454,0.0260247186883,0.0,0.0,0.0349134303293,0.0117291591874,0.0466425895167,0.0117291591874,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.199752580216
 09/23  24:00:00,0.729774960759,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.111293852945
 09/24  01:00:00,0.575592455995,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0728627701209
 09/24  02:00:00,0.512659960167,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.063374852615
 09/24  03:00:00,0.503008705698,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0664624069119
 09/24  04:00:00,0.534163106482,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.097562784377
 09/24  05:00:00,0.719164989378,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.232753898846
 09/24  06:00:00,1.14398630838,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.485365066085
 09/24  07:00:00,1.46486657159,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.553618939733
 09/24  08:00:00,1.39935641576,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.535920391693
 09/24  09:00:00,1.2528802644,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.478633892579
 09/24  10:00:00,1.18707961761,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.411129334018
 09/24  11:00:00,1.1429422731,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.351101050269
 09/24  12:00:00,1.12464309337,0.0184413569513,0.0,0.0,0.0365601097554,0.0110827499302,0.0476428596856,0.0110827499302,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.305031454321
 09/24  13:00:00,1.18759542056,0.0190790487337,0.0,0.0,0.125575457093,0.0379864774203,0.163561934513,0.0379864774203,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.278013683387
 09/24  14:00:00,1.26522173671,0.0201533583131,0.0,0.0,0.214944253315,0.0661726712633,0.281116924578,0.0661726712633,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.251744848919
 09/24  15:00:00,1.41495821146,0.0212736276606,0.0,0.0,0.310634643615,0.0955497034269,0.406184347042,0.0955497034269,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.255419612072
 09/24  16:00:00,1.66989592278,0.0251629730363,0.0,0.0,0.398617340537,0.120341405056,0.518958745593,0.120341405056,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.290105396087
 09/24  17:00:00,1.97686361706,0.0305689907594,0.0,0.0,0.423328153634,0.130124725075,0.553452878709,0.130124725075,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.360802973234
 09/24  18:00:00,2.18633637198,0.0331886975413,0.0,0.0,0.405903742988,0.129050168308,0.534953911296,0.129050168308,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.431910593763
 09/24  19:00:00,2.23534780744,0.0342572621497,0.0,0.0,0.317489286533,0.105235919751,0.422725206284,0.105235919751,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.447985152917
 09/24  20:00:00,2.35036427805,0.0354349812073,0.0,0.0,0.2573567067,0.0860698308083,0.343426537508,0.0860698308083,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.409325102289
 09/24  21:00:00,2.12188752815,0.0346077053815,0.0,0.0,0.183481360518,0.0614324115032,0.244913772022,0.0614324115032,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.35823910271
 09/24  22:00:00,1.62918665461,0.0299485338901,0.0,0.0,0.0949224410854,0.0318169570348,0.12673939812,0.0318169570348,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.283454376492
 09/24  23:00:00,1.17362778384,0.0260247186883,0.0,0.0,0.0386940971212,0.0129852155029,0.0516793126242,0.0129852155029,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.200623046405
 09/24  24:00:00,0.729978824972,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.111497717159
 09/25  01:00:00,0.568087371345,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0693047095461
 09/25  02:00:00,0.506990910116,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0603170409911
 09/25  03:00:00,0.498595156988,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0634142623746
 09/25  04:00:00,0.52553479259,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0916056261005
 09/25  05:00:00,0.699024331825,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.216709933894
 09/25  06:00:00,1.09692633865,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.448930608567
 09/25  07:00:00,1.39976441029,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.509678140354
 09/25  08:00:00,1.32176608603,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.490767362851
 09/25  09:00:00,1.16695040303,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.437735089683
 09/25  10:00:00,1.10174889787,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.376714843563
 09/25  11:00:00,1.06239958411,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.323047120803
 09/25  12:00:00,1.00531690245,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.281158629171
 09/25  13:00:00,0.98416653201,0.0190790487337,0.0,0.0,0.018861675563,0.00592648956486,0.0247881651279,0.00592648956486,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.256946596736
 09/25  14:00:00,1.11266802482,0.0201533583131,0.0,0.0,0.142959347679,0.0439772168806,0.18693656456,0.0439772168806,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.232497069225
 09/25  15:00:00,1.33380865171,0.0212736276606,0.0,0.0,0.294316272013,0.0870173497546,0.381333621768,0.0870173497546,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.236179750445
 09/25  16:00:00,1.58114193693,0.0251629730363,0.0,0.0,0.376638327826,0.113451735523,0.490090063349,0.113451735523,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.266138011726
 09/25  17:00:00,1.91019494321,0.0305689907594,0.0,0.0,0.421975373311,0.129355919373,0.551331292684,0.129355919373,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.331607815621
 09/25  18:00:00,2.02903249488,0.0331886975413,0.0,0.0,0.342193467218,0.108364311465,0.450557778683,0.108364311465,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.393313164821
 09/25  19:00:00,2.19920909217,0.0342572621497,0.0,0.0,0.350310607373,0.11412256589,0.464433173263,0.11412256589,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.404383224865
 09/25  20:00:00,2.31025817448,0.0354349812073,0.0,0.0,0.284941122869,0.0946818177327,0.379622940601,0.0946818177327,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.36787796595
 09/25  21:00:00,2.0819548409,0.0346077053815,0.0,0.0,0.206404975585,0.0686479704737,0.275052946059,0.0686479704737,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.323774098887
 09/25  22:00:00,1.59425953916,0.0299485338901,0.0,0.0,0.110554515468,0.036808503363,0.147363018831,0.036808503363,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.25619685225
 09/25  23:00:00,1.1397627361,0.0260247186883,0.0,0.0,0.0378037586168,0.0126028168241,0.0504065754408,0.0126028168241,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.183565581187
 09/25  24:00:00,0.717838190198,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.105930765462
 09/26  01:00:00,0.569201891574,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0704192297749
 09/26  02:00:00,0.507813099542,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0611392304168
 09/26  03:00:00,0.499239181814,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0640582871998
 09/26  04:00:00,0.526234734278,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0923055677888
 09/26  05:00:00,0.700289503053,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.217975105121
 09/26  06:00:00,1.09945139165,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.451455661569
 09/26  07:00:00,1.40272654323,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.51264027329
 09/26  08:00:00,1.32461568705,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.493616963872
 09/26  09:00:00,1.16961316465,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.440397851301
 09/26  10:00:00,1.10423028273,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.379196228431
 09/26  11:00:00,1.06432446428,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.324972000974
 09/26  12:00:00,1.00647150317,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.282313229893
 09/26  13:00:00,1.05379634716,0.0190790487337,0.0,0.0,0.0719742778001,0.0213118599298,0.0932861377299,0.0213118599298,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.258078439288
 09/26  14:00:00,1.15588567236,0.0201533583131,0.0,0.0,0.175941065035,0.0530895618943,0.229030626929,0.0530895618943,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.233620654391
 09/26  15:00:00,1.36877557069,0.0212736276606,0.0,0.0,0.320393325449,0.094770963364,0.415164288813,0.094770963364,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.237316002386
 09/26  16:00:00,1.59686738435,0.0251629730363,0.0,0.0,0.387681866304,0.116836698705,0.504518565009,0.116836698705,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.267434957492
 09/26  17:00:00,1.86531132995,0.0305689907594,0.0,0.0,0.384720989891,0.120099757213,0.504820747104,0.120099757213,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.333234747939
 09/26  18:00:00,2.0784139525,0.0331886975413,0.0,0.0,0.376716625172,0.121302621531,0.498019246704,0.121302621531,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.395233154416
 09/26  19:00:00,2.14171799097,0.0342572621497,0.0,0.0,0.304351533005,0.100632801624,0.404984334629,0.100632801624,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.406340962294
 09/26  20:00:00,2.26324254881,0.0354349812073,0.0,0.0,0.248060804908,0.0827636963502,0.330824501258,0.0827636963502,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.36966077963
 09/26  21:00:00,2.01977003264,0.0346077053815,0.0,0.0,0.158379795121,0.0529215475068,0.211301342628,0.0529215475068,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.325340894054
 09/26  22:00:00,1.56025618196,0.0299485338901,0.0,0.0,0.0840319257858,0.028131235635,0.112163161421,0.028131235635,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.257393352463
 09/26  23:00:00,1.09601119462,0.0260247186883,0.0,0.0,0.00438894631465,0.0014739590602,0.00586290537485,0.0014739590602,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.184357709773
 09/26  24:00:00,0.717688499144,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.105781074407
 09/27  01:00:00,0.56945897697,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0706763151717
 09/27  02:00:00,0.50860941709,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0619355479655
 09/27  03:00:00,0.499804236659,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0646233420449
 09/27  04:00:00,0.526767939648,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0928387731584
 09/27  05:00:00,0.701397763552,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.21908336562
 09/27  06:00:00,1.10180997369,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.453814243607
 09/27  07:00:00,1.40547205477,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.515385784834
 09/27  08:00:00,1.32719254143,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.496193818255
 09/27  09:00:00,1.1718679349,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.442652621547
 09/27  10:00:00,1.1062809996,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.381246945301
 09/27  11:00:00,1.06657970796,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.327227244653
 09/27  12:00:00,1.00915099248,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.284992719202
 09/27  13:00:00,0.963387818058,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.260956047912
 09/27  14:00:00,0.929441425481,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.236207034445
 09/27  15:00:00,0.956171348965,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.239876069469
 09/27  16:00:00,1.09497215417,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.270058292319
 09/27  17:00:00,1.36337548065,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.336119645749
 09/27  18:00:00,1.58333818639,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.398176635013
 09/27  19:00:00,1.73951770737,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.409125013325
 09/27  20:00:00,1.93474318764,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.371985919715
 09/27  21:00:00,1.81049687518,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.327369079223
 09/27  22:00:00,1.44976296123,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.259063293154
 09/27  23:00:00,1.09148511185,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.185694532377
 09/27  24:00:00,0.718544003166,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.106636578429
 09/28  01:00:00,0.569325254141,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0705425923421
 09/28  02:00:00,0.507996694759,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0613228256344
 09/28  03:00:00,0.499324491429,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0641435968153
 09/28  04:00:00,0.526549393423,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0926202269332
 09/28  05:00:00,0.701808517375,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.219494119443
 09/28  06:00:00,1.10340315518,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.455407425099
 09/28  07:00:00,1.40724455367,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.517158283728
 09/28  08:00:00,1.32887713314,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.497878409958
 09/28  09:00:00,1.17335741943,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.44414210608
 09/28  10:00:00,1.107352063,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.382318008694
 09/28  11:00:00,1.06736208733,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.328009624027
 09/28  12:00:00,1.00966031786,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.285502044582
 09/28  13:00:00,0.963835308599,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.261403538453
 09/28  14:00:00,0.92971317508,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.236478784044
 09/28  15:00:00,0.956206321834,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.239911042338
 09/28  16:00:00,1.09522706156,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.270313199708
 09/28  17:00:00,1.36384317442,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.336587339512
 09/28  18:00:00,1.6643357742,0.0331886975413,0.0,0.0,0.0602570821603,0.0197574116809,0.0800144938412,0.0197574116809,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.399159728981
 09/28  19:00:00,1.85773217128,0.0342572621497,0.0,0.0,0.0882198899386,0.02879118162,0.117011071559,0.02879118162,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.410328405675
 09/28  20:00:00,2.05976172113,0.0354349812073,0.0,0.0,0.093032826024,0.0306790884266,0.123711914451,0.0306790884266,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.373292538751
 09/28  21:00:00,1.92380768165,0.0346077053815,0.0,0.0,0.0843385372336,0.0278085012541,0.112147038488,0.0278085012541,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.328532847209
 09/28  22:00:00,1.49763569176,0.0299485338901,0.0,0.0,0.0353573302123,0.0117478613965,0.0471051916088,0.0117478613965,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.259830832079
 09/28  23:00:00,1.09188873939,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.186098159914
 09/28  24:00:00,0.718667115885,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.106759691148
 09/29  01:00:00,0.569380796814,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.070598135015
 09/29  02:00:00,0.508916117707,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0622422485817
 09/29  03:00:00,0.500281718375,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0651008237611
 09/29  04:00:00,0.52776857815,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0938394116608
 09/29  05:00:00,0.703774834746,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.221460436814
 09/29  06:00:00,1.10680162272,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.458805892642
 09/29  07:00:00,1.41114014879,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.521053878854
 09/29  08:00:00,1.33273498422,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.501736261043
 09/29  09:00:00,1.17680430412,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.447588990771
 09/29  10:00:00,1.10995380697,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.384919752666
 09/29  11:00:00,1.06932117122,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.329968707913
 09/29  12:00:00,1.01120685592,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.287048582647
 09/29  13:00:00,0.9647911628,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.262359392654
 09/29  14:00:00,0.947422058193,0.0201533583131,0.0,0.0,0.0130162092616,0.00406398993977,0.0170801992014,0.00406398993977,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.237107467956
 09/29  15:00:00,1.15263071,0.0212736276606,0.0,0.0,0.148916111379,0.0466033403028,0.195519451682,0.0466033403028,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.24081597882
 09/29  16:00:00,1.39428401386,0.0251629730363,0.0,0.0,0.226878997531,0.0710714771646,0.297950474695,0.0710714771646,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.271419677307
 09/29  17:00:00,1.52198754329,0.0305689907594,0.0,0.0,0.118272041612,0.0382249442296,0.156496985842,0.0382249442296,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.338234722546
 09/29  18:00:00,1.7248351208,0.0331886975413,0.0,0.0,0.103996187701,0.0345300201667,0.138526207868,0.0345300201667,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.401147361554
 09/29  19:00:00,1.81898673679,0.0342572621497,0.0,0.0,0.0571082755874,0.0191245291785,0.0762328047659,0.0191245291785,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.412361237978
 09/29  20:00:00,1.93790705425,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.375149786329
 09/29  21:00:00,1.81350281064,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.330375014688
 09/29  22:00:00,1.4523368666,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.261637198528
 09/29  23:00:00,1.09337174372,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.187581164245
 09/29  24:00:00,0.719733668989,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.107826244253
 09/30  01:00:00,0.57748633707,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0747566511959
 09/30  02:00:00,0.513824470866,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0645393633142
 09/30  03:00:00,0.504283802584,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0677375037978
 09/30  04:00:00,0.536416284286,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0998159621807
 09/30  05:00:00,0.725752575967,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.239341485436
 09/30  06:00:00,1.15890093718,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.500279694885
 09/30  07:00:00,1.48222687058,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.570979238721
 09/30  08:00:00,1.41644173284,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.553005708774
 09/30  09:00:00,1.26845139193,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.494205020112
 09/30  10:00:00,1.20114188669,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.425191603099
 09/30  11:00:00,1.15515600418,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.363314781356
 09/30  12:00:00,1.08752109184,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.315552312468
 09/30  13:00:00,1.03293827519,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.286918472532
 09/30  14:00:00,1.07681116015,0.0201533583131,0.0,0.0,0.0646946731554,0.0203413374246,0.0850360105801,0.0203413374246,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.259415186358
 09/30  15:00:00,1.23344804368,0.0212736276606,0.0,0.0,0.165707394078,0.0512322035423,0.216939597621,0.0512322035423,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.263154193709
 09/30  16:00:00,1.46999906635,0.0251629730363,0.0,0.0,0.235923134473,0.0742604028003,0.310183537273,0.0742604028003,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.298983747977
 09/30  17:00:00,1.75894020528,0.0305689907594,0.0,0.0,0.245823817109,0.0786400268399,0.324463843949,0.0786400268399,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.371868596215
 09/30  18:00:00,1.99970209858,0.0331886975413,0.0,0.0,0.251310301847,0.0838558062485,0.335166108096,0.0838558062485,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.445064123559
 09/30  19:00:00,2.11566685819,0.0342572621497,0.0,0.0,0.216583951086,0.0729213515282,0.289505302614,0.0729213515282,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.461524107337
 09/30  20:00:00,2.25210674285,0.0354349812073,0.0,0.0,0.174081924775,0.0586828328804,0.232764757655,0.0586828328804,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.42172934694
 09/30  21:00:00,2.06936148382,0.0346077053815,0.0,0.0,0.135713496522,0.0458187231135,0.181532219635,0.0458187231135,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.369094610765
 09/30  22:00:00,1.60501390774,0.0299485338901,0.0,0.0,0.0704284366467,0.0238276999615,0.0942561366081,0.0238276999615,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.291764891133
 09/30  23:00:00,1.13407108432,0.0260247186883,0.0,0.0,0.00497685963016,0.00168861798685,0.006665477617,0.00168861798685,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.206080181891
 09/30  24:00:00,0.732722325189,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.114241217375
 10/01  01:00:00,0.602303609593,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0744338509561
 10/01  02:00:00,0.536596080172,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0642280337875
 10/01  03:00:00,0.527273978278,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0678003918672
 10/01  04:00:00,0.559546688947,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.10000762188
 10/01  05:00:00,0.754771209817,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.240304548995
 10/01  06:00:00,1.21725572216,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.502571654589
 10/01  07:00:00,1.592319616,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.573563694395
 10/01  08:00:00,1.53133611616,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.555748411316
 10/01  09:00:00,1.33712920587,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.496785457234
 10/01  10:00:00,1.26356930513,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.427303434411
 10/01  11:00:00,1.21931241129,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.365253428645
 10/01  12:00:00,1.15260826338,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.317416707613
 10/01  13:00:00,1.09602996036,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.288702601974
 10/01  14:00:00,1.07265344776,0.0221709611139,0.0,0.0,0.0128517756001,0.00420437290933,0.0170561485095,0.00420437290933,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.260814714541
 10/01  15:00:00,1.2122115789,0.0234033834107,0.0,0.0,0.0914130930642,0.0292885048193,0.120701597884,0.0292885048193,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.26449569996
 10/01  16:00:00,1.49148613081,0.0276821008206,0.0,0.0,0.167311310246,0.0534876283252,0.220798938571,0.0534876283252,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.300523359874
 10/01  17:00:00,1.83276376524,0.033629328417,0.0,0.0,0.158828061269,0.0521370712138,0.210965132482,0.0521370712138,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.373787267184
 10/01  18:00:00,2.20608663783,0.0365113005573,0.0,0.0,0.203097233997,0.0680043305777,0.271101564575,0.0680043305777,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.447344739048
 10/01  19:00:00,2.3502490983,0.037686841825,0.0,0.0,0.166374252144,0.0557723084458,0.22214656059,0.0557723084458,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.463871523548
 10/01  20:00:00,2.27203339107,0.0389824652652,0.0,0.0,0.095757345543,0.0321434041955,0.127900749738,0.0321434041955,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.423879872043
 10/01  21:00:00,1.95974326311,0.0380723687999,0.0,0.0,0.0233299757959,0.00784735437041,0.0311773301663,0.00784735437041,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.370976396897
 10/01  22:00:00,1.546177024,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.293531851613
 10/01  23:00:00,1.15691462773,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.207946391956
 10/01  24:00:00,0.757378757731,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.11586617286
 10/02  01:00:00,0.596332636478,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0724099019161
 10/02  02:00:00,0.532895379386,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.063138571428
 10/02  03:00:00,0.524289756391,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0661815741512
 10/02  04:00:00,0.552751133057,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0958832216042
 10/02  05:00:00,0.743593313988,0.281340421107,0.0,0.25852480833,0.0,0.00758583607788,0.00758583607788,0.00758583607788,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.225637509688
 10/02  06:00:00,1.19068875825,0.724329546469,0.0,0.697968349546,0.0,0.0198204591002,0.0198204591002,0.0198204591002,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.466809743795
 10/02  07:00:00,1.53911701076,0.43573968524,0.0,0.407728938474,0.0,0.0112157671379,0.0112157671379,0.0112157671379,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.530306683941
 10/02  08:00:00,1.46515781296,0.438221481183,0.0,0.414540012741,0.0,0.0112029182079,0.0112029182079,0.0112029182079,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.510804490808
 10/02  09:00:00,1.2586773971,0.29479697714,0.0,0.274642132501,0.0,0.00736680685259,0.00736680685259,0.00736680685259,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.455997900075
 10/02  10:00:00,1.19343245662,0.591454636283,0.0,0.570825783069,0.0,0.01538776106,0.01538776106,0.01538776106,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.392695054127
 10/02  11:00:00,1.13820967954,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.336639456412
 10/02  12:00:00,1.07991685717,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.292535807492
 10/02  13:00:00,1.03065640234,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.26691707647
 10/02  14:00:00,1.00940954078,0.0221709611139,0.0,0.0,0.00997625610525,0.0029909368363,0.0129671929415,0.0029909368363,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.240785335308
 10/02  15:00:00,1.14600232726,0.0234033834107,0.0,0.0,0.0852172599013,0.0264114764073,0.111628736309,0.0264114764073,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.244418282744
 10/02  16:00:00,1.47076842582,0.0276821008206,0.0,0.0,0.200345371624,0.0606375252458,0.26098289687,0.0606375252458,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.275539615842
 10/02  17:00:00,1.96418683139,0.033629328417,0.0,0.0,0.313445563396,0.0946773499514,0.408122913347,0.0946773499514,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.343404482685
 10/02  18:00:00,2.1403521537,0.0365113005573,0.0,0.0,0.211556543566,0.0682328478846,0.279789391451,0.0682328478846,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.407232743583
 10/02  19:00:00,2.36464476338,0.037686841825,0.0,0.0,0.237026306144,0.0790549124373,0.316081218581,0.0790549124373,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.41857728483
 10/02  20:00:00,2.32194959791,0.0389824652652,0.0,0.0,0.191735640734,0.0640111598506,0.255746800585,0.0640111598506,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.380805398358
 10/02  21:00:00,2.0346689859,0.0380723687999,0.0,0.0,0.133079265253,0.044471426412,0.177550691665,0.044471426412,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.335135615654
 10/02  22:00:00,1.56662787511,0.032946756068,0.0,0.0,0.0580005802104,0.0194023670502,0.0774029472607,0.0194023670502,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.264872967384
 10/02  23:00:00,1.12276980598,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.18933641554
 10/02  24:00:00,0.743139493364,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.10820059157
 10/03  01:00:00,0.595371952205,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0714492176432
 10/03  02:00:00,0.531841370515,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0620845625577
 10/03  03:00:00,0.523287319073,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0651791368334
 10/03  04:00:00,0.551510851832,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.09464294038
 10/03  05:00:00,0.735637379118,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.225267410896
 10/03  06:00:00,1.17184480537,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.467786250014
 10/03  07:00:00,1.5291805895,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.531586029817
 10/03  08:00:00,1.4550184844,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.511868080454
 10/03  09:00:00,1.25168106408,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.456368373911
 10/03  10:00:00,1.17739513914,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.392045497705
 10/03  11:00:00,1.18485108603,0.0206351733286,0.0,0.0,0.0368354073424,0.0107006723923,0.0475360797347,0.0107006723923,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.335744783168
 10/03  12:00:00,1.31716551711,0.0202875670398,0.0,0.0,0.185052165306,0.0525190976703,0.237571262977,0.0525190976703,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.292213204456
 10/03  13:00:00,1.45412535682,0.0209890997318,0.0,0.0,0.329626765602,0.0934345538459,0.423061319448,0.0934345538459,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.267324711506
 10/03  14:00:00,1.65607461425,0.0221709611139,0.0,0.0,0.515555949415,0.143001320811,0.658557270226,0.143001320811,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.241860331495
 10/03  15:00:00,1.87738720388,0.0234033834107,0.0,0.0,0.659031067631,0.182753674622,0.841784742253,0.182753674622,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.245647153426
 10/03  16:00:00,2.1286816821,0.0276821008206,0.0,0.0,0.715014501854,0.202479058057,0.917493559912,0.202479058057,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.27694220908
 10/03  17:00:00,2.55014988805,0.033629328417,0.0,0.0,0.769808564907,0.222518172473,0.992326737381,0.222518172473,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.345163715304
 10/03  18:00:00,2.68350331978,0.0365113005573,0.0,0.0,0.626066535022,0.194798127549,0.820864662571,0.194798127549,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.409308638544
 10/03  19:00:00,2.72118159313,0.037686841825,0.0,0.0,0.50758095378,0.162920394888,0.670501348668,0.162920394888,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.420693984486
 10/03  20:00:00,2.63053832187,0.0389824652652,0.0,0.0,0.425663139849,0.136744743117,0.562407882966,0.136744743117,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.382733039942
 10/03  21:00:00,2.22906815852,0.0380723687999,0.0,0.0,0.277969301772,0.0922865209103,0.370255822682,0.0922865209103,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.336829657262
 10/03  22:00:00,1.71622189086,0.032946756068,0.0,0.0,0.169416974575,0.0562863067517,0.225703281327,0.0562863067517,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.266166649068
 10/03  23:00:00,1.2273926993,0.028630117972,0.0,0.0,0.0778929212656,0.02589932435,0.103792245616,0.02589932435,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.190167063247
 10/03  24:00:00,0.743320920856,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.108382019062
 10/04  01:00:00,0.595161090825,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0712383562638
 10/04  02:00:00,0.531529183511,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0617723755532
 10/04  03:00:00,0.522965930306,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0648577480664
 10/04  04:00:00,0.551426635099,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.094558723647
 10/04  05:00:00,0.736185808527,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.225815840305
 10/04  06:00:00,1.17406609408,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.470007538723
 10/04  07:00:00,1.53215002065,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.534555460967
 10/04  08:00:00,1.45786176871,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.514711364762
 10/04  09:00:00,1.25431138736,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.458998697193
 10/04  10:00:00,1.17972361232,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.394373970892
