Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/04  11:00:00,1.18996475862,0.0206351733286,0.0,0.0,0.0394038738775,0.0114145853306,0.050818459208,0.0114145853306,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.337576076288
 10/04  12:00:00,1.31929428922,0.0202875670398,0.0,0.0,0.185598586633,0.0525661634358,0.238164750069,0.0525661634358,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.293748489474
 10/04  13:00:00,1.4692572489,0.0209890997318,0.0,0.0,0.340476420582,0.0963406485664,0.436817069148,0.0963406485664,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.26870085388
 10/04  14:00:00,1.65788339022,0.0221709611139,0.0,0.0,0.51546383226,0.143676234092,0.659140066353,0.143676234092,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.243086311337
 10/04  15:00:00,1.89999272033,0.0234033834107,0.0,0.0,0.67596650353,0.187184020274,0.863150523804,0.187184020274,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.24688688832
 10/04  16:00:00,2.1550388104,0.0276821008206,0.0,0.0,0.734679249363,0.207756246508,0.94243549587,0.207756246508,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.278357401415
 10/04  17:00:00,2.59345093543,0.033629328417,0.0,0.0,0.802303449725,0.231548969751,1.03385241948,0.231548969751,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.346939080596
 10/04  18:00:00,2.76680298292,0.0365113005573,0.0,0.0,0.691071945139,0.210997764743,0.902069709881,0.210997764743,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.411403254371
 10/04  19:00:00,2.77176285501,0.037686841825,0.0,0.0,0.544586052178,0.17436067953,0.718946731708,0.17436067953,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.422829863331
 10/04  20:00:00,2.62066937751,0.0389824652652,0.0,0.0,0.414461319465,0.136132411455,0.55059373092,0.136132411455,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.384678247629
 10/04  21:00:00,2.25121043526,0.0380723687999,0.0,0.0,0.293521929394,0.097166600921,0.390688530315,0.097166600921,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.338539226371
 10/04  22:00:00,1.74690638374,0.032946756068,0.0,0.0,0.191610814004,0.0634714069413,0.255082220946,0.0634714069413,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.267472202333
 10/04  23:00:00,1.2412115329,0.028630117972,0.0,0.0,0.0876809380727,0.0290657101513,0.116746648224,0.0290657101513,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.191031494238
 10/04  24:00:00,0.762055000395,0.0236814684418,0.0,0.0,0.0137881889837,0.00457638448364,0.0183645734674,0.00457638448364,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.108751525133
 10/05  01:00:00,0.59521760089,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0712948663281
 10/05  02:00:00,0.531465427096,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0617086191381
 10/05  03:00:00,0.522911000486,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0648028182466
 10/05  04:00:00,0.551785253227,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0949173417748
 10/05  05:00:00,0.737136552978,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.226766584757
 10/05  06:00:00,1.17614549884,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.472086943489
 10/05  07:00:00,1.53434777318,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.536753213493
 10/05  08:00:00,1.46033075148,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.517180347533
 10/05  09:00:00,1.25665228356,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.461339593384
 10/05  10:00:00,1.18209354425,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.396743902817
 10/05  11:00:00,1.1411113944,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.339541171278
 10/05  12:00:00,1.25655060395,0.0202875670398,0.0,0.0,0.134896264985,0.0389757320196,0.173871997005,0.0389757320196,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.295297557265
 10/05  13:00:00,1.40021056012,0.0209890997318,0.0,0.0,0.285633721518,0.0807481559654,0.366381877484,0.0807481559654,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.270089356762
 10/05  14:00:00,1.55856021739,0.0221709611139,0.0,0.0,0.437508508774,0.121071035171,0.558579543944,0.121071035171,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.244323660918
 10/05  15:00:00,1.81558761905,0.0234033834107,0.0,0.0,0.608992572417,0.168500862321,0.777493434738,0.168500862321,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.248138876107
 10/05  16:00:00,2.0502038354,0.0276821008206,0.0,0.0,0.651954743684,0.184218175245,0.836172918929,0.184218175245,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.279785003362
 10/05  17:00:00,2.49427299369,0.033629328417,0.0,0.0,0.724061296545,0.208822198972,0.932883495517,0.208822198972,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.348730062809
 10/05  18:00:00,2.63170469803,0.0365113005573,0.0,0.0,0.583756304384,0.181101855517,0.764858159901,0.181101855517,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.413516519458
 10/05  19:00:00,2.68291253059,0.037686841825,0.0,0.0,0.475780775269,0.152160703722,0.627941478991,0.152160703722,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.42498479163
 10/05  20:00:00,2.55065288819,0.0389824652652,0.0,0.0,0.36041231053,0.118202336437,0.478614646968,0.118202336437,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.38664084226
 10/05  21:00:00,2.202190088,0.0380723687999,0.0,0.0,0.255507315556,0.0844360192259,0.339943334782,0.0844360192259,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.34026407464
 10/05  22:00:00,1.66753868877,0.032946756068,0.0,0.0,0.13105289635,0.0433446732047,0.174397569555,0.0433446732047,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.268789158749
 10/05  23:00:00,1.18487522454,0.028630117972,0.0,0.0,0.0447293386077,0.0148090660554,0.059538404663,0.0148090660554,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.19190342944
 10/05  24:00:00,0.744110448315,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.109171546521
 10/06  01:00:00,0.595471965498,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0715492309363
 10/06  02:00:00,0.531655804278,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0618989963207
 10/06  03:00:00,0.52337665775,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0652684755105
 10/06  04:00:00,0.552028079599,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0951601681465
 10/06  05:00:00,0.738137029923,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.227767061701
 10/06  06:00:00,1.17849918034,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.474440624985
 10/06  07:00:00,1.53696192379,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.539367364101
 10/06  08:00:00,1.46261404735,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.5194636434
 10/06  09:00:00,1.25861422769,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.463301537516
 10/06  10:00:00,1.18362028246,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.398270641031
 10/06  11:00:00,1.14282825359,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.341258030465
 10/06  12:00:00,1.11258444152,0.0202875670398,0.0,0.0,0.0216170363917,0.006727624777,0.0283446611687,0.006727624777,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.296858730673
 10/06  13:00:00,1.13224825529,0.0209890997318,0.0,0.0,0.0740079870687,0.0230117834427,0.0970197705115,0.0230117834427,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.271489158909
 10/06  14:00:00,1.14578735392,0.0221709611139,0.0,0.0,0.110308364336,0.0342506828583,0.144559047195,0.0342506828583,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.245571294194
 10/06  15:00:00,1.13400132828,0.0234033834107,0.0,0.0,0.0711796768485,0.0234683966091,0.0946480734576,0.0234683966091,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.249397946613
 10/06  16:00:00,1.25449803067,0.0276821008206,0.0,0.0,0.0293531595626,0.00967661099445,0.0390297705571,0.00967661099445,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.281222347001
 10/06  17:00:00,1.5634527658,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.350793330438
 10/06  18:00:00,1.907358378,0.0365113005573,0.0,0.0,0.0287793785132,0.00948941124142,0.0382687897546,0.00948941124142,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.415759569582
 10/06  19:00:00,2.07915945207,0.037686841825,0.0,0.0,0.016555422629,0.00546118355394,0.022016606183,0.00546118355394,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.42715658591
 10/06  20:00:00,2.07406321185,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.388665812883
 10/06  21:00:00,1.86412371648,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.3421410379
 10/06  22:00:00,1.49476299807,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.270411037609
 10/06  23:00:00,1.12705514383,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.193621753392
 10/06  24:00:00,0.745888343562,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.110949441768
 10/07  01:00:00,0.604980603239,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0771108446023
 10/07  02:00:00,0.539038101707,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0666700553219
 10/07  03:00:00,0.5294470552,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0699734687887
 10/07  04:00:00,0.562774416827,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.103235349759
 10/07  05:00:00,0.762909717805,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.248443056983
 10/07  06:00:00,1.23429251033,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.51960844276
 10/07  07:00:00,1.61221524842,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.593459326812
 10/07  08:00:00,1.55084673691,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.575259032067
 10/07  09:00:00,1.35487091588,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.51452716724
 10/07  10:00:00,1.28270230314,0.145949750653,0.0,0.125320897439,0.0,0.00375061382883,0.00375061382883,0.00375061382883,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.442685818584
 10/07  11:00:00,1.23242834766,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.378369365017
 10/07  12:00:00,1.16414970037,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.328958144604
 10/07  13:00:00,1.1067043041,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.299376945717
 10/07  14:00:00,1.0655840621,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.270801477395
 10/07  15:00:00,1.10148531584,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.274471034778
 10/07  16:00:00,1.28175098577,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.31158715341
 10/07  17:00:00,1.63581501993,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.387803654359
 10/07  18:00:00,1.95114582193,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.463505487723
 10/07  19:00:00,2.14463764895,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.480406634784
 10/07  20:00:00,2.15975070586,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.439497936564
 10/07  21:00:00,1.94289766549,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.385308129448
 10/07  22:00:00,1.55815442727,0.0399423053334,0.0,0.00699554926538,0.0,0.000207710836333,0.000207710836333,0.000207710836333,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.305301544045
 10/07  23:00:00,1.17940359056,0.521664453596,0.0,0.493034335624,0.0,0.0142730375955,0.0142730375955,0.0142730375955,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.216162317193
 10/07  24:00:00,0.7952172499,1.21690829043,0.0,1.19322682199,0.0,0.0333072925331,0.0333072925331,0.0333072925331,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.120397372496
 10/08  01:00:00,0.651154019317,1.66149684837,0.0,1.63969245389,0.0,0.0445896831136,0.0445896831136,0.0445896831136,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0786945775665
 10/08  02:00:00,0.594682324064,2.05636320038,0.0,2.03481161047,0.0,0.0545325951651,0.0545325951651,0.0545325951651,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0677816825139
 10/08  03:00:00,0.591127680055,2.30204416835,0.0,2.28079594393,0.0,0.0607293410509,0.0607293410509,0.0607293410509,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0709247525932
 10/08  04:00:00,0.628145737749,2.45281078575,0.0,2.43236521585,0.0,0.0644395593649,0.0644395593649,0.0644395593649,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.104167111317
 10/08  05:00:00,0.831593823973,2.56632670217,0.0,2.54351108939,0.0,0.0671970316718,0.0671970316718,0.0671970316718,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.24993013148
 10/08  06:00:00,1.31811248514,3.08551504826,0.0,3.05915385134,0.0,0.080889723554,0.080889723554,0.080889723554,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.522538694015
 10/08  07:00:00,1.68554488346,2.68580675358,0.0,2.65779600681,0.0,0.0700109740039,0.0700109740039,0.0700109740039,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.596777987849
 10/08  08:00:00,1.62023215991,2.55135557482,0.0,2.52767410638,0.0,0.0661648550475,0.0661648550475,0.0661648550475,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.578479600024
 10/08  09:00:00,1.41129694559,2.06859343272,0.0,2.04843858809,0.0,0.0534977398809,0.0534977398809,0.0534977398809,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.517455457068
 10/08  10:00:00,1.3402595551,2.24306340883,0.0,2.22243455561,0.0,0.0588068313143,0.0588068313143,0.0588068313143,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.445186853064
 10/08  11:00:00,1.25918960541,0.946048697956,0.0,0.925413524628,0.0,0.0242550626691,0.0242550626691,0.0242550626691,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.380875560096
 10/08  12:00:00,1.17052302381,0.162023796334,0.0,0.141736229294,0.0,0.00367034873669,0.00367034873669,0.00367034873669,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.331661119304
 10/08  13:00:00,1.10927887358,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.301951515196
 10/08  14:00:00,1.06807485486,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.273292270156
 10/08  15:00:00,1.10373614716,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.276721866096
 10/08  16:00:00,1.28442370644,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.314259874077
 10/08  17:00:00,1.6394352633,0.0586429385684,0.0,0.0250136101513,0.0,0.000645844896654,0.000645844896654,0.000645844896654,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.390778052829
 10/08  18:00:00,1.95449908305,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.466858748838
 10/08  19:00:00,2.14815011665,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.483919102481
 10/08  20:00:00,2.16535860436,0.129133641834,0.0,0.0901511765689,0.0,0.0023409239089,0.0023409239089,0.0023409239089,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.442764911159
 10/08  21:00:00,1.95772092944,0.500087449715,0.0,0.462015080915,0.0,0.0122054056319,0.0122054056319,0.0122054056319,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.387925987758
 10/08  22:00:00,1.58610501966,1.02407458778,0.0,0.991127831714,0.0,0.0265131098329,0.0265131098329,0.0265131098329,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.306946737438
 10/08  23:00:00,1.20712781612,1.5564255565,0.0,1.52779543853,0.0,0.0409889341466,0.0409889341466,0.0409889341466,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.217170646203
 10/08  24:00:00,0.81672735075,2.04893643177,0.0,2.02525496333,0.0,0.0543492190599,0.0543492190599,0.0543492190599,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.120865546819
 10/09  01:00:00,0.662703035013,2.40063381805,0.0,2.37882942357,0.0,0.0635775609496,0.0635775609496,0.0635775609496,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0752027395017
 10/09  02:00:00,0.607388127244,2.74581179475,0.0,2.72426020484,0.0,0.0724743557106,0.0724743557106,0.0724743557106,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.065156963576
 10/09  03:00:00,0.605365220752,3.00123028595,0.0,2.97998206153,0.0,0.0791491357239,0.0791491357239,0.0791491357239,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0681079027884
 10/09  04:00:00,0.641013032002,3.25548388918,0.0,3.23503831928,0.0,0.0857331203834,0.0857331203834,0.0857331203834,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0984120001659
 10/09  05:00:00,0.831442249191,3.34830066112,0.0,3.32548504834,0.0,0.0879397275253,0.0879397275253,0.0879397275253,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.233132553444
 10/09  06:00:00,1.29173951384,3.94768739088,0.0,3.92132619396,0.0,0.103752736876,0.103752736876,0.103752736876,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.483928221616
 10/09  07:00:00,1.65092508335,3.91682215649,0.0,3.88881140972,0.0,0.103030040397,0.103030040397,0.103030040397,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.550300483264
 10/09  08:00:00,1.5621061168,3.41276405945,0.0,3.38908259101,0.0,0.0886924116829,0.0886924116829,0.0886924116829,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.530263301169
 10/09  09:00:00,1.35288970952,3.22368412237,0.0,3.20352927773,0.0,0.0841033113667,0.0841033113667,0.0841033113667,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.473473707986
 10/09  10:00:00,1.30228881098,4.12424341009,0.0,4.10361455687,0.0,0.10923641811,0.10923641811,0.10923641811,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.407702751435
 10/09  11:00:00,1.23438651711,3.15623749313,0.0,3.1356023198,0.0,0.0828857228892,0.0828857228892,0.0828857228892,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.349930571094
 10/09  12:00:00,1.14746178765,2.12049377637,0.0,2.10020620933,0.0,0.0551937550247,0.0551937550247,0.0551937550247,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.304886982947
 10/09  13:00:00,1.08933615462,1.77576527925,0.0,1.75477617952,0.0,0.046573275999,0.046573275999,0.046573275999,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.279023552749
 10/09  14:00:00,1.04381999551,1.35179536536,0.0,1.32962440424,0.0,0.0355239107379,0.0355239107379,0.0355239107379,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.252639072238
 10/09  15:00:00,1.07415610441,1.05518941483,0.0,1.03178603142,0.0,0.027691951895,0.027691951895,0.027691951895,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.256508844314
 10/09  16:00:00,1.24578501387,0.871017203165,0.0,0.843335102344,0.0,0.0226623069808,0.0226623069808,0.0226623069808,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.288876793777
 10/09  17:00:00,1.6184500078,1.74027843558,0.0,1.70664910716,0.0,0.0464831678756,0.0464831678756,0.0464831678756,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.359307404559
 10/09  18:00:00,1.90107083137,0.866732837693,0.0,0.830221537136,0.0,0.0223307379181,0.0223307379181,0.0223307379181,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.425410074783
 10/09  19:00:00,2.08505212329,0.710052299612,0.0,0.672365457787,0.0,0.0180171250982,0.0180171250982,0.0180171250982,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.437048738223
 10/09  20:00:00,2.10961190746,1.0155006697,0.0,0.97651820444,0.0,0.0262948272302,0.0262948272302,0.0262948272302,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.39791968127
 10/09  21:00:00,1.90978501924,1.4189170063,0.0,1.3808446375,0.0,0.0372300457205,0.0372300457205,0.0372300457205,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.350572294943
 10/09  22:00:00,1.54868466224,1.77778489709,0.0,1.74483814102,0.0,0.0468998685832,0.0468998685832,0.0468998685832,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.277432833196
 10/09  23:00:00,1.19026286052,2.19354102227,0.0,2.16491090429,0.0,0.0580994820157,0.0580994820157,0.0580994820157,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.198729988063
 10/09  24:00:00,0.816931898072,2.56003715538,0.0,2.53635568694,0.0,0.0678718978556,0.0678718978556,0.0678718978556,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.114121098422
 10/10  01:00:00,0.673398245356,2.79611174487,0.0,2.77430735038,0.0,0.0740564709115,0.0740564709115,0.0740564709115,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0754190398824
 10/10  02:00:00,0.614151598111,2.99123241696,0.0,2.96968082705,0.0,0.0790847838584,0.0790847838584,0.0790847838584,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0653100062953
 10/10  03:00:00,0.607061749425,3.05531011811,0.0,3.03406189369,0.0,0.0806745347105,0.0806745347105,0.0806745347105,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0682790324751
 10/10  04:00:00,0.637018833536,3.08244979722,0.0,3.06200422732,0.0,0.0813894686939,0.0813894686939,0.0813894686939,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.09876145339
 10/10  05:00:00,0.824410837484,3.02155698594,0.0,2.99874137316,0.0,0.0798031353368,0.0798031353368,0.0798031353368,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.234237733925
 10/10  06:00:00,1.27726549121,3.28335795761,0.0,3.25699676069,0.0,0.0867544294941,0.0867544294941,0.0867544294941,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.486452506365
 10/10  07:00:00,1.63328404326,3.11847372619,0.0,3.09046297942,0.0,0.08244070711,0.08244070711,0.08244070711,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.553248776464
 10/10  08:00:00,1.54046875843,2.45542389694,0.0,2.4317424285,0.0,0.0641856499727,0.0641856499727,0.0641856499727,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.533132704509
 10/10  09:00:00,1.31528536807,1.68990299725,0.0,1.66974815261,0.0,0.043921980917,0.043921980917,0.043921980917,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.476050696986
 10/10  10:00:00,1.23635833219,1.56465726688,0.0,1.54402841367,0.0,0.0410932825173,0.0410932825173,0.0410932825173,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.409915408237
 10/10  11:00:00,1.16418424069,0.429805725281,0.0,0.409170551952,0.0,0.0108082071745,0.0108082071745,0.0108082071745,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.351805810396
 10/10  12:00:00,1.09371265767,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.306331607991
 10/10  13:00:00,1.04354234998,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.279803024114
 10/10  14:00:00,1.00843010561,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.252773093078
 10/10  15:00:00,1.04635245379,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.25639714559
 10/10  16:00:00,1.22292512109,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.288679207982
 10/10  17:00:00,1.57238087036,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.359721434998
 10/10  18:00:00,1.8795337112,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.426203692535
 10/10  19:00:00,2.06770181449,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.437715554516
 10/10  20:00:00,2.08404031976,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.398642920799
 10/10  21:00:00,1.87327513295,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.351292454369
 10/10  22:00:00,1.50268628515,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.278334324685
 10/10  23:00:00,1.13517961158,0.117358321776,0.0,0.0887282038036,0.0,0.00233246312169,0.00233246312169,0.00233246312169,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.199413758018
 10/10  24:00:00,0.763786791983,0.562976063989,0.0,0.539294595547,0.0,0.0143362404521,0.0143362404521,0.0143362404521,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.114511649736
 10/11  01:00:00,0.625353234639,0.979502473547,0.0,0.957698079065,0.0,0.0257936199824,0.0257936199824,0.0257936199824,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0756368800953
 10/11  02:00:00,0.568017707512,1.23531915256,0.0,1.21376756266,0.0,0.0327967594148,0.0327967594148,0.0327967594148,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.06546414014
 10/11  03:00:00,0.567448132782,1.53658687786,0.0,1.51533865344,0.0,0.0408885877811,0.0408885877811,0.0408885877811,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0684513627618
 10/11  04:00:00,0.604928233213,1.83843728401,0.0,1.81799171412,0.0,0.0489469860938,0.0489469860938,0.0489469860938,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0991133356671
 10/11  05:00:00,0.795934531383,1.88900551169,0.0,1.86618989891,0.0,0.0502139903044,0.0502139903044,0.0502139903044,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.235350572857
 10/11  06:00:00,1.25440643296,2.31604108367,0.0,2.28967988675,0.0,0.0613536038055,0.0613536038055,0.0613536038055,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.488994273804
 10/11  07:00:00,1.60039773435,1.77484466472,0.0,1.74683391795,0.0,0.0465856674143,0.0465856674143,0.0465856674143,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.55621750725
 10/11  08:00:00,1.5186847755,1.51424356258,0.0,1.49056209414,0.0,0.0395123876955,0.0395123876955,0.0395123876955,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.536021983852
 10/11  09:00:00,1.29725299332,0.902863637809,0.0,0.88270879317,0.0,0.0232947688651,0.0232947688651,0.0232947688651,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.478645534286
 10/11  10:00:00,1.21435362762,0.655954543153,0.0,0.635325689939,0.0,0.0168605865804,0.0168605865804,0.0168605865804,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.412143399603
 10/11  11:00:00,1.15503400721,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.353463784083
 10/11  12:00:00,1.0945976183,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.307216568628
 10/11  13:00:00,1.04419271085,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.280453384984
 10/11  14:00:00,1.0089769204,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.253319907869
 10/11  15:00:00,1.04710911852,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.257153810316
 10/11  16:00:00,1.22384498605,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.28959907294
 10/11  17:00:00,1.57347803819,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.360818602827
 10/11  18:00:00,1.88112432304,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.427794304371
 10/11  19:00:00,2.06975924142,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.439772981448
 10/11  20:00:00,2.08585713087,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.400459731909
 10/11  21:00:00,1.87494893755,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.352966258971
 10/11  22:00:00,1.50373756435,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.279385603889
 10/11  23:00:00,1.13363486889,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.200201478455
 10/11  24:00:00,0.756611418948,0.275526720381,0.0,0.251845251939,0.0,0.00669974266633,0.00669974266633,0.00669974266633,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.114972774487
 10/12  01:00:00,0.619976068067,0.772237182699,0.0,0.750432788217,0.0,0.0202003693753,0.0202003693753,0.0202003693753,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0758529641302
 10/12  02:00:00,0.57281866087,1.40383422148,0.0,1.38228263157,0.0,0.0374425872414,0.0374425872414,0.0374425872414,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0656192656711
 10/12  03:00:00,0.575515877548,1.82829435211,0.0,1.80704612769,0.0,0.0487828714385,0.0487828714385,0.0487828714385,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0686248238697
 10/12  04:00:00,0.62040979111,2.40430586434,0.0,2.38386029444,0.0,0.0640743370318,0.0640743370318,0.0640743370318,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0994675426255
 10/12  05:00:00,0.817728046956,2.6751504115,0.0,2.65233479872,0.0,0.0708873381261,0.0708873381261,0.0708873381261,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.236470740608
 10/12  06:00:00,1.28481539977,3.36925032931,0.0,3.34288913238,0.0,0.0892040750059,0.0892040750059,0.0892040750059,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.491552769412
 10/12  07:00:00,1.64760461826,3.42930283343,0.0,3.40129208666,0.0,0.0908043173382,0.0908043173382,0.0908043173382,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.559205741238
 10/12  08:00:00,1.54770352839,2.5371401452,0.0,2.51345867676,0.0,0.0656228504608,0.0656228504608,0.0656228504608,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.538930273979
 10/12  09:00:00,1.31726382174,1.58642048818,0.0,1.56626564354,0.0,0.0406936842694,0.0406936842694,0.0406936842694,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.481257447298
 10/12  10:00:00,1.22264394896,0.897792531112,0.0,0.877163677898,0.0,0.0229082513915,0.0229082513915,0.0229082513915,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.414386056135
 10/12  11:00:00,1.15688561568,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.35531539256
 10/12  12:00:00,1.09608145843,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.308700408757
 10/12  13:00:00,1.04522390758,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.281484581706
 10/12  14:00:00,1.00943378372,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.253776771186
 10/12  15:00:00,1.06088677349,0.0234033834107,0.0,0.0,0.0102825383668,0.00326790176622,0.013550440133,0.00326790176622,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.257381025151
 10/12  16:00:00,1.31218186258,0.0276821008206,0.0,0.0,0.0666429380394,0.0211798455942,0.0878227836336,0.0211798455942,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.290113165829
 10/12  17:00:00,1.6813273069,0.033629328417,0.0,0.0,0.0804094012268,0.0265862096275,0.106995610854,0.0265862096275,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.361672260684
 10/12  18:00:00,2.00766876288,0.0365113005573,0.0,0.0,0.0929333637026,0.0326174407421,0.125550804445,0.0326174407421,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.428787939772
 10/12  19:00:00,2.11130676375,0.037686841825,0.0,0.0,0.030172905474,0.0105899853089,0.0407628907829,0.0105899853089,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.440557612992
 10/12  20:00:00,2.08632089232,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.400923493359
 10/12  21:00:00,1.87534700487,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.353364326297
 10/12  22:00:00,1.50395050966,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.279598549198
 10/12  23:00:00,1.13382981143,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.200396420994
 10/12  24:00:00,0.749945192698,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.115006290904
 10/13  01:00:00,0.608379415071,0.301315400522,0.0,0.27951100604,0.0,0.00839805073361,0.00839805073361,0.00839805073361,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0760586297756
 10/13  02:00:00,0.565637650328,1.07393151324,0.0,1.05237992333,0.0,0.0301054823313,0.0301054823313,0.0301054823313,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0657753600388
 10/13  03:00:00,0.572687160516,1.68364595749,0.0,1.66239773307,0.0,0.0457796010492,0.0457796010492,0.0457796010492,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0687993772276
 10/13  04:00:00,0.618076177225,2.29385179442,0.0,2.27340622452,0.0,0.0613842963863,0.0613842963863,0.0613842963863,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0998239693861
 10/13  05:00:00,0.818186015142,2.65355007933,0.0,2.63073446656,0.0,0.0702181415416,0.0702181415416,0.0702181415416,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.237597905378
 10/13  06:00:00,1.28562298129,3.31513111437,0.0,3.28876991745,0.0,0.0874371850396,0.0874371850396,0.0874371850396,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.494127240896
 10/13  07:00:00,1.65213740595,3.50237102782,0.0,3.47436028105,0.0,0.0923301975356,0.0923301975356,0.0923301975356,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.562212648731
 10/13  08:00:00,1.55597699106,2.74895267271,0.0,2.72527120426,0.0,0.0709698638995,0.0709698638995,0.0709698638995,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.541856723213
 10/13  09:00:00,1.32441804206,1.76897716237,0.0,1.74882231773,0.0,0.0452196846063,0.0452196846063,0.0452196846063,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.483885667284
 10/13  10:00:00,1.22640434639,0.962005519971,0.0,0.941376666757,0.0,0.0244119901734,0.0244119901734,0.0244119901734,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.416642714784
 10/13  11:00:00,1.15876770676,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.357197483633
 10/13  12:00:00,1.09755312708,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.310172077402
 10/13  13:00:00,1.04644169726,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.282702371388
 10/13  14:00:00,1.0105574929,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.254900480364
 10/13  15:00:00,1.1225205227,0.0234033834107,0.0,0.0,0.0567817236317,0.0172797631928,0.0740614868245,0.0172797631928,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.258503727669
 10/13  16:00:00,1.40560140666,0.0276821008206,0.0,0.0,0.137805002154,0.0419366946211,0.179741696775,0.0419366946211,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.291613796769
 10/13  17:00:00,1.73178694384,0.033629328417,0.0,0.0,0.117497896769,0.0380565343342,0.155554431103,0.0380565343342,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.363573077372
 10/13  18:00:00,1.95171898394,0.0365113005573,0.0,0.0,0.0500225951886,0.0173126128,0.0673352079886,0.0173126128,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.431053757287
 10/13  19:00:00,2.07312182392,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.443135563944
 10/13  20:00:00,2.08901917755,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.403621778583
 10/13  21:00:00,1.87806630964,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.356083631058
 10/13  22:00:00,1.50595433988,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.281602379413
 10/13  23:00:00,1.13488269121,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.201449300771
 10/13  24:00:00,0.750411008842,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.115472107048
 10/14  01:00:00,0.611789597471,0.142411749801,0.0,0.120607355319,0.0,0.00379050711685,0.00379050711685,0.00379050711685,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0801293317173
 10/14  02:00:00,0.558922909322,0.618672102332,0.0,0.597120512423,0.0,0.0177411095919,0.0177411095919,0.0177411095919,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0688137533457
 10/14  03:00:00,0.568618415998,1.33468731897,0.0,1.31343909455,0.0,0.0370706036578,0.0370706036578,0.0370706036578,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0720742259285
 10/14  04:00:00,0.618552623169,1.94330421183,0.0,1.92285864193,0.0,0.0524982949752,0.0524982949752,0.0524982949752,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.106515261126
 10/14  05:00:00,0.832504512549,2.28509687629,0.0,2.26228126352,0.0,0.0607696897398,0.0607696897398,0.0607696897398,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.257268161987
 10/14  06:00:00,1.33473145312,3.05000862033,0.0,3.02364742341,0.0,0.0807491620656,0.0807491620656,0.0807491620656,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.539298223485
 10/14  07:00:00,1.70768045616,2.76351916969,0.0,2.73550842292,0.0,0.0724549761173,0.0724549761173,0.0724549761173,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.616469558437
 10/14  08:00:00,1.63381978966,2.33809830408,0.0,2.31441683564,0.0,0.0604142790468,0.0604142790468,0.0604142790468,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.597817805775
 10/14  09:00:00,1.41121166347,1.41007152229,0.0,1.38991667765,0.0,0.0359603177207,0.0359603177207,0.0359603177207,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.534907597115
 10/14  10:00:00,1.31662513299,0.796847176353,0.0,0.776218323139,0.0,0.0201639891606,0.0201639891606,0.0201639891606,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.460195273108
 10/14  11:00:00,1.24715550958,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.393096526941
 10/14  12:00:00,1.1764657217,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.341274165932
 10/14  13:00:00,1.11702990963,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.309702551249
 10/14  14:00:00,1.07411316321,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.279330578507
 10/14  15:00:00,1.19185288848,0.0234033834107,0.0,0.0,0.0627164205873,0.0190858048459,0.0818022254332,0.0190858048459,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.283036381983
 10/14  16:00:00,1.45531887642,0.0276821008206,0.0,0.0,0.124588621627,0.0387624365582,0.163351058186,0.0387624365582,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.321803985875
 10/14  17:00:00,1.83520371329,0.033629328417,0.0,0.0,0.141133130101,0.045749152163,0.186882282264,0.045749152163,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.400310065445
 10/14  18:00:00,2.15112232546,0.0365113005573,0.0,0.0,0.137047914548,0.0475625563059,0.184610470853,0.0475625563059,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.478871520399
 10/14  19:00:00,2.28620079718,0.037686841825,0.0,0.0,0.0930236232169,0.0326242563275,0.125647879544,0.0326242563275,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.49632190347
 10/14  20:00:00,2.22423686367,0.0389824652652,0.0,0.0,0.0372875231026,0.0130858441131,0.0503733672157,0.0130858441131,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.453610727161
 10/14  21:00:00,1.95476464939,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.397175113348
 10/14  22:00:00,1.56645278517,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.313807612778
 10/14  23:00:00,1.17044676334,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.221478527567
 10/14  24:00:00,0.764172701043,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.122660116172
 10/15  01:00:00,0.607704439683,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0798346810456
 10/15  02:00:00,0.541106414595,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.06873836821
 10/15  03:00:00,0.547024473011,0.538004704348,0.0,0.516756479928,0.0,0.0152811484174,0.0152811484174,0.0152811484174,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0722697381822
 10/15  04:00:00,0.590019913603,0.85154722287,0.0,0.831101652972,0.0,0.0235657989895,0.0235657989895,0.0235657989895,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.106915047546
 10/15  05:00:00,0.807538217928,1.27769615866,0.0,1.25488054589,0.0,0.034553996145,0.034553996145,0.034553996145,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.258517560961
 10/15  06:00:00,1.30526924899,1.81080143654,0.0,1.78444023961,0.0,0.0484334324058,0.0484334324058,0.0484334324058,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.542151749014
 10/15  07:00:00,1.6793061717,1.54810338948,0.0,1.52009264272,0.0,0.0407279349794,0.0407279349794,0.0407279349794,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.619822315117
 10/15  08:00:00,1.60770834968,1.20145654824,0.0,1.17777507979,0.0,0.0310102639582,0.0310102639582,0.0310102639582,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.601110380878
 10/15  09:00:00,1.39024176461,0.483123831471,0.0,0.462968986832,0.0,0.0120189716758,0.0120189716758,0.0120189716758,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.537879044298
 10/15  10:00:00,1.29889553077,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.462629660052
 10/15  11:00:00,1.24888783417,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.394828851529
 10/15  12:00:00,1.17786630122,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.34267474545
 10/15  13:00:00,1.11818896915,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.310861610769
 10/15  14:00:00,1.13573101024,0.0221709611139,0.0,0.0,0.0465034042627,0.0138321077221,0.0603355119848,0.0138321077221,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.280612913545
 10/15  15:00:00,1.29122070561,0.0234033834107,0.0,0.0,0.137752987887,0.041920865686,0.179673853573,0.041920865686,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.284532570981
 10/15  16:00:00,1.58712891215,0.0276821008206,0.0,0.0,0.225149214734,0.0682942614105,0.293443476144,0.0682942614105,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.323521603641
 10/15  17:00:00,1.95086491027,0.033629328417,0.0,0.0,0.227266036526,0.0731367180122,0.300402754538,0.0731367180122,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.40245079016
 10/15  18:00:00,2.24227364179,0.0365113005573,0.0,0.0,0.203261327487,0.0699558319765,0.273217159463,0.0699558319765,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.481416148117
 10/15  19:00:00,2.35743886303,0.037686841825,0.0,0.0,0.144088992604,0.0501778009915,0.194266793596,0.0501778009915,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.498941055268
 10/15  20:00:00,2.31215892472,0.0389824652652,0.0,0.0,0.100721724128,0.0351740659667,0.135895790095,0.0351740659667,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.456010365334
