Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/15  21:00:00,1.97988183678,0.0380723687999,0.0,0.0,0.0171788799829,0.00601810713147,0.0231969871143,0.00601810713147,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.399095313619
 10/15  22:00:00,1.56762717492,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.314982002527
 10/15  23:00:00,1.17098462117,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.222016385397
 10/15  24:00:00,0.764010411778,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.122497826907
 10/16  01:00:00,0.5992741478,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0753514132382
 10/16  02:00:00,0.535176631155,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0654198231975
 10/16  03:00:00,0.526984882701,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0688767004614
 10/16  04:00:00,0.562673459333,0.18555651809,0.0,0.165110948191,0.0,0.00490952999272,0.00490952999272,0.00490952999272,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.100896017888
 10/16  05:00:00,0.767961061502,0.597938732764,0.0,0.575123119987,0.0,0.0165730807724,0.0165730807724,0.0165730807724,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.241018012508
 10/16  06:00:00,1.23771134855,1.16096578552,0.0,1.1346045886,0.0,0.0317139629751,0.0317139629751,0.0317139629751,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.501938830223
 10/16  07:00:00,1.59559825621,1.01040386716,0.0,0.982393120391,0.0,0.0266673295364,0.0266673295364,0.0266673295364,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.571336366992
 10/16  08:00:00,1.51326228476,0.753150693418,0.0,0.729469224977,0.0,0.0193755668324,0.0193755668324,0.0193755668324,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.550736313976
 10/16  09:00:00,1.29356734664,0.264465990641,0.0,0.244311146002,0.0,0.00639429354498,0.00639429354498,0.00639429354498,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.491860362919
 10/16  10:00:00,1.20836186133,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.423012219894
 10/16  11:00:00,1.16359882788,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.362028604755
 10/16  12:00:00,1.10162437302,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.314243323347
 10/16  13:00:00,1.05733655493,0.0209890997318,0.0,0.0,0.00561481414245,0.00170869520239,0.00732350934485,0.00170869520239,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.286273719713
 10/16  14:00:00,1.15540514771,0.0221709611139,0.0,0.0,0.108830092234,0.0323579622505,0.141188054484,0.0323579622505,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.258560080691
 10/16  15:00:00,1.3135481274,0.0234033834107,0.0,0.0,0.200456777413,0.0606048261571,0.26106160357,0.0606048261571,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.262531215629
 10/16  16:00:00,1.59047323385,0.0276821008206,0.0,0.0,0.276647328912,0.0833694786365,0.360016807549,0.0833694786365,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.296210513188
 10/16  17:00:00,1.9586840483,0.033629328417,0.0,0.0,0.286766649283,0.0899172826851,0.376683931968,0.0899172826851,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.369340680971
 10/16  18:00:00,2.10889993311,0.0365113005573,0.0,0.0,0.163081221797,0.0546523324228,0.21773355422,0.0546523324228,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.437836360217
 10/16  19:00:00,2.17674670303,0.037686841825,0.0,0.0,0.0722317803869,0.024744217219,0.0969759976059,0.024744217219,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.449784445455
 10/16  20:00:00,2.2536563514,0.0389824652652,0.0,0.0,0.118407418163,0.0406056403457,0.159013058508,0.0406056403457,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.409245893925
 10/16  21:00:00,1.99838612456,0.0380723687999,0.0,0.0,0.0865658439043,0.0297225172667,0.116288361171,0.0297225172667,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.36011508481
 10/16  22:00:00,1.5213892929,0.032946756068,0.0,0.0,0.00973691974411,0.00335204991452,0.0130889696586,0.00335204991452,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.283948362781
 10/16  23:00:00,1.13579941516,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.202366024724
 10/16  24:00:00,0.749850653026,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.114911751232
 10/17  01:00:00,0.598935402977,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0750126684159
 10/17  02:00:00,0.534630678125,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0648738701679
 10/17  03:00:00,0.526628801864,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0685206196246
 10/17  04:00:00,0.557393677823,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.10052576637
 10/17  05:00:00,0.751982998108,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.241613029886
 10/17  06:00:00,1.20829541147,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.504236856116
 10/17  07:00:00,1.57275141426,0.062910873509,0.0,0.0349001267425,0.0,0.00104421333047,0.00104421333047,0.00104421333047,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.574112641239
 10/17  08:00:00,1.49679695781,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.553646553863
 10/17  09:00:00,1.28976040954,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.494447719366
 10/17  10:00:00,1.21082907585,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.425479434416
 10/17  11:00:00,1.16578378129,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.364213558165
 10/17  12:00:00,1.10362007921,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.316239029535
 10/17  13:00:00,1.05188986322,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.288150537354
 10/17  14:00:00,1.025742261,0.0221709611139,0.0,0.0,0.00779701506785,0.00234919308181,0.0101462081497,0.00234919308181,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.25993904032
 10/17  15:00:00,1.14319745066,0.0234033834107,0.0,0.0,0.068679249431,0.0206560930326,0.0893353424636,0.0206560930326,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.263906799991
 10/17  16:00:00,1.41724997322,0.0276821008206,0.0,0.0,0.141896024137,0.0433491071443,0.185245131281,0.0433491071443,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.297758928824
 10/17  17:00:00,1.75526521775,0.033629328417,0.0,0.0,0.129604263702,0.0417182568146,0.171322520517,0.0417182568146,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.371283261877
 10/17  18:00:00,2.08744436969,0.0365113005573,0.0,0.0,0.145205463135,0.0487804148717,0.193985878007,0.0487804148717,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.440128473016
 10/17  19:00:00,2.24003802441,0.037686841825,0.0,0.0,0.11797298962,0.0399569679586,0.157929957578,0.0399569679586,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.452121806855
 10/17  20:00:00,2.20386084451,0.0389824652652,0.0,0.0,0.0799938733662,0.0271132584786,0.107107131845,0.0271132584786,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.411356313704
 10/17  21:00:00,1.9258628572,0.0380723687999,0.0,0.0,0.0312806087801,0.0106138800035,0.0418944887836,0.0106138800035,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.361985689841
 10/17  22:00:00,1.50993938325,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.285587422785
 10/17  23:00:00,1.13699192121,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.203558530772
 10/17  24:00:00,0.750277734652,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.115338832858
 10/18  01:00:00,0.599059548032,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0751368134701
 10/18  02:00:00,0.534839386246,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0650825782885
 10/18  03:00:00,0.526666266093,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0685580838542
 10/18  04:00:00,0.557660397268,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.100792485816
 10/18  05:00:00,0.752974672259,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.242604704037
 10/18  06:00:00,1.210741396,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.506682840652
 10/18  07:00:00,1.57469604285,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.577101483163
 10/18  08:00:00,1.49939659978,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.556246195837
 10/18  09:00:00,1.2920409634,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.496728273231
 10/18  10:00:00,1.21296837369,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.427618732261
 10/18  11:00:00,1.16790814739,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.366337924265
 10/18  12:00:00,1.10601809479,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.318637045115
 10/18  13:00:00,1.05454987147,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.2908105456
 10/18  14:00:00,1.01834841304,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.262691400505
 10/18  15:00:00,1.05644482481,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.266489516601
 10/18  16:00:00,1.23472491538,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.300479002265
 10/18  17:00:00,1.58709021245,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.374430777086
 10/18  18:00:00,1.89687573249,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.443545713822
 10/18  19:00:00,2.0855558573,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.455569597324
 10/18  20:00:00,2.10034538086,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.414947981897
 10/18  21:00:00,1.88707476565,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.365092087068
 10/18  22:00:00,1.51233238494,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.287980424479
 10/18  23:00:00,1.13879867553,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.205365285094
 10/18  24:00:00,0.751806564324,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.11686766253
 10/19  01:00:00,0.600554626054,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0766318914922
 10/19  02:00:00,0.535856966434,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0661001584767
 10/19  03:00:00,0.52774705029,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0696388680507
 10/19  04:00:00,0.564707546755,0.219623108632,0.0,0.199177538734,0.0,0.00588929901475,0.00588929901475,0.00588929901475,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.101950336288
 10/19  05:00:00,0.76992466295,0.548692060527,0.0,0.52587644775,0.0,0.0150657069856,0.0150657069856,0.0150657069856,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.244488987743
 10/19  06:00:00,1.24824537281,1.26159593319,0.0,1.23523473627,0.0,0.0343203344818,0.0343203344818,0.0343203344818,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.509866482972
 10/19  07:00:00,1.60721704929,1.10190487296,0.0,1.07389412619,0.0,0.0290268579363,0.0290268579363,0.0290268579363,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.580595631669
 10/19  08:00:00,1.52421410802,0.827951675659,0.0,0.804270207218,0.0,0.021315887064,0.021315887064,0.021315887064,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.559747817005
 10/19  09:00:00,1.30394452042,0.351952683738,0.0,0.3317978391,0.0,0.00867830599895,0.00867830599895,0.00867830599895,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.499953524247
 10/19  10:00:00,1.2156695218,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.430319880368
 10/19  11:00:00,1.1700399207,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.368469697577
 10/19  12:00:00,1.1073628443,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.319981794618
 10/19  13:00:00,1.0554352182,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.291695892326
 10/19  14:00:00,1.01857935201,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.262922339479
 10/19  15:00:00,1.10834297012,0.0234033834107,0.0,0.0,0.0390680360159,0.0127003428798,0.0517683788957,0.0127003428798,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.26661928302
 10/19  16:00:00,1.34741344691,0.0276821008206,0.0,0.0,0.0845827630248,0.0277088274534,0.112291590478,0.0277088274534,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.300875943317
 10/19  17:00:00,1.65130949223,0.033629328417,0.0,0.0,0.0475226870992,0.0159331666172,0.0634558537164,0.0159331666172,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.375194203156
 10/19  18:00:00,2.02655137986,0.0365113005573,0.0,0.0,0.0960664347083,0.0324118639041,0.128478298612,0.0324118639041,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.444743062579
 10/19  19:00:00,2.15851477305,0.037686841825,0.0,0.0,0.0536082874032,0.0180928795697,0.0717011669729,0.0180928795697,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.456827346102
 10/19  20:00:00,2.10109271579,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.415695316825
 10/19  21:00:00,1.8881381387,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.366155460123
 10/19  22:00:00,1.51364870423,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.289296743766
 10/19  23:00:00,1.14009705575,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.206663665309
 10/19  24:00:00,0.752606170844,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.117667269049
 10/20  01:00:00,0.601220170833,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0772974362718
 10/20  02:00:00,0.543304486026,0.248965927942,0.0,0.227414338034,0.0,0.00675173064489,0.00675173064489,0.00675173064489,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0667959474239
 10/20  03:00:00,0.554637416833,0.950444304532,0.0,0.929196080112,0.0,0.0264817967291,0.0264817967291,0.0264817967291,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0700474378648
 10/20  04:00:00,0.598983438345,1.46603753719,0.0,1.44559196729,0.0,0.0397433775089,0.0397433775089,0.0397433775089,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.102372149384
 10/20  05:00:00,0.804260390485,1.81498504477,0.0,1.79216943199,0.0,0.048234728157,0.048234728157,0.048234728157,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.245655694106
 10/20  06:00:00,1.27999698326,2.40218881424,0.0,2.37582761731,0.0,0.0634072563929,0.0634072563929,0.0634072563929,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.512531171514
 10/20  07:00:00,1.64748221489,2.51442484502,0.0,2.48641409826,0.0,0.0661797403933,0.0661797403933,0.0661797403933,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.583707914814
 10/20  08:00:00,1.55735969274,1.99477841085,0.0,1.97109694241,0.0,0.0514324656741,0.0514324656741,0.0514324656741,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.56277682312
 10/20  09:00:00,1.33138866667,1.30895681677,0.0,1.28880197213,0.0,0.0334021257251,0.0334021257251,0.0334021257251,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.502673850769
 10/20  10:00:00,1.23405618038,0.636986267726,0.0,0.616357414511,0.0,0.0159317997854,0.0159317997854,0.0159317997854,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.432774739165
 10/20  11:00:00,1.17237089379,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.370800670666
 10/20  12:00:00,1.1094372777,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.322056228027
 10/20  13:00:00,1.05744037995,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.293701054083
 10/20  14:00:00,1.02072087905,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.265063866518
 10/20  15:00:00,1.05883320014,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.268877891936
 10/20  16:00:00,1.23719439055,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.302948477436
 10/20  17:00:00,1.59062110324,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.377961667878
 10/20  18:00:00,1.90129401111,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.447963992438
 10/20  19:00:00,2.09020156659,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.460215306618
 10/20  20:00:00,2.1039840946,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.418586695638
 10/20  21:00:00,1.89030926482,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.368326586242
 10/20  22:00:00,1.5151362815,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.290784321033
 10/20  23:00:00,1.14080657872,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.20737318828
 10/20  24:00:00,0.752736522425,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.117797620631
 10/21  01:00:00,0.609003794497,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0811340358602
 10/21  02:00:00,0.541977058603,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0696090122184
 10/21  03:00:00,0.537531066535,0.203318415732,0.0,0.182070191312,0.0,0.00469503493935,0.00469503493935,0.00469503493935,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0733624451848
 10/21  04:00:00,0.582614801289,0.543951008753,0.0,0.523505438854,0.0,0.0137311442919,0.0137311442919,0.0137311442919,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.109344589929
 10/21  05:00:00,0.80011832419,0.758748014537,0.0,0.73593240176,0.0,0.0195129990864,0.0195129990864,0.0195129990864,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.266138664282
 10/21  06:00:00,1.30743824424,1.26580314942,0.0,1.2394419525,0.0,0.0331965780714,0.0331965780714,0.0331965780714,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.559557598602
 10/21  07:00:00,1.69544402263,1.38400587826,0.0,1.35599513149,0.0,0.0364147229381,0.0364147229381,0.0364147229381,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.640273378086
 10/21  08:00:00,1.62330755799,1.0271678476,0.0,1.00348637916,0.0,0.0265254830758,0.0265254830758,0.0265254830758,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.621194370073
 10/21  09:00:00,1.40881625222,0.497198341791,0.0,0.477043497152,0.0,0.012468295138,0.012468295138,0.012468295138,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.556004208442
 10/21  10:00:00,1.31446920052,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.478203329799
 10/21  11:00:00,1.26235433255,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.408295349906
 10/21  12:00:00,1.18968830355,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.354496747784
 10/21  13:00:00,1.12911856742,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.321791209035
 10/21  14:00:00,1.08509828392,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.290315699209
 10/21  15:00:00,1.12126213564,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.294247854576
 10/21  16:00:00,1.30445311039,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.334289278028
 10/21  17:00:00,1.66360080469,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.415589439111
 10/21  18:00:00,2.02650173107,0.0365113005573,0.0,0.0,0.0311652047047,0.0107289733899,0.0418941780946,0.0107289733899,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.496967218763
 10/21  19:00:00,2.22834219398,0.037686841825,0.0,0.0,0.0367030465096,0.0124906793966,0.0491937259062,0.0124906793966,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.514917453912
 10/21  20:00:00,2.22491301765,0.0389824652652,0.0,0.0,0.0254119060658,0.00860068330417,0.03401258937,0.00860068330417,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.470647658983
 10/21  21:00:00,1.96965797762,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.412068441573
 10/21  22:00:00,1.57771193464,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.325066762255
 10/21  23:00:00,1.17750265761,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.228534421838
 10/21  24:00:00,0.76671303875,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.125200453879
 10/22  01:00:00,0.608277362988,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0804076043509
 10/22  02:00:00,0.541323610867,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0689555644821
 10/22  03:00:00,0.532210573178,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0727369867668
 10/22  04:00:00,0.568515115507,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.108976048439
 10/22  05:00:00,0.781330710468,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.266864049646
 10/22  06:00:00,1.27678613237,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.562102064803
 10/22  07:00:00,1.66203902835,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.643283106748
 10/22  08:00:00,1.59984054231,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.62425283747
 10/22  09:00:00,1.39907671347,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.558732964829
 10/22  10:00:00,1.31688056424,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.480614693521
 10/22  11:00:00,1.26411679838,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.410057815737
 10/22  12:00:00,1.19104263203,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.355851076265
 10/22  13:00:00,1.13012442077,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.322797062382
 10/22  14:00:00,1.13669106923,0.0221709611139,0.0,0.0,0.0388933026709,0.0118039570585,0.0506972597294,0.0118039570585,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.291211224793
 10/22  15:00:00,1.30725367717,0.0234033834107,0.0,0.0,0.142726936919,0.0423057317786,0.185032668698,0.0423057317786,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.29520672741
 10/22  16:00:00,1.54721437181,0.0276821008206,0.0,0.0,0.185392398978,0.0558888628736,0.241281261851,0.0558888628736,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.335769277596
 10/22  17:00:00,1.91134676235,0.033629328417,0.0,0.0,0.186477498718,0.0591425430221,0.24562004174,0.0591425430221,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.417715355032
 10/22  18:00:00,2.23186273572,0.0365113005573,0.0,0.0,0.183914391192,0.0607476182298,0.244662009422,0.0607476182298,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.499560392093
 10/22  19:00:00,2.37435214361,0.037686841825,0.0,0.0,0.144421293303,0.0480830232109,0.192504316514,0.0480830232109,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.51761681293
 10/22  20:00:00,2.30177649378,0.0389824652652,0.0,0.0,0.08130609873,0.0270969677681,0.108403066498,0.0270969677681,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.473120657992
 10/22  21:00:00,1.99561506263,0.0380723687999,0.0,0.0,0.0179620230974,0.00599458209371,0.0239566051911,0.00599458209371,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.414068921389
 10/22  22:00:00,1.57913941835,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.326494245958
 10/22  23:00:00,1.17841633226,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.229448096492
 10/22  24:00:00,0.767119127791,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.12560654292
 10/23  01:00:00,0.600576733322,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0766539987601
 10/23  02:00:00,0.536030325528,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0662735175709
 10/23  03:00:00,0.527949718763,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0698415365234
 10/23  04:00:00,0.560115023756,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.103247112303
 10/23  05:00:00,0.761066541555,0.0775636503968,0.0,0.05474803762,0.0,0.0016304305177,0.0016304305177,0.0016304305177,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.249066142816
 10/23  06:00:00,1.23833577388,0.49608158575,0.0,0.469720388827,0.0,0.0137165903371,0.0137165903371,0.0137165903371,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.520560628192
 10/23  07:00:00,1.60269210137,0.457108757132,0.0,0.429098010366,0.0,0.0119881234332,0.0119881234332,0.0119881234332,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.593109418248
 10/23  08:00:00,1.52492882511,0.384106938776,0.0,0.360425470334,0.0,0.00985162004071,0.00985162004071,0.00985162004071,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.571926801118
 10/23  09:00:00,1.31230032168,0.245584148041,0.0,0.225429303402,0.0,0.00609625577263,0.00609625577263,0.00609625577263,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.51089137574
 10/23  10:00:00,1.23701921606,0.45834488415,0.0,0.437716030936,0.0,0.0118431977331,0.0118431977331,0.0118431977331,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.439826376891
 10/23  11:00:00,1.17834666011,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.376776436987
 10/23  12:00:00,1.11448815581,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.327107106131
 10/23  13:00:00,1.06185137603,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.298112050163
 10/23  14:00:00,1.02449523263,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.268838220099
 10/23  15:00:00,1.06251485157,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.272559543368
 10/23  16:00:00,1.24168945315,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.307443540039
 10/23  17:00:00,1.59619027939,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.383530844026
 10/23  18:00:00,1.90794386424,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.454613845576
 10/23  19:00:00,2.148620621,0.037686841825,0.0,0.0,0.0390048145408,0.0131272414483,0.0521320559891,0.0131272414483,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.466502305034
 10/23  20:00:00,2.12946718517,0.0389824652652,0.0,0.0,0.014794633076,0.00496431774283,0.0197589508189,0.00496431774283,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.424310835385
 10/23  21:00:00,1.89563323368,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.373650555103
 10/23  22:00:00,1.5191137379,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.29476177744
 10/23  23:00:00,1.1433302606,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.209896870165
 10/23  24:00:00,0.753984999924,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.11904609813
 10/24  01:00:00,0.601713506954,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0777907723924
 10/24  02:00:00,0.536854201739,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0670973937819
 10/24  03:00:00,0.531500423319,0.11800123649,0.0,0.0967530120704,0.0,0.00274348939635,0.00274348939635,0.00274348939635,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0706487516838
 10/24  04:00:00,0.570988228713,0.385621140046,0.0,0.365175570148,0.0,0.0102819275312,0.0102819275312,0.0102819275312,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.103838389729
 10/24  05:00:00,0.780945795876,0.752497529454,0.0,0.729681916677,0.0,0.0202140723133,0.0202140723133,0.0202140723133,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.250361755341
 10/24  06:00:00,1.26323636161,1.34636837351,0.0,1.32000717658,0.0,0.0358982022415,0.0358982022415,0.0358982022415,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.523279604014
 10/24  07:00:00,1.61867457881,0.960962674656,0.0,0.932951927889,0.0,0.0248182440517,0.0248182440517,0.0248182440517,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.596261775075
 10/24  08:00:00,1.54373100001,0.990185788235,0.0,0.966504319793,0.0,0.0255858264502,0.0255858264502,0.0255858264502,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.574994769611
 10/24  09:00:00,1.33221622778,0.898535934879,0.0,0.87838109024,0.0,0.0232568429608,0.0232568429608,0.0232568429608,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.513646694648
 10/24  10:00:00,1.25004727196,0.867683006652,0.0,0.847054153437,0.0,0.0225013221548,0.0225013221548,0.0225013221548,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.442196308375
 10/24  11:00:00,1.18064746445,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.379077241326
 10/24  12:00:00,1.11666404245,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.329282992774
 10/24  13:00:00,1.06384475831,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.300105432437
 10/24  14:00:00,1.02671792597,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.271060913439
 10/24  15:00:00,1.06474093843,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.274785630225
 10/24  16:00:00,1.24410784923,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.309861936121
 10/24  17:00:00,1.59860741541,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.385947980053
 10/24  18:00:00,1.91027384189,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.45694382322
 10/24  19:00:00,2.09906756324,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.469081303266
 10/24  20:00:00,2.11221155264,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.42681415368
 10/24  21:00:00,1.89766973835,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.375687059774
 10/24  22:00:00,1.52043316272,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.296081202252
 10/24  23:00:00,1.14388566795,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.210452277515
 10/24  24:00:00,0.75354957165,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.118610669856
 10/25  01:00:00,0.600950598701,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0770278641395
 10/25  02:00:00,0.535763746561,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.066006938603
 10/25  03:00:00,0.527791182566,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0696830003271
 10/25  04:00:00,0.559924103576,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.103056192124
 10/25  05:00:00,0.760929423346,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.250559455125
 10/25  06:00:00,1.22923175311,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.525173197759
 10/25  07:00:00,1.59636608951,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.598771529819
 10/25  08:00:00,1.52040017847,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.577249774525
 10/25  09:00:00,1.31088837628,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.515575686109
 10/25  10:00:00,1.22924489837,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.443895256933
 10/25  11:00:00,1.18183446167,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.380264238545
 10/25  12:00:00,1.11781636937,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.33043531969
 10/25  13:00:00,1.06502698485,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.30128765898
 10/25  14:00:00,1.02748715507,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.271830142534
 10/25  15:00:00,1.06532221962,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.275366911412
 10/25  16:00:00,1.24504649139,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.31080057828
 10/25  17:00:00,1.60055283304,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.38789339768
 10/25  18:00:00,1.91275607444,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.459426055772
 10/25  19:00:00,2.16063585003,0.037686841825,0.0,0.0,0.0444341871451,0.0149557012581,0.0593898884032,0.0149557012581,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.471259701658
 10/25  20:00:00,2.18924888802,0.0389824652652,0.0,0.0,0.0563808012782,0.0187866389804,0.0751674402586,0.0187866389804,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.428684048796
 10/25  21:00:00,1.93893714894,0.0380723687999,0.0,0.0,0.0298263390852,0.0099138159572,0.0397401550424,0.0099138159572,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.377214315324
 10/25  22:00:00,1.52145205064,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.297100090173
 10/25  23:00:00,1.14426271726,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.21082932682
 10/25  24:00:00,0.753622999765,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.118684097971
 10/26  01:00:00,0.600684148704,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0767614141422
 10/26  02:00:00,0.535692300042,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.065935492084
 10/26  03:00:00,0.527590176779,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0694819945397
 10/26  04:00:00,0.560240863001,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.103372951548
 10/26  05:00:00,0.76208516719,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.251715198969
 10/26  06:00:00,1.2318571691,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.527798613745
 10/26  07:00:00,1.59950494715,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.601910387468
 10/26  08:00:00,1.52360261893,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.580452214978
 10/26  09:00:00,1.31371557349,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.51840288332
 10/26  10:00:00,1.23137064818,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.446021006747
 10/26  11:00:00,1.18326383927,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.38169361615
 10/26  12:00:00,1.11865009234,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.331269042662
 10/26  13:00:00,1.06567074265,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.30193141678
 10/26  14:00:00,1.02831184448,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.27265483195
 10/26  15:00:00,1.14411653433,0.0234033834107,0.0,0.0,0.0591081837504,0.0187213588753,0.0778295426257,0.0187213588753,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.276331683498
 10/26  16:00:00,1.38981147477,0.0276821008206,0.0,0.0,0.109126198418,0.0344819603717,0.14360815879,0.0344819603717,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.311957402871
 10/26  17:00:00,1.67116627606,0.033629328417,0.0,0.0,0.0522616630812,0.0171480676911,0.0694097307723,0.0171480676911,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.389097109926
 10/26  18:00:00,2.06338120484,0.0365113005573,0.0,0.0,0.111929569329,0.0369736667993,0.148903236128,0.0369736667993,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.461147950046
 10/26  19:00:00,2.23297168015,0.037686841825,0.0,0.0,0.0972810580866,0.0321484040803,0.129429462167,0.0321484040803,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.473555958012
 10/26  20:00:00,2.14458182872,0.0389824652652,0.0,0.0,0.0212710807677,0.00703597644459,0.0283070572122,0.00703597644459,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.430877372543
 10/26  21:00:00,1.90133969445,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.379357015874
 10/26  22:00:00,1.52344778161,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.299095821148
 10/26  23:00:00,1.14618990624,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.212756515808
 10/26  24:00:00,0.755031642464,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.12009274067
 10/27  01:00:00,0.602179880044,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0782571454826
 10/27  02:00:00,0.537014728556,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0672579205982
 10/27  03:00:00,0.528965431498,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0708572492584
 10/27  04:00:00,0.57077409399,0.321376441747,0.0,0.300930871849,0.0,0.00892017598677,0.00892017598677,0.00892017598677,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.10498600655
 10/27  05:00:00,0.78044261631,0.590959345371,0.0,0.568143732594,0.0,0.0161500236899,0.0161500236899,0.0161500236899,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.253922624398
 10/27  06:00:00,1.26466488185,1.08091949114,0.0,1.05455829422,0.0,0.029193565719,0.029193565719,0.029193565719,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.531412760779
 10/27  07:00:00,1.62835244132,0.948958823331,0.0,0.920948076564,0.0,0.0249968113764,0.0249968113764,0.0249968113764,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.605761070258
 10/27  08:00:00,1.54938933995,0.850389975617,0.0,0.826708507175,0.0,0.0219990515095,0.0219990515095,0.0219990515095,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.584239884497
 10/27  09:00:00,1.32453577105,0.298275453297,0.0,0.278120608659,0.0,0.00727341988715,0.00727341988715,0.00727341988715,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.521949660993
 10/27  10:00:00,1.23443302698,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.44908338555
 10/27  11:00:00,1.18572756016,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.384157337034
 10/27  12:00:00,1.12067787738,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.333296827703
 10/27  13:00:00,1.06713531926,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.303395993389
 10/27  14:00:00,1.10502364862,0.0221709611139,0.0,0.0,0.0582974463329,0.0174778474343,0.0757752937672,0.0174778474343,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.273591342321
 10/27  15:00:00,1.28354616615,0.0234033834107,0.0,0.0,0.166175019773,0.0496861038551,0.215861123628,0.0496861038551,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.277729734321
 10/27  16:00:00,1.56269091564,0.0276821008206,0.0,0.0,0.241985250136,0.0729043761789,0.314889626315,0.0729043761789,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.313555376216
 10/27  17:00:00,1.75366562298,0.033629328417,0.0,0.0,0.114385085876,0.0355183222403,0.149903408117,0.0355183222403,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.391102779503
 10/27  18:00:00,1.91729710616,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.463967087493
 10/27  19:00:00,2.26283211423,0.037686841825,0.0,0.0,0.117808786304,0.0389101719337,0.156718958238,0.0389101719337,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.476126896018
 10/27  20:00:00,2.25275858711,0.0389824652652,0.0,0.0,0.100901057638,0.0333844539305,0.134285511568,0.0333844539305,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.433075676573
 10/27  21:00:00,1.96337811162,0.0380723687999,0.0,0.0,0.0453114421086,0.0150101127557,0.0603215548643,0.0150101127557,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.381073878174
 10/27  22:00:00,1.52445167658,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.300099716118
 10/27  23:00:00,1.14643683937,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.213003448934
 10/27  24:00:00,0.754821451287,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.119882549493
