Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/28  01:00:00,0.609914144881,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.082044386244
 10/28  02:00:00,0.542202088624,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.069834042239
 10/28  03:00:00,0.533081112714,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0736075263025
 10/28  04:00:00,0.571028869553,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.111489802485
 10/28  05:00:00,0.788995159781,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.274528498959
 10/28  06:00:00,1.29439240234,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.57970833477
 10/28  07:00:00,1.68274084926,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.663984927656
 10/28  08:00:00,1.62002336577,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.644435660933
 10/28  09:00:00,1.41715520323,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.576811454595
 10/28  10:00:00,1.33213781441,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.495871943685
 10/28  11:00:00,1.27742571789,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.423366735252
 10/28  12:00:00,1.20304015463,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.367848598867
 10/28  13:00:00,1.14158721744,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.334259859052
 10/28  14:00:00,1.0967302451,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.301947660395
 10/28  15:00:00,1.13290653827,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.305892257207
 10/28  16:00:00,1.31759087753,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.347427045169
 10/28  17:00:00,1.68020750867,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.432196143096
 10/28  18:00:00,2.0039803007,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.516339966491
 10/28  19:00:00,2.19891702883,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.534686014662
 10/28  20:00:00,2.20915722426,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.488904454967
 10/28  21:00:00,1.98580744084,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.42821790479
 10/28  22:00:00,1.59012149032,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.337476317927
 10/28  23:00:00,1.18579142282,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.236823187047
 10/28  24:00:00,0.770891772991,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.12937918812
 10/29  01:00:00,0.77181429668,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.130301711809
 10/29  02:00:00,0.611323695722,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.083453937085
 10/29  03:00:00,0.543396407287,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0710283609027
 10/29  04:00:00,0.534235968601,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0747623821901
 10/29  05:00:00,0.574163952122,0.0891279052525,0.0,0.0686823353542,0.0,0.00205190021188,0.00205190021188,0.00205190021188,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.112572984842
 10/29  06:00:00,0.794766623445,0.150599907005,0.0,0.127784294228,0.0,0.00376645846221,0.00376645846221,0.00376645846221,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.276533504161
 10/29  07:00:00,1.29902130501,0.0624928465162,0.0,0.0361316495931,0.0,0.00105453269325,0.00105453269325,0.00105453269325,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.583282704745
 10/29  08:00:00,1.6868127423,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.668056820699
 10/29  09:00:00,1.62376673756,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.648179032721
 10/29  10:00:00,1.42017018515,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.579826436516
 10/29  11:00:00,1.33456411031,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.498298239591
 10/29  12:00:00,1.27906442064,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.425005438001
 10/29  13:00:00,1.20382413834,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.368632582574
 10/29  14:00:00,1.17224113945,0.0209890997318,0.0,0.0,0.0230432043182,0.00747284705359,0.0305160513718,0.00747284705359,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.334397729696
 10/29  15:00:00,1.18352548167,0.0221709611139,0.0,0.0,0.0655602086469,0.0211649360586,0.0867251447054,0.0211649360586,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.302017752259
 10/29  16:00:00,1.2203782951,0.0234033834107,0.0,0.0,0.0657249137794,0.02153638768,0.0872613014594,0.02153638768,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.306102712581
 10/29  17:00:00,1.37982401228,0.0276821008206,0.0,0.0,0.04604887818,0.0153315796676,0.0613804578476,0.0153315796676,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.348279722075
 10/29  18:00:00,1.6818662977,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.433854932123
 10/29  19:00:00,2.00636051096,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.518720176756
 10/29  20:00:00,2.20149062815,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.53725961398
 10/29  21:00:00,2.21177503765,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.491522268362
 10/29  22:00:00,1.98835880204,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.43076926599
 10/29  23:00:00,1.59254552381,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.339900351426
 10/29  24:00:00,1.18777321516,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.23880497939
 10/30  01:00:00,0.75967585589,0.0690305859781,0.0,0.0453491175363,0.0,0.00138099941221,0.00138099941221,0.00138099941221,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.123355954684
 10/30  02:00:00,0.620813085108,0.595260752582,0.0,0.5734563581,0.0,0.0168296531215,0.0168296531215,0.0168296531215,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0800606974245
 10/30  03:00:00,0.573174080604,1.26571963516,0.0,1.24416804525,0.0,0.0348509613579,0.0348509613579,0.0348509613579,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0685663112889
 10/30  04:00:00,0.579086481434,1.82234521267,0.0,1.80109698825,0.0,0.0490743873347,0.0490743873347,0.0490743873347,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0719039118598
 10/30  05:00:00,0.623489438693,2.28053997644,0.0,2.26009440654,0.0,0.0604840379576,0.0604840379576,0.0604840379576,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.106137489283
 10/30  06:00:00,0.835543555655,2.57172051145,0.0,2.54890489868,0.0,0.0676645593594,0.0676645593594,0.0676645593594,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.257509028074
 10/30  07:00:00,1.30990555725,2.53300718636,0.0,2.50664598944,0.0,0.066263350881,0.066263350881,0.066263350881,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.539583651013
 10/30  08:00:00,1.66834215976,2.1539435697,0.0,2.12593282294,0.0,0.0554434297755,0.0554434297755,0.0554434297755,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.6153041703
 10/30  09:00:00,1.57117069758,1.35824334979,0.0,1.33456188135,0.0,0.0344926557188,0.0344926557188,0.0344926557188,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.593527637915
 10/30  10:00:00,1.33530062363,0.401648248354,0.0,0.381493403715,0.0,0.00969701539449,0.00969701539449,0.00969701539449,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.530290918065
 10/30  11:00:00,1.24172224889,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.456372607455
 10/30  12:00:00,1.1920634428,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.39049321968
 10/30  13:00:00,1.12631715125,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.338936101571
 10/30  14:00:00,1.07270429413,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.308964968261
 10/30  15:00:00,1.03462425805,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.278967245522
 10/30  16:00:00,1.07301755903,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.283062250829
 10/30  17:00:00,1.25380732232,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.319561409208
 10/30  18:00:00,1.61152087716,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.398861441794
 10/30  19:00:00,1.92557331555,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.472243296877
 10/30  20:00:00,2.11494244839,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.484956188421
 10/30  21:00:00,2.12704199436,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.4416445954
 10/30  22:00:00,1.91109029345,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.38910761487
 10/30  23:00:00,1.53118974095,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.306837780482
 10/30  24:00:00,1.15166695555,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.218233565113
 10/31  01:00:00,0.761554683551,0.137912934015,0.0,0.114231465573,0.0,0.00288354713308,0.00288354713308,0.00288354713308,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.123732234624
 10/31  02:00:00,0.620725421102,0.655150813597,0.0,0.633346419115,0.0,0.0165220967563,0.0165220967563,0.0165220967563,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0802805897844
 10/31  03:00:00,0.570192988834,1.20851246649,0.0,1.18696087658,0.0,0.0317041704974,0.0317041704974,0.0317041704974,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0687320103786
 10/31  04:00:00,0.576101626686,1.72877148479,0.0,1.70752326037,0.0,0.0459043913027,0.0459043913027,0.0459043913027,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0720890531441
 10/31  05:00:00,0.617677041158,2.04846778376,0.0,2.02802221387,0.0,0.054293853751,0.054293853751,0.054293853751,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.106515275954
 10/31  06:00:00,0.827987051902,2.23226576497,0.0,2.20945015219,0.0,0.0589136104422,0.0589136104422,0.0589136104422,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.258703473238
 10/31  07:00:00,1.30396236842,2.1931339804,0.0,2.16677278347,0.0,0.0575920370759,0.0575920370759,0.0575920370759,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.542311775995
 10/31  08:00:00,1.66248789757,1.79469368111,0.0,1.76668293434,0.0,0.0464027930841,0.0464027930841,0.0464027930841,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.618490544804
 10/31  09:00:00,1.57231714016,1.26734285762,0.0,1.24366138918,0.0,0.0325379891434,0.0325379891434,0.0325379891434,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.596628747069
 10/31  10:00:00,1.34532773776,0.669601640088,0.0,0.64944679545,0.0,0.0169390442838,0.0169390442838,0.0169390442838,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.533076003303
 10/31  11:00:00,1.26276587281,0.721379918463,0.0,0.700751065249,0.0,0.0185374111617,0.0185374111617,0.0185374111617,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.458878820214
 10/31  12:00:00,1.19453916926,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.392968946139
 10/31  13:00:00,1.12851542728,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.341134377606
 10/31  14:00:00,1.07454475301,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.310805427142
 10/31  15:00:00,1.03591858702,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.280261574487
 10/31  16:00:00,1.07426916875,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.28431386055
 10/31  17:00:00,1.25498966115,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.32074374804
 10/31  18:00:00,1.61284750492,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.400188069564
 10/31  19:00:00,1.927324306,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.473994287335
 10/31  20:00:00,2.11653452169,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.486548261718
 10/31  21:00:00,2.12842462785,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.443027228881
 10/31  22:00:00,1.91223836881,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.390255690238
 10/31  23:00:00,1.5319544533,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.307602492837
 10/31  24:00:00,1.15198755087,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.218554160432
 11/01  01:00:00,0.761153452923,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.123608797879
 11/01  02:00:00,0.603667795089,0.0987127153843,0.0,0.0769975004298,0.0,0.00201668234622,0.00201668234622,0.00201668234622,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0805186779742
 11/01  03:00:00,0.548331924543,0.475378933726,0.0,0.45391548938,0.0,0.0120410948722,0.0120410948722,0.0120410948722,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.06889777075
 11/01  04:00:00,0.548400917856,0.780869878472,0.0,0.759708558855,0.0,0.0203560338102,0.0203560338102,0.0203560338102,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0722742641584
 11/01  05:00:00,0.588431963089,1.01971832616,0.0,0.99935637822,0.0,0.0269585411331,0.0269585411331,0.0269585411331,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.106893230651
 11/01  06:00:00,0.799811760884,1.1632839706,0.0,1.14056167321,0.0,0.0307903892635,0.0307903892635,0.0307903892635,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.259898349606
 11/01  07:00:00,1.26117401075,1.58366866575,0.0,1.55741528559,0.0,0.0420065820198,0.0420065820198,0.0420065820198,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.545040841511
 11/01  08:00:00,1.57658765718,1.11947897009,0.0,1.0915827867,0.0,0.0292738000301,0.0292738000301,0.0292738000301,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.621678015636
 11/01  09:00:00,1.51799158042,0.644050310708,0.0,0.620465698988,0.0,0.0164000655508,0.0164000655508,0.0164000655508,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.599730928981
 11/01  10:00:00,1.33822896767,0.405643474137,0.0,0.3855710624,0.0,0.0101890455427,0.0101890455427,0.0101890455427,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.535862048835
 11/01  11:00:00,1.26095267625,0.3373422494,0.0,0.316797767774,0.0,0.00841929509249,0.00841929509249,0.00841929509249,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.461242312558
 11/01  12:00:00,1.20241781429,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.394910416483
 11/01  13:00:00,1.13624607983,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.342925413266
 11/01  14:00:00,1.08240249177,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.312759386756
 11/01  15:00:00,1.05881017846,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.282306124641
 11/01  16:00:00,1.150756267,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.28632591221
 11/01  17:00:00,1.46519769678,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.323279449114
 11/01  18:00:00,2.00759032307,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.403648755293
 11/01  19:00:00,2.34750270239,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.477824783815
 11/01  20:00:00,2.26508563162,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.490568796256
 11/01  21:00:00,2.13343095603,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.446941121865
 11/01  22:00:00,1.92228024189,0.0434672061319,0.0,0.00555055254183,0.0,0.000146979782967,0.000146979782967,0.000146979782967,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.393827945774
 11/01  23:00:00,1.5444723553,0.491228520152,0.0,0.458416515643,0.0,0.0122968283853,0.0122968283853,0.0122968283853,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.310617884605
 11/01  24:00:00,1.18034344669,1.07398330541,0.0,1.04547028403,0.0,0.0282910358105,0.0282910358105,0.0282910358105,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.220703367827
 11/02  01:00:00,0.806126858006,1.63789607715,0.0,1.61431146543,0.0,0.0437283211565,0.0437283211565,0.0437283211565,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.124853881806
 11/02  02:00:00,0.659719575212,2.16381215557,0.0,2.14209694062,0.0,0.0578220079562,0.0578220079562,0.0578220079562,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0807651324872
 11/02  03:00:00,0.603484997047,2.51082114919,0.0,2.48935770484,0.0,0.0670283132254,0.0670283132254,0.0670283132254,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0690636249007
 11/02  04:00:00,0.605247964736,2.89865107474,0.0,2.87748975513,0.0,0.0770178573331,0.0770178573331,0.0770178573331,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0724594875157
 11/02  05:00:00,0.644193352359,3.09987380189,0.0,3.07951185395,0.0,0.082341955932,0.082341955932,0.082341955932,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.107271205123
 11/02  06:00:00,0.85517373265,3.21079610093,0.0,3.18807380354,0.0,0.0849574262605,0.0849574262605,0.0849574262605,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.261093284374
 11/02  07:00:00,1.30591441982,3.1854368637,0.0,3.15918348353,0.0,0.0840177932889,0.0840177932889,0.0840177932889,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.547770039313
 11/02  08:00:00,1.6302960707,3.0378748419,0.0,3.00997865851,0.0,0.0797945839675,0.0797945839675,0.0797945839675,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.624865645217
 11/02  09:00:00,1.57546963844,2.70073765182,0.0,2.6771530401,0.0,0.0707757896621,0.0707757896621,0.0707757896621,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.602833262886
 11/02  10:00:00,1.39218811432,2.33895484004,0.0,2.31888242831,0.0,0.0613620103683,0.0613620103683,0.0613620103683,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.538648230659
 11/02  11:00:00,1.32445996587,2.62104778022,0.0,2.6005032986,0.0,0.0695056132894,0.0695056132894,0.0695056132894,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.463663283972
 11/02  12:00:00,1.23573215357,1.19027549238,0.0,1.16972471649,0.0,0.03086757248,0.03086757248,0.03086757248,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.39735718329
 11/02  13:00:00,1.15040902613,0.455996099134,0.0,0.435791507828,0.0,0.0114358054433,0.0114358054433,0.0114358054433,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.345652554128
 11/02  14:00:00,1.08570816542,0.0400590934701,0.0,0.0191558387269,0.0,0.00049942797973,0.00049942797973,0.00049942797973,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.315565632433
 11/02  15:00:00,1.06170075804,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.285196704224
 11/02  16:00:00,1.15774534355,0.172119781146,0.0,0.148812117095,0.0,0.00390167858133,0.00390167858133,0.00390167858133,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.289413310177
 11/02  17:00:00,1.48502747616,0.65047185876,0.0,0.622902977165,0.0,0.0166650581202,0.0166650581202,0.0166650581202,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.326444170374
 11/02  18:00:00,2.06062120773,1.87743105683,0.0,1.84393927168,0.0,0.0502357892843,0.0502357892843,0.0502357892843,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.406443850672
 11/02  19:00:00,2.38633885586,1.36324966681,0.0,1.32688769673,0.0,0.0356322528298,0.0356322528298,0.0356322528298,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.481028684457
 11/02  20:00:00,2.31084336528,1.62576774826,0.0,1.58823504485,0.0,0.0425622941934,0.0425622941934,0.0425622941934,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.49376423572
 11/02  21:00:00,2.18807451027,1.98119151823,0.0,1.94236849045,0.0,0.0520105731786,0.0520105731786,0.0520105731786,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.449574102927
 11/02  22:00:00,1.98672118279,2.37554993578,0.0,2.33763328219,0.0,0.0624463265157,0.0624463265157,0.0624463265157,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.395969539945
 11/02  23:00:00,1.61147276132,2.95016472805,0.0,2.91735272354,0.0,0.0778150736451,0.0778150736451,0.0778150736451,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.312100045368
 11/02  24:00:00,1.24707734773,3.56155684483,0.0,3.53304382345,0.0,0.0940435801753,0.0940435801753,0.0940435801753,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.2216847245
 11/03  01:00:00,0.875345821807,4.2587572962,0.0,4.23517268448,0.0,0.112481635176,0.112481635176,0.112481635176,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.125319531587
 11/03  02:00:00,0.729173991354,4.81712156056,0.0,4.7954063456,0.0,0.127041656951,0.127041656951,0.127041656951,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0809998996351
 11/03  03:00:00,0.674087976133,5.22904038015,0.0,5.2075769358,0.0,0.137465469875,0.137465469875,0.137465469875,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0692294473371
 11/03  04:00:00,0.67466331926,5.57590612682,0.0,5.5547448072,0.0,0.1462479175,0.1462479175,0.1462479175,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0726447818721
 11/03  05:00:00,0.713485690816,5.77846145315,0.0,5.75809950521,0.0,0.151256312923,0.151256312923,0.151256312923,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.107649186588
 11/03  06:00:00,0.923715307438,5.82888386571,0.0,5.80616156832,0.0,0.152304347344,0.152304347344,0.152304347344,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.262287938079
 11/03  07:00:00,1.37491366158,5.76881816003,0.0,5.74256477986,0.0,0.150288511945,0.150288511945,0.150288511945,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.550498562413
 11/03  08:00:00,1.69376168776,5.40278376432,0.0,5.37488758094,0.0,0.140073363015,0.140073363015,0.140073363015,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.628052483236
 11/03  09:00:00,1.62930804511,4.6982244037,0.0,4.67463979198,0.0,0.121512631145,0.121512631145,0.121512631145,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.605934828075
 11/03  10:00:00,1.42956553631,3.7119377038,0.0,3.69186529206,0.0,0.0959539310922,0.0959539310922,0.0959539310922,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.541433731926
 11/03  11:00:00,1.35761553966,3.81427656155,0.0,3.79373207992,0.0,0.100269482192,0.100269482192,0.100269482192,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.466054988866
 11/03  12:00:00,1.26191457299,2.11582447443,0.0,2.09527369854,0.0,0.0550230218681,0.0550230218681,0.0550230218681,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.399384153324
 11/03  13:00:00,1.1700106677,1.13348346926,0.0,1.11327887796,0.0,0.0292951662428,0.0292951662428,0.0292951662428,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.347394834898
 11/03  14:00:00,1.099816477,0.514616686366,0.0,0.493713431623,0.0,0.0130459677436,0.0130459677436,0.0130459677436,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.317127404251
 11/03  15:00:00,1.06798251441,0.206724158686,0.0,0.184643876349,0.0,0.00489027646618,0.00489027646618,0.00489027646618,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.286588184124
 11/03  16:00:00,1.16393997026,0.347850233583,0.0,0.324542569531,0.0,0.00867528782076,0.00867528782076,0.00867528782076,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.290834327647
 11/03  17:00:00,1.48902494914,0.730300798879,0.0,0.702731917284,0.0,0.0190569388226,0.0190569388226,0.0190569388226,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.32804976265
 11/03  18:00:00,2.06511518325,1.95659234285,0.0,1.9231005577,0.0,0.0527152060266,0.0527152060266,0.0527152060266,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.40845840945
 11/03  19:00:00,2.38902067878,1.37162666563,0.0,1.33526469554,0.0,0.035936999136,0.035936999136,0.035936999136,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.483405761075
 11/03  20:00:00,2.31343407823,1.62915836561,0.0,1.59162566219,0.0,0.0427290505169,0.0427290505169,0.0427290505169,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.496188192352
 11/03  21:00:00,2.19479931834,2.14296428264,0.0,2.10414125486,0.0,0.0565277235708,0.0565277235708,0.0565277235708,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.451781760605
 11/03  22:00:00,1.99822554202,2.72544437374,0.0,2.68752772015,0.0,0.0720104536434,0.0720104536434,0.0720104536434,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.397909772046
 11/03  23:00:00,1.6259125358,3.43204964323,0.0,3.39923763872,0.0,0.0907732177154,0.0907732177154,0.0907732177154,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.313581675778
 11/03  24:00:00,1.2639084615,4.15948733636,0.0,4.13097431498,0.0,0.109893636287,0.109893636287,0.109893636287,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.222665782163
 11/04  01:00:00,0.904342558743,4.78030270828,0.0,4.75671809656,0.0,0.126013362387,0.126013362387,0.126013362387,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.134210858236
 11/04  02:00:00,0.750999965493,5.33611714036,0.0,5.31440192541,0.0,0.140276343722,0.140276343722,0.140276343722,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0856441629284
 11/04  03:00:00,0.693173187355,5.73835106183,0.0,5.71688761749,0.0,0.150504293528,0.150504293528,0.150504293528,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0726645964789
 11/04  04:00:00,0.693011168972,6.09660142148,0.0,6.07544010186,0.0,0.159530882315,0.159530882315,0.159530882315,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0763442625978
 11/04  05:00:00,0.738578590072,6.35914180201,0.0,6.33877985408,0.0,0.166117223912,0.166117223912,0.166117223912,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.11521001924
 11/04  06:00:00,0.969624502536,6.59930947369,0.0,6.5765871763,0.0,0.172017944715,0.172017944715,0.172017944715,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.284386843205
 11/04  07:00:00,1.47132101634,7.11410385855,0.0,7.08785047839,0.0,0.185350284491,0.185350284491,0.185350284491,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.601218632413
 11/04  08:00:00,1.7872216632,5.89314239826,0.0,5.86524621488,0.0,0.151201444323,0.151201444323,0.151201444323,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.689223015441
 11/04  09:00:00,1.72019819285,4.56125540562,0.0,4.5376707939,0.0,0.116634889398,0.116634889398,0.116634889398,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.669265416669
 11/04  10:00:00,1.51871501554,3.20442746047,0.0,3.18435504874,0.0,0.0821192758836,0.0821192758836,0.0821192758836,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.5993868079
 11/04  11:00:00,1.42626494773,2.62416946667,0.0,2.60362498505,0.0,0.0684117607704,0.0684117607704,0.0684117607704,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.515645889065
 11/04  12:00:00,1.32608245996,0.996384301774,0.0,0.975833525882,0.0,0.0255753843871,0.0255753843871,0.0255753843871,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.440510918247
 11/04  13:00:00,1.22599608959,0.0923360471157,0.0,0.0721314558103,0.0,0.00186995280056,0.00186995280056,0.00186995280056,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.382994964135
 11/04  14:00:00,1.1609329881,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.347701850576
 11/04  15:00:00,1.12965989088,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.314030264885
 11/04  16:00:00,1.21962332011,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.318133992459
 11/04  17:00:00,1.5396768893,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.361840722386
 11/04  18:00:00,2.10092588485,0.476145297088,0.0,0.442653511937,0.0,0.0116928712627,0.0116928712627,0.0116928712627,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.449939515597
 11/04  19:00:00,2.44124937829,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.537261144184
 11/04  20:00:00,2.36722250485,0.115421972838,0.0,0.0778892694258,0.0,0.00205238849805,0.00205238849805,0.00205238849805,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.556408526792
 11/04  21:00:00,2.24195265453,0.474976208981,0.0,0.436153181201,0.0,0.0116613325393,0.0116613325393,0.0116613325393,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.508946117494
 11/04  22:00:00,2.03402838408,0.936169133152,0.0,0.898252479561,0.0,0.0242870721244,0.0242870721244,0.0242870721244,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.44582913816
 11/04  23:00:00,1.64166162753,1.5266820476,0.0,1.49387004309,0.0,0.0405361957726,0.0405361957726,0.0405361957726,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.351274577522
 11/04  24:00:00,1.25049549283,2.14687267219,0.0,2.11835965081,0.0,0.0573322915675,0.0573322915675,0.0573322915675,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.246279312872
 11/05  01:00:00,0.852093004388,2.74198800289,0.0,2.71840339117,0.0,0.0732508947974,0.0732508947974,0.0732508947974,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.13472377147
 11/05  02:00:00,0.698565446612,3.28683323742,0.0,3.26511802246,0.0,0.0875810319479,0.0875810319479,0.0875810319479,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0859049558206
 11/05  03:00:00,0.641458050545,3.71314197482,0.0,3.69167853047,0.0,0.0986049919326,0.0986049919326,0.0986049919326,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0728487612649
 11/05  04:00:00,0.642374935201,4.10355908163,0.0,4.08239776201,0.0,0.108689736847,0.108689736847,0.108689736847,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0765491742948
 11/05  05:00:00,0.68966930304,4.4193744669,0.0,4.39901251896,0.0,0.116789572914,0.116789572914,0.116789572914,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.115628383206
 11/05  06:00:00,0.914447476523,4.37861699708,0.0,4.35589469969,0.0,0.115533663025,0.115533663025,0.115533663025,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.285694098883
 11/05  07:00:00,1.40993267171,4.60738568824,0.0,4.58113230807,0.0,0.120976244287,0.120976244287,0.120976244287,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.604204327986
 11/05  08:00:00,1.73806687612,3.78683259821,0.0,3.75893641483,0.0,0.0985386010271,0.0985386010271,0.0985386010271,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.692731071661
 11/05  09:00:00,1.68662777096,3.0634473042,0.0,3.03986269248,0.0,0.0796193776107,0.0796193776107,0.0796193776107,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.672710506571
 11/05  10:00:00,1.49770609852,2.23111997752,0.0,2.21104756579,0.0,0.0580012779545,0.0580012779545,0.0580012779545,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.602495888811
 11/05  11:00:00,1.43404990377,2.76415777891,0.0,2.74361329728,0.0,0.0735229828264,0.0735229828264,0.0735229828264,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.518319623051
 11/05  12:00:00,1.33787332051,1.33695351904,0.0,1.31640274315,0.0,0.0351032406781,0.0351032406781,0.0351032406781,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.442773922515
 11/05  13:00:00,1.24446127869,0.708502348867,0.0,0.688297757561,0.0,0.0183871561037,0.0183871561037,0.0183871561037,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.384942949939
 11/05  14:00:00,1.17322500966,0.400375214163,0.0,0.37947195942,0.0,0.0101893090419,0.0101893090419,0.0101893090419,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.349804563095
 11/05  15:00:00,1.1372654734,0.226083172207,0.0,0.20400288987,0.0,0.00549214849228,0.00549214849228,0.00549214849228,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.316143698918
 11/05  16:00:00,1.22458522036,0.125493941505,0.0,0.102186277454,0.0,0.00275723354315,0.00275723354315,0.00275723354315,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.320338659168
 11/05  17:00:00,1.54404289886,0.104063354825,0.0,0.0764944732306,0.0,0.00206922822151,0.00206922822151,0.00206922822151,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.364137503726
 11/05  18:00:00,2.11002281633,0.709126719587,0.0,0.675634934436,0.0,0.0184622758997,0.0184622758997,0.0184622758997,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.452267042438
 11/05  19:00:00,2.4461450985,0.115397045107,0.0,0.0790350750228,0.0,0.00214174002737,0.00214174002737,0.00214174002737,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.540015124361
 11/05  20:00:00,2.37016729318,0.120523581364,0.0,0.0829908779514,0.0,0.00224462285895,0.00224462285895,0.00224462285895,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.559161080764
 11/05  21:00:00,2.24070922476,0.330001742507,0.0,0.291178714728,0.0,0.007907120756,0.007907120756,0.007907120756,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.511456899504
 11/05  22:00:00,2.02699558302,0.590550814193,0.0,0.552634160603,0.0,0.0150569927398,0.0150569927398,0.0150569927398,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.448026416481
 11/05  23:00:00,1.62735569055,0.9327689389,0.0,0.89995693439,0.0,0.0245481424183,0.0245481424183,0.0245481424183,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.352956693893
 11/05  24:00:00,1.22878195375,1.29511765225,0.0,1.26660463088,0.0,0.0345141593041,0.0345141593041,0.0345141593041,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.247383906064
 11/06  01:00:00,0.809849344641,1.700613205,0.0,1.67702859328,0.0,0.0455901157532,0.0455901157532,0.0455901157532,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.126714573844
 11/06  02:00:00,0.658236184597,2.06625964637,0.0,2.04454443142,0.0,0.055400583518,0.055400583518,0.055400583518,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0817031663112
 11/06  03:00:00,0.599233710136,2.32185695985,0.0,2.3003935155,0.0,0.0621147067295,0.0621147067295,0.0621147067295,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0697259444862
 11/06  04:00:00,0.597594506471,2.57042356869,0.0,2.54926224908,0.0,0.0686245359381,0.0686245359381,0.0686245359381,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0731993506452
 11/06  05:00:00,0.636581566491,2.74747585808,0.0,2.72711391015,0.0,0.0732203458404,0.0732203458404,0.0732203458404,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.108781029346
 11/06  06:00:00,0.847906998375,2.74105660032,0.0,2.71833430294,0.0,0.0729174446965,0.0729174446965,0.0729174446965,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.265866531663
 11/06  07:00:00,1.30138795275,2.59260442945,0.0,2.56635104928,0.0,0.0685893722545,0.0685893722545,0.0685893722545,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.558671993278
 11/06  08:00:00,1.62076843463,2.19363308842,0.0,2.16573690504,0.0,0.0575337675129,0.0575337675129,0.0575337675129,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.637598825604
 11/06  09:00:00,1.56083284601,1.67330904136,0.0,1.64972442964,0.0,0.0437465288225,0.0437465288225,0.0437465288225,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.615225731301
 11/06  10:00:00,1.37569258817,1.28730965427,0.0,1.26723724254,0.0,0.0337369106391,0.0337369106391,0.0337369106391,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.549777804241
 11/06  11:00:00,1.27789926127,0.525167738762,0.0,0.504623257135,0.0,0.0133887692748,0.0133887692748,0.0133887692748,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.473219423396
 11/06  12:00:00,1.21257362616,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.405066228359
 11/06  13:00:00,1.14480088321,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.351480216646
 11/06  14:00:00,1.08966295219,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.320019847181
 11/06  15:00:00,1.06530001229,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.288795958471
 11/06  16:00:00,1.15761045672,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.293180101922
 11/06  17:00:00,1.4729827109,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.331064463228
 11/06  18:00:00,2.01692376957,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.4129822018
 11/06  19:00:00,2.35852730804,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.488849389471
 11/06  20:00:00,2.27621138457,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.501694549209
 11/06  21:00:00,2.14322713402,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.456737299849
 11/06  22:00:00,1.93062559664,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.402320280307
 11/06  23:00:00,1.53827774386,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.316720101547
 11/06  24:00:00,1.15589704836,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.224548005314
 11/07  01:00:00,0.763916765605,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.126372110561
 11/07  02:00:00,0.602592446874,0.0217152149545,0.0,0.0,0.0,0.0,0.0,0.0,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0814600121053
 11/07  03:00:00,0.53791242116,0.0527116073235,0.0,0.0312481629772,0.0,0.000823103864547,0.000823103864547,0.000823103864547,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0696962583745
 11/07  04:00:00,0.533829019078,0.198282244673,0.0,0.177120925056,0.0,0.00467471856535,0.00467471856535,0.00467471856535,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0733836806251
 11/07  05:00:00,0.570754304105,0.284221197072,0.0,0.263859249137,0.0,0.00701665675565,0.00701665675565,0.00701665675565,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.109157456045
 11/07  06:00:00,0.783806257173,0.307628659238,0.0,0.284906361851,0.0,0.00762678150587,0.00762678150587,0.00762678150587,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.267056453653
 11/07  07:00:00,1.23899306844,0.155545670832,0.0,0.129292290665,0.0,0.00347674451856,0.00347674451856,0.00347674451856,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.561389736708
 11/07  08:00:00,1.56690355237,0.0463230319725,0.0,0.0184268485876,0.0,0.000494636176761,0.000494636176761,0.000494636176761,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.640773074685
 11/07  09:00:00,1.52151005054,0.073299057336,0.0,0.0497144456159,0.0,0.00133442021054,0.00133442021054,0.00133442021054,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.61831504444
 11/07  10:00:00,1.34465248377,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.552474610482
 11/07  11:00:00,1.26658830747,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.475297238868
 11/07  12:00:00,1.21445789073,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.40695049293
 11/07  13:00:00,1.14689896376,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.3535782972
 11/07  14:00:00,1.09184314496,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.322200039952
 11/07  15:00:00,1.06727901885,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.290774965027
 11/07  16:00:00,1.15939540776,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.294965052969
 11/07  17:00:00,1.47473396121,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.332815713542
 11/07  18:00:00,2.01896855049,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.415026982711
 11/07  19:00:00,2.36076438832,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.491086469747
 11/07  20:00:00,2.27849127276,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.503974437395
 11/07  21:00:00,2.14528612826,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.458796294096
 11/07  22:00:00,1.93222605465,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.403920738323
 11/07  23:00:00,1.53935968133,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.317802039015
 11/07  24:00:00,1.1563082899,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.224959246852
 11/08  01:00:00,0.763785574081,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.126240919037
 11/08  02:00:00,0.602254895525,0.0217152149545,0.0,0.0,0.0,0.0,0.0,0.0,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0811224607568
 11/08  03:00:00,0.536810017275,0.0214634443463,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0694169583544
 11/08  04:00:00,0.52884697299,0.0211613196165,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0730763531024
 11/08  05:00:00,0.563971179759,0.0203619479356,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.109390988454
 11/08  06:00:00,0.778808971207,0.0763838580459,0.0,0.0536615606587,0.0,0.00144168523478,0.00144168523478,0.00144168523478,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.268244263958
 11/08  07:00:00,1.247851087,0.382267685303,0.0,0.356014305137,0.0,0.00962173582563,0.00962173582563,0.00962173582563,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.564102763961
 11/08  08:00:00,1.57531967879,0.240261131776,0.0,0.212364948391,0.0,0.00574201835237,0.00574201835237,0.00574201835237,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.643941818926
 11/08  09:00:00,1.53310267869,0.388116192469,0.0,0.364531580749,0.0,0.00984308835399,0.00984308835399,0.00984308835399,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.621399004443
 11/08  10:00:00,1.36176328257,0.546271954065,0.0,0.526199542329,0.0,0.0142634293774,0.0142634293774,0.0142634293774,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.555321979899
 11/08  11:00:00,1.30234550864,1.23414181842,0.0,1.21359733679,0.0,0.0330746445542,0.0330746445542,0.0330746445542,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.477979795487
 11/08  12:00:00,1.23462644666,0.671351290737,0.0,0.650800514845,0.0,0.0176286134334,0.0176286134334,0.0176286134334,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.409490435428
 11/08  13:00:00,1.16153055985,0.468769096496,0.0,0.44856450519,0.0,0.0121281891,0.0121281891,0.0121281891,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.356081704189
 11/08  14:00:00,1.10298093431,0.332165551897,0.0,0.311262297154,0.0,0.00842354976642,0.00842354976642,0.00842354976642,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.324914279534
 11/08  15:00:00,1.07725167568,0.288794965861,0.0,0.266714683525,0.0,0.00722162274831,0.00722162274831,0.00722162274831,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.29352599911
