Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/08  16:00:00,1.172093733,0.384125779975,0.0,0.360818115924,0.0,0.00981432168004,0.00981432168004,0.00981432168004,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.297849056524
 11/08  17:00:00,1.49202400933,0.542709221785,0.0,0.51514034019,0.0,0.0140506407188,0.0140506407188,0.0140506407188,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.336055120943
 11/08  18:00:00,2.0559693951,1.25939145485,0.0,1.2258996697,0.0,0.0335249553851,0.0335249553851,0.0335249553851,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.418502871946
 11/08  19:00:00,2.38165588488,0.656082871817,0.0,0.619720901733,0.0,0.0167202567599,0.0167202567599,0.0167202567599,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.495257709548
 11/08  20:00:00,2.29927291172,0.65076383142,0.0,0.613231128007,0.0,0.0164821930849,0.0164821930849,0.0164821930849,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.508273883273
 11/08  21:00:00,2.17593564922,1.02655313092,0.0,0.987730103144,0.0,0.0266568432254,0.0266568432254,0.0266568432254,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.462788971826
 11/08  22:00:00,1.97184523824,1.37055715627,0.0,1.33264050268,0.0,0.0359562983771,0.0359562983771,0.0359562983771,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.40758362353
 11/08  23:00:00,1.59178035617,1.86094899481,0.0,1.8281369903,0.0,0.0492536844619,0.0492536844619,0.0492536844619,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.320969029398
 11/08  24:00:00,1.22778517126,2.58872705781,0.0,2.56021403643,0.0,0.068878844852,0.068878844852,0.068878844852,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.227557283361
 11/09  01:00:00,0.846952412088,3.05641889371,0.0,3.03283428199,0.0,0.0813036089114,0.0813036089114,0.0813036089114,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.128104148133
 11/09  02:00:00,0.694737157663,3.4411639247,0.0,3.41944870974,0.0,0.091201171432,0.091201171432,0.091201171432,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0824035514633
 11/09  03:00:00,0.635561517455,3.70040747532,0.0,3.67894403097,0.0,0.0979480298699,0.0979480298699,0.0979480298699,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0702204286645
 11/09  04:00:00,0.633254768824,3.92756734994,0.0,3.90640603033,0.0,0.103732409063,0.103732409063,0.103732409063,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0737517398731
 11/09  05:00:00,0.672693481443,4.10017042571,0.0,4.07980847778,0.0,0.108205107379,0.108205107379,0.108205107379,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.109908182759
 11/09  06:00:00,0.887633378381,4.14030303875,0.0,4.11758074136,0.0,0.109080595129,0.109080595129,0.109080595129,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.269429761237
 11/09  07:00:00,1.34738392652,4.05179199058,0.0,4.02553861041,0.0,0.10644704704,0.10644704704,0.10644704704,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.566810292259
 11/09  08:00:00,1.69032304908,4.48219172928,0.0,4.45429554589,0.0,0.117583074058,0.117583074058,0.117583074058,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.647104133514
 11/09  09:00:00,1.63381526121,4.09225162124,0.0,4.06866700952,0.0,0.107477977292,0.107477977292,0.107477977292,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.624476698024
 11/09  10:00:00,1.45612378869,4.02996722263,0.0,4.00989481089,0.0,0.105859882645,0.105859882645,0.105859882645,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.558086032757
 11/09  11:00:00,1.40286376385,4.95335069215,0.0,4.93280621053,0.0,0.131219611871,0.131219611871,0.131219611871,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.480353083371
 11/09  12:00:00,1.3256530908,4.04592700321,0.0,4.02537622731,0.0,0.106643794245,0.106643794245,0.106643794245,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.411501898754
 11/09  13:00:00,1.25021824304,3.76571802922,0.0,3.74551343791,0.0,0.0990869526094,0.0990869526094,0.0990869526094,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.357810623872
 11/09  14:00:00,1.19010960671,3.56248315876,0.0,3.54157990402,0.0,0.0940024590357,0.0940024590357,0.0940024590357,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.326464042663
 11/09  15:00:00,1.16166682473,3.41598623508,0.0,3.39390595275,0.0,0.0902559971442,0.0902559971442,0.0902559971442,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.294906773767
 11/09  16:00:00,1.25077589714,3.29698154604,0.0,3.27367388199,0.0,0.08710040831,0.08710040831,0.08710040831,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.299245134036
 11/09  17:00:00,1.56880473561,3.36945279787,0.0,3.34188391628,0.0,0.0892381337289,0.0892381337289,0.0892381337289,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.337648354215
 11/09  18:00:00,2.14407051382,4.49404422658,0.0,4.46055244143,0.0,0.119627003571,0.119627003571,0.119627003571,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.420501942474
 11/09  19:00:00,2.46072218976,3.57356459775,0.0,3.53720262767,0.0,0.0934277727473,0.0934277727473,0.0934277727473,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.497616498444
 11/09  20:00:00,2.37832187702,3.56804909908,0.0,3.53051639567,0.0,0.0931258423372,0.0931258423372,0.0931258423372,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.510679199316
 11/09  21:00:00,2.25253241205,3.86338372869,0.0,3.82456070091,0.0,0.1010629137,0.1010629137,0.1010629137,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.464979664183
 11/09  22:00:00,2.048271887,4.22189992717,0.0,4.18398327358,0.0,0.110457641734,0.110457641734,0.110457641734,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.409508928938
 11/09  23:00:00,1.6666695545,4.68497392529,0.0,4.65216192078,0.0,0.122672654597,0.122672654597,0.122672654597,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.322439257589
 11/09  24:00:00,1.29570854115,5.1855512922,0.0,5.15703827082,0.0,0.135828705855,0.135828705855,0.135828705855,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.228530792242
 11/10  01:00:00,0.913563629355,5.63206336381,0.0,5.60847875209,0.0,0.147453416936,0.147453416936,0.147453416936,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.128565557375
 11/10  02:00:00,0.761556727692,6.03306150064,0.0,6.01134628568,0.0,0.157788157496,0.157788157496,0.157788157496,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0826361354285
 11/10  03:00:00,0.703011599801,6.32625011345,0.0,6.3047866691,0.0,0.165233832571,0.165233832571,0.165233832571,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0703847083093
 11/10  04:00:00,0.701334666334,6.57980579097,0.0,6.55864447135,0.0,0.171628802429,0.171628802429,0.171628802429,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0739352440177
 11/10  05:00:00,0.741377282156,6.77408733379,0.0,6.75372538585,0.0,0.176514630275,0.176514630275,0.176514630275,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.110282460577
 11/10  06:00:00,0.957620772271,6.83324873666,0.0,6.81052643927,0.0,0.177885278759,0.177885278759,0.177885278759,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.270612471497
 11/10  07:00:00,1.4175611721,6.69725342013,0.0,6.67100003996,0.0,0.17392308313,0.17392308313,0.17392308313,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.569511501756
 11/10  08:00:00,1.73871641126,6.30033775842,0.0,6.27244157504,0.0,0.162821501299,0.162821501299,0.162821501299,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.650259068444
 11/10  09:00:00,1.68102792865,5.85687095856,0.0,5.83328634684,0.0,0.151620129011,0.151620129011,0.151620129011,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.627547213754
 11/10  10:00:00,1.49597346548,5.49726342139,0.0,5.47719100966,0.0,0.14295193491,0.14295193491,0.14295193491,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.560843657279
 11/10  11:00:00,1.43745050825,6.20493529986,0.0,6.18439081823,0.0,0.163438575492,0.163438575492,0.163438575492,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.482720864155
 11/10  12:00:00,1.35288740608,5.03481418052,0.0,5.01426340463,0.0,0.131871499363,0.131871499363,0.131871499363,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.413508508914
 11/10  13:00:00,1.26985711309,4.4544348417,0.0,4.4342302504,0.0,0.11700102893,0.11700102893,0.11700102893,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.359535417597
 11/10  14:00:00,1.20833255689,4.19711348115,0.0,4.17621022641,0.0,0.110679285655,0.110679285655,0.110679285655,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.328010166228
 11/10  15:00:00,1.17864266339,4.00093317365,0.0,3.97885289131,0.0,0.105854234362,0.105854234362,0.105854234362,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.296284375211
 11/10  16:00:00,1.26601675061,3.81381913365,0.0,3.7905114696,0.0,0.100948434122,0.100948434122,0.100948434122,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.300637961691
 11/10  17:00:00,1.58825131108,4.03487693431,0.0,4.00730805272,0.0,0.107095191627,0.107095191627,0.107095191627,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.339237871785
 11/10  18:00:00,2.17365247188,5.51774395564,0.0,5.48425217049,0.0,0.147214569016,0.147214569016,0.147214569016,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.422496335093
 11/10  19:00:00,2.48807185938,4.53368596035,0.0,4.49732399026,0.0,0.118424125111,0.118424125111,0.118424125111,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.499969815701
 11/10  20:00:00,2.40468319898,4.49192867632,0.0,4.45439597291,0.0,0.117087472184,0.117087472184,0.117087472184,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.513078891436
 11/10  21:00:00,2.27799255621,4.76345577493,0.0,4.72463274715,0.0,0.124337529004,0.124337529004,0.124337529004,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.467165193043
 11/10  22:00:00,2.07326461551,5.11545332951,0.0,5.07753667592,0.0,0.133529569274,0.133529569274,0.133529569274,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.411429729903
 11/10  23:00:00,1.68968058363,5.5224924274,0.0,5.48968042289,0.0,0.144216876115,0.144216876115,0.144216876115,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.323906065208
 11/10  24:00:00,1.31564807893,5.924536686,0.0,5.89602366463,0.0,0.154797003442,0.154797003442,0.154797003442,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.229502032434
 11/11  01:00:00,0.946025986667,6.28087711978,0.0,6.25729250806,0.0,0.16412285045,0.16412285045,0.16412285045,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.137784798096
 11/11  02:00:00,0.7839860016,6.56393736174,0.0,6.54222214679,0.0,0.171445454483,0.171445454483,0.171445454483,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0874610882735
 11/11  03:00:00,0.719613833194,6.72884987996,0.0,6.70738643561,0.0,0.175661925465,0.175661925465,0.175661925465,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0739476103817
 11/11  04:00:00,0.713500641979,6.84630556122,0.0,6.8251442416,0.0,0.178592718868,0.178592718868,0.178592718868,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0777718990509
 11/11  05:00:00,0.75551115196,6.90553740814,0.0,6.88517546021,0.0,0.180135102918,0.180135102918,0.180135102918,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.118124702122
 11/11  06:00:00,0.985405565504,6.85417130619,0.0,6.8314490088,0.0,0.178692792278,0.178692792278,0.178692792278,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.293493058611
 11/11  07:00:00,1.48137200761,6.70474636648,0.0,6.67849298631,0.0,0.174603561721,0.174603561721,0.174603561721,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.622016346456
 11/11  08:00:00,1.82689462422,6.39789874638,0.0,6.370002563,0.0,0.166438045831,0.166438045831,0.166438045831,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.71365937496
 11/11  09:00:00,1.773265276,5.61791252547,0.0,5.59432791375,0.0,0.14570421904,0.14570421904,0.14570421904,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.69326317018
 11/11  10:00:00,1.59206306115,5.13587495849,0.0,5.11580254676,0.0,0.133810090466,0.133810090466,0.133810090466,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.621044038922
 11/11  11:00:00,1.54222292977,6.2608846572,0.0,6.24034017558,0.0,0.165745015196,0.165745015196,0.165745015196,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.534270616679
 11/11  12:00:00,1.45350808143,5.20041383817,0.0,5.17986306228,0.0,0.137237354645,0.137237354645,0.137237354645,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.456274569468
 11/11  13:00:00,1.36574047188,4.86884979636,0.0,4.84864520505,0.0,0.12804503403,0.12804503403,0.12804503403,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.396564265194
 11/11  14:00:00,1.30129689565,4.85160376972,0.0,4.83070051497,0.0,0.127879220079,0.127879220079,0.127879220079,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.36018653805
 11/11  15:00:00,1.25809595046,4.43841523259,0.0,4.41633495025,0.0,0.117060547684,0.117060547684,0.117060547684,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.325405776778
 11/11  16:00:00,1.38424630087,5.73519185385,0.0,5.7118841898,0.0,0.153077317445,0.153077317445,0.153077317445,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.329679655778
 11/11  17:00:00,1.7225701236,6.4274154776,0.0,6.39984659601,0.0,0.169874800046,0.169874800046,0.169874800046,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.374859156635
 11/11  18:00:00,2.33178881508,8.58633146336,0.0,8.55283967821,0.0,0.226865660093,0.226865660093,0.226865660093,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.465629656997
 11/11  19:00:00,2.64293428476,7.04148312058,0.0,7.00512115049,0.0,0.183047268785,0.183047268785,0.183047268785,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.555898781869
 11/11  20:00:00,2.55583857922,6.68364561949,0.0,6.64611291607,0.0,0.171566920503,0.171566920503,0.171566920503,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.575510069161
 11/11  21:00:00,2.4183535132,6.62331331244,0.0,6.58449028466,0.0,0.170572684283,0.170572684283,0.170572684283,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.526435624418
 11/11  22:00:00,2.19612645971,6.62056805543,0.0,6.58265140184,0.0,0.171079395413,0.171079395413,0.171079395413,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.461134890503
 11/11  23:00:00,1.78656956443,6.70726859346,0.0,6.67445658895,0.0,0.173726791838,0.173726791838,0.173726791838,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.36299191836
 11/11  24:00:00,1.37667435966,6.77284813627,0.0,6.7443351149,0.0,0.175816725215,0.175816725215,0.175816725215,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.253973746055
 11/12  01:00:00,0.962101178634,6.90162977668,0.0,6.87804516496,0.0,0.179691957209,0.179691957209,0.179691957209,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.138290883304
 11/12  02:00:00,0.797577565177,7.0818049223,0.0,7.06008970734,0.0,0.184779808668,0.184779808668,0.184779808668,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0877182976658
 11/12  03:00:00,0.731171775368,7.1601938535,0.0,7.13873040915,0.0,0.187038275614,0.187038275614,0.187038275614,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0741292024057
 11/12  04:00:00,0.724286812379,7.24254174947,0.0,7.22138042986,0.0,0.189176830208,0.189176830208,0.189176830208,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0779739581112
 11/12  05:00:00,0.766370010592,7.29378836272,0.0,7.27342641479,0.0,0.1905814425,0.1905814425,0.1905814425,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.118537221173
 11/12  06:00:00,0.997247866875,7.24544895102,0.0,7.22272665364,0.0,0.189246314477,0.189246314477,0.189246314477,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.294781837783
 11/12  07:00:00,1.49207179906,6.99145979538,0.0,6.96520641522,0.0,0.182359916361,0.182359916361,0.182359916361,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.624959783261
 11/12  08:00:00,1.83499936126,6.57883118495,0.0,6.55093500157,0.0,0.171084379856,0.171084379856,0.171084379856,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.717117777977
 11/12  09:00:00,1.79357987714,6.24034748719,0.0,6.21676287547,0.0,0.162622491639,0.162622491639,0.162622491639,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.696659498722
 11/12  10:00:00,1.60149007114,5.3846642575,0.0,5.36459184576,0.0,0.140172040046,0.140172040046,0.140172040046,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.624109099336
 11/12  11:00:00,1.53649269232,5.95689336334,0.0,5.93634888172,0.0,0.157378898001,0.157378898001,0.157378898001,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.536906496426
 11/12  12:00:00,1.42735185694,4.15459997144,0.0,4.13404919555,0.0,0.108850143949,0.108850143949,0.108850143949,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.458505555665
 11/12  13:00:00,1.32255484216,3.15308199521,0.0,3.1328774039,0.0,0.0829390149173,0.0829390149173,0.0829390149173,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.398484654589
 11/12  14:00:00,1.23992473169,2.45001707373,0.0,2.42911381898,0.0,0.0647914342975,0.0647914342975,0.0647914342975,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.361902159867
 11/12  15:00:00,1.19838400659,2.10244866275,0.0,2.08036838041,0.0,0.0558180432227,0.0558180432227,0.0558180432227,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.326936337371
 11/12  16:00:00,1.29231191055,2.22702595227,0.0,2.20371828822,0.0,0.0595993270146,0.0595993270146,0.0595993270146,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.331223255882
 11/12  17:00:00,1.62210037335,2.52123750825,0.0,2.49366862666,0.0,0.067633339487,0.067633339487,0.067633339487,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.376630866946
 11/12  18:00:00,2.21428542494,3.97372847928,0.0,3.94023669412,0.0,0.107154161911,0.107154161911,0.107154161911,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.467837765042
 11/12  19:00:00,2.54787237459,3.24147338555,0.0,3.20511141546,0.0,0.0853606077976,0.0853606077976,0.0853606077976,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.558523532679
 11/12  20:00:00,2.47757226859,3.44746829239,0.0,3.40993558898,0.0,0.0905989904297,0.0905989904297,0.0905989904297,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.578211688601
 11/12  21:00:00,2.35415430825,3.94793379867,0.0,3.90911077089,0.0,0.103898249151,0.103898249151,0.103898249151,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.528910854606
 11/12  22:00:00,2.14556673108,4.50278813114,0.0,4.46487147755,0.0,0.118353490791,0.118353490791,0.118353490791,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.463301066492
 11/12  23:00:00,1.74732686711,5.0609828089,0.0,5.02817080439,0.0,0.132825775373,0.132825775373,0.132825775373,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.364650237499
 11/12  24:00:00,1.35307787744,5.76298113818,0.0,5.73446811681,0.0,0.151131298299,0.151131298299,0.151131298299,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.255062690752
 11/13  01:00:00,0.932246416995,6.29091365697,0.0,6.26732904525,0.0,0.164759890923,0.164759890923,0.164759890923,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.129941871028
 11/13  02:00:00,0.78048817713,6.73990636427,0.0,6.71819114931,0.0,0.176026265189,0.176026265189,0.176026265189,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0833294771729
 11/13  03:00:00,0.720851447594,6.99877016201,0.0,6.97730671766,0.0,0.182584237716,0.182584237716,0.182584237716,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0708741509571
 11/13  04:00:00,0.715844051732,7.13143670735,0.0,7.11027538773,0.0,0.185591451803,0.185591451803,0.185591451803,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0744819800413
 11/13  05:00:00,0.753073965705,7.19700213077,0.0,7.17664018283,0.0,0.187095503267,0.187095503267,0.187095503267,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.111398271133
 11/13  06:00:00,0.968158925288,7.11716334164,0.0,7.09444104426,0.0,0.184895494335,0.184895494335,0.184895494335,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.274140408938
 11/13  07:00:00,1.42948980472,6.84996056688,0.0,6.82370718671,0.0,0.17779397352,0.17779397352,0.17779397352,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.577569243986
 11/13  08:00:00,1.755542607,6.56488397931,0.0,6.53698779592,0.0,0.170236474144,0.170236474144,0.170236474144,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.65967029134
 11/13  09:00:00,1.69196092107,5.92390316366,0.0,5.90031855194,0.0,0.153393722145,0.153393722145,0.153393722145,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.636706613035
 11/13  10:00:00,1.51315401662,5.81624694638,0.0,5.79617453465,0.0,0.151906517203,0.151906517203,0.151906517203,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.569069626125
 11/13  11:00:00,1.45364090571,6.52649184274,0.0,6.50594736112,0.0,0.172565952455,0.172565952455,0.172565952455,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.489783884652
 11/13  12:00:00,1.36240694674,5.15871504055,0.0,5.13816426466,0.0,0.13540512822,0.13540512822,0.13540512822,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.419494420718
 11/13  13:00:00,1.27313795711,4.36818832558,0.0,4.34798373428,0.0,0.115136660672,0.115136660672,0.115136660672,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.364680629876
 11/13  14:00:00,1.20791323124,3.98067863494,0.0,3.9597753802,0.0,0.105647808712,0.105647808712,0.105647808712,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.332622317521
 11/13  15:00:00,1.17423211493,3.65531202182,0.0,3.63323173948,0.0,0.0973344889583,0.0973344889583,0.0973344889583,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.300393572154
 11/13  16:00:00,1.26114325801,3.45003541461,0.0,3.42672775056,0.0,0.0919201378567,0.0919201378567,0.0919201378567,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.304792765356
 11/13  17:00:00,1.57661949273,3.39625108565,0.0,3.36868220406,0.0,0.0907218163,0.0907218163,0.0907218163,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.343979428765
 11/13  18:00:00,2.14943533846,4.3641513108,0.0,4.33065952565,0.0,0.117048138526,0.117048138526,0.117048138526,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.42844563216
 11/13  19:00:00,2.46610298321,3.38826096382,0.0,3.35189899374,0.0,0.0894353973908,0.0894353973908,0.0894353973908,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.506989667247
 11/13  20:00:00,2.38074765844,3.268469864,0.0,3.23093716059,0.0,0.0859936143662,0.0859936143662,0.0859936143662,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.520237208711
 11/13  21:00:00,2.25076375228,3.43564793002,0.0,3.39682490224,0.0,0.0905891839226,0.0905891839226,0.0905891839226,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.473684734194
 11/13  22:00:00,2.04230645386,3.66955187598,0.0,3.63163522239,0.0,0.0968416082994,0.0968416082994,0.0968416082994,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.417159529232
 11/13  23:00:00,1.65569158947,4.00432147758,0.0,3.97150947307,0.0,0.105852370271,0.105852370271,0.105852370271,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.328281576884
 11/13  24:00:00,1.27925201062,4.36508705644,0.0,4.33657403506,0.0,0.115503728266,0.115503728266,0.115503728266,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.232399239305
 11/14  01:00:00,0.891902901251,4.67996222341,0.0,4.65637761169,0.0,0.123960544252,0.123960544252,0.123960544252,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.130397701955
 11/14  02:00:00,0.735528312906,4.94290004304,0.0,4.92118482808,0.0,0.130836784071,0.130836784071,0.130836784071,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0835590940669
 11/14  03:00:00,0.674451545464,5.14322244703,0.0,5.12175900269,0.0,0.136022223224,0.136022223224,0.136022223224,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0710362633189
 11/14  04:00:00,0.671008601985,5.32012901768,0.0,5.29896769807,0.0,0.140574915628,0.140574915628,0.140574915628,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0746630664693
 11/14  05:00:00,0.710457919583,5.45685726547,0.0,5.43649531754,0.0,0.14410994651,0.14410994651,0.14410994651,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.111767781768
 11/14  06:00:00,0.927910648376,5.44082620612,0.0,5.41810390873,0.0,0.143479084588,0.143479084588,0.143479084588,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.275308541773
 11/14  07:00:00,1.39358817788,5.29381398714,0.0,5.26756060698,0.0,0.139224375048,0.139224375048,0.139224375048,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.580237215617
 11/14  08:00:00,1.73933600001,5.74681910363,0.0,5.71892292024,0.0,0.150913750132,0.150913750132,0.150913750132,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.662786408369
 11/14  09:00:00,1.6782058684,5.20304355741,0.0,5.17945894569,0.0,0.1366059329,0.1366059329,0.1366059329,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.639739349608
 11/14  10:00:00,1.49542803352,5.00148611954,0.0,4.9814137078,0.0,0.131456857846,0.131456857846,0.131456857846,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.571793302378
 11/14  11:00:00,1.44141799463,5.94525106709,0.0,5.92470658546,0.0,0.158004423407,0.158004423407,0.158004423407,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.492122502621
 11/14  12:00:00,1.35798716149,4.88718357358,0.0,4.86663279768,0.0,0.129003372201,0.129003372201,0.129003372201,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.421476391489
 11/14  13:00:00,1.27321039196,4.29679712847,0.0,4.27659253716,0.0,0.113505492658,0.113505492658,0.113505492658,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.366384232741
 11/14  14:00:00,1.21436178287,4.16950025717,0.0,4.14859700243,0.0,0.110569251587,0.110569251587,0.110569251587,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.33414942627
 11/14  15:00:00,1.18704381116,4.08902302268,0.0,4.06694274035,0.0,0.108785584724,0.108785584724,0.108785584724,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.30175417262
 11/14  16:00:00,1.28093090062,4.13913365651,0.0,4.11582599246,0.0,0.110332095982,0.110332095982,0.110332095982,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.306168449846
 11/14  17:00:00,1.60387370358,4.37107092022,0.0,4.34350203863,0.0,0.116406066825,0.116406066825,0.116406066825,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.345549389089
 11/14  18:00:00,2.18737468012,5.73015273625,0.0,5.6966609511,0.0,0.153017619735,0.153017619735,0.153017619735,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.430415492614
 11/14  19:00:00,2.50446755666,4.78593636742,0.0,4.74957439733,0.0,0.125475639315,0.125475639315,0.125475639315,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.509313998774
 11/14  20:00:00,2.42159417277,4.75642037021,0.0,4.7188876668,0.0,0.124469949811,0.124469949811,0.124469949811,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.5226073876
 11/14  21:00:00,2.29441019381,5.03907229676,0.0,5.00024926898,0.0,0.132076951085,0.132076951085,0.132076951085,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.475843408554
 11/14  22:00:00,2.08503589399,5.25632713152,0.0,5.21841047793,0.0,0.137673870687,0.137673870687,0.137673870687,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.419056706978
 11/14  23:00:00,1.70293532796,5.78405716163,0.0,5.75124515712,0.0,0.151647348344,0.151647348344,0.151647348344,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.329730337301
 11/14  24:00:00,1.33101350646,6.34027509561,0.0,6.31176207424,0.0,0.166305889013,0.166305889013,0.166305889013,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.233358574391
 11/15  01:00:00,0.948380780506,6.86951622443,0.0,6.84593161271,0.0,0.17998424892,0.17998424892,0.17998424892,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.130851876543
 11/15  02:00:00,0.798623660978,7.40376721918,0.0,7.38205200423,0.0,0.193703335969,0.193703335969,0.193703335969,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0837878902407
 11/15  03:00:00,0.743122724394,7.83514561037,0.0,7.81368216602,0.0,0.204531865068,0.204531865068,0.204531865068,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0711978004053
 11/15  04:00:00,0.744584568557,8.21506951127,0.0,8.19390819166,0.0,0.21397043999,0.21397043999,0.21397043999,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0748435086792
 11/15  05:00:00,0.787942334291,8.51181566642,0.0,8.49145371848,0.0,0.221226218186,0.221226218186,0.221226218186,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.1121359248
 11/15  06:00:00,1.01076370483,8.68262370829,0.0,8.6599014109,0.0,0.22516848236,0.22516848236,0.22516848236,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.276472200458
 11/15  07:00:00,1.5058295361,9.58424074652,0.0,9.55798736636,0.0,0.248808051305,0.248808051305,0.248808051305,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.58289489758
 11/15  08:00:00,1.81058789571,8.52410980263,0.0,8.49621361925,0.0,0.219061492585,0.219061492585,0.219061492585,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.665890561611
 11/15  09:00:00,1.7349389969,7.43697610286,0.0,7.41339149114,0.0,0.190318012701,0.190318012701,0.190318012701,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.64276039831
 11/15  10:00:00,1.52656132988,6.22455931464,0.0,6.20448690291,0.0,0.15987697441,0.15987697441,0.15987697441,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.574506482183
 11/15  11:00:00,1.452704986,6.38083236614,0.0,6.36028788452,0.0,0.166961799709,0.166961799709,0.166961799709,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.494452117686
 11/15  12:00:00,1.34297753575,4.30680316026,0.0,4.28625238437,0.0,0.112019390311,0.112019390311,0.112019390311,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.423450747639
 11/15  13:00:00,1.24467249976,3.18081337799,0.0,3.16060878668,0.0,0.0832705424954,0.0832705424954,0.0832705424954,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.3680812907
 11/15  14:00:00,1.17529987736,2.64624595555,0.0,2.62534270081,0.0,0.0699861187318,0.0699861187318,0.0699861187318,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.335670653623
 11/15  15:00:00,1.14857436676,2.59137192904,0.0,2.56929164671,0.0,0.0689607878267,0.0689607878267,0.0689607878267,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.303109525113
 11/15  16:00:00,1.24657672121,2.78376603891,0.0,2.76045837485,0.0,0.0746075383082,0.0746075383082,0.0746075383082,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.307538828106
 11/15  17:00:00,1.575041181,3.20710110703,0.0,3.17953222544,0.0,0.0860096394998,0.0860096394998,0.0860096394998,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.34711329383
 11/15  18:00:00,2.16204125922,4.67703200859,0.0,4.64354022344,0.0,0.125721934407,0.125721934407,0.125721934407,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.432377757041
 11/15  19:00:00,2.48707127654,4.01904596455,0.0,3.98268399446,0.0,0.105763978658,0.105763978658,0.105763978658,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.51162937931
 11/15  20:00:00,2.41083640781,4.24164441631,0.0,4.2041117129,0.0,0.111351151098,0.111351151098,0.111351151098,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.524968421354
 11/15  21:00:00,2.2873058518,4.67880827797,0.0,4.63998525019,0.0,0.122822269015,0.122822269015,0.122822269015,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.477993748619
 11/15  22:00:00,2.08529446378,5.18755614869,0.0,5.1496394951,0.0,0.136042583423,0.136042583423,0.136042583423,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.42094656403
 11/15  23:00:00,1.70384172841,5.7641387545,0.0,5.73132674999,0.0,0.15111057655,0.15111057655,0.15111057655,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.331173509553
 11/15  24:00:00,1.32949246857,6.25567858975,0.0,6.22716556837,0.0,0.163829287214,0.163829287214,0.163829287214,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.234314138301
 11/16  01:00:00,0.949019446118,6.8835352518,0.0,6.85995064008,0.0,0.180170627572,0.180170627572,0.180170627572,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.131304163503
 11/16  02:00:00,0.799651324014,7.43924038527,0.0,7.41752517031,0.0,0.194503218524,0.194503218524,0.194503218524,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0840156707222
 11/16  03:00:00,0.737881503823,7.63791004704,0.0,7.61644660269,0.0,0.199129866936,0.199129866936,0.199129866936,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0713585779666
 11/16  04:00:00,0.735786163052,7.8802611207,0.0,7.85909980108,0.0,0.204992447445,0.204992447445,0.204992447445,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0750230957201
 11/16  05:00:00,0.779550484932,8.16918517304,0.0,8.14882322511,0.0,0.2124678716,0.2124678716,0.2124678716,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.112502422028
 11/16  06:00:00,1.01230900208,8.6700609778,0.0,8.64733868041,0.0,0.225555033102,0.225555033102,0.225555033102,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.27763094696
 11/16  07:00:00,1.50205370603,9.32565838597,0.0,9.2994050058,0.0,0.242385619348,0.242385619348,0.242385619348,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.585541499465
 11/16  08:00:00,1.80496985847,8.19555112528,0.0,8.1676549419,0.0,0.210352351842,0.210352351842,0.210352351842,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.668981665119
 11/16  09:00:00,1.73763567271,7.39724765261,0.0,7.37366304089,0.0,0.19000625194,0.19000625194,0.19000625194,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.645768834879
 11/16  10:00:00,1.52947212192,6.22271835879,0.0,6.20264594705,0.0,0.160085907004,0.160085907004,0.160085907004,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.57720834162
 11/16  11:00:00,1.46067559233,6.57784855722,0.0,6.5573040756,0.0,0.172612525783,0.172612525783,0.172612525783,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.49677199794
 11/16  12:00:00,1.34914847096,4.46053998395,0.0,4.43998920806,0.0,0.116224227647,0.116224227647,0.116224227647,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.425416845508
 11/16  13:00:00,1.24626748673,3.17702872075,0.0,3.15682412944,0.0,0.0831755663512,0.0831755663512,0.0831755663512,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.369771253818
 11/16  14:00:00,1.17381243319,2.53129451834,0.0,2.51039126359,0.0,0.0669837943581,0.0669837943581,0.0669837943581,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.337185533823
 11/16  15:00:00,1.13835931979,2.15949956214,0.0,2.13741927981,0.0,0.0573960376992,0.0573960376992,0.0573960376992,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.304459228273
 11/16  16:00:00,1.23150126804,2.17082589381,0.0,2.14751822976,0.0,0.0581674189329,0.0581674189329,0.0581674189329,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.308903494311
 11/16  17:00:00,1.55292190227,2.32176967852,0.0,2.29420079693,0.0,0.0623329747502,0.0623329747502,0.0623329747502,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.348670679851
 11/16  18:00:00,2.13679240709,3.64603761992,0.0,3.61254583477,0.0,0.0985190129003,0.0985190129003,0.0985190129003,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.434331826412
 11/16  19:00:00,2.46227163261,2.97460164445,0.0,2.93823967437,0.0,0.0786586373454,0.0786586373454,0.0786586373454,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.513935076696
 11/16  20:00:00,2.38706591271,3.22897925306,0.0,3.19144654965,0.0,0.0852294801932,0.0852294801932,0.0852294801932,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.527319597155
 11/16  21:00:00,2.26656313596,3.78160181749,0.0,3.74277878971,0.0,0.09993818155,0.09993818155,0.09993818155,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.480135120239
 11/16  22:00:00,2.06744059438,4.40704988434,0.0,4.36913323075,0.0,0.116306735945,0.116306735945,0.116306735945,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.422828542101
 11/16  23:00:00,1.68940313789,5.12951841847,0.0,5.09670641396,0.0,0.135234829588,0.135234829588,0.135234829588,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.332610665992
 11/16  24:00:00,1.32012590669,5.83573658403,0.0,5.80722356265,0.0,0.153511118388,0.153511118388,0.153511118388,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.235265745247
 11/17  01:00:00,0.93875141082,6.45789699371,0.0,6.43431238199,0.0,0.169452307428,0.169452307428,0.169452307428,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.131754448349
 11/17  02:00:00,0.790083143175,7.05767211576,0.0,7.03595690081,0.0,0.184708245785,0.184708245785,0.184708245785,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0842424626226
 11/17  03:00:00,0.734727968393,7.50391201384,0.0,7.48244856949,0.0,0.195816209432,0.195816209432,0.195816209432,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0715187000407
 11/17  04:00:00,0.73322936882,7.76996562879,0.0,7.74880430918,0.0,0.202256806891,0.202256806891,0.202256806891,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0752019420416
 11/17  05:00:00,0.773032019117,7.9092018794,0.0,7.88883993146,0.0,0.205584493608,0.205584493608,0.205584493608,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.112867334204
 11/17  06:00:00,0.99242527289,7.8869254952,0.0,7.86420319781,0.0,0.204517719317,0.204517719317,0.204517719317,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.278784531559
 11/17  07:00:00,1.46165762741,7.70553224068,0.0,7.67927886051,0.0,0.199354799321,0.199354799321,0.199354799321,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.588176240872
 11/17  08:00:00,1.77861432261,7.03456221548,0.0,7.00666603209,0.0,0.180919510928,0.180919510928,0.180919510928,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.672058970173
 11/17  09:00:00,1.69698801273,5.71249352088,0.0,5.68890890916,0.0,0.14636363481,0.14636363481,0.14636363481,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.648763792029
 11/17  10:00:00,1.48029230799,4.22223390907,0.0,4.20216149734,0.0,0.108216351885,0.108216351885,0.108216351885,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.579898082814
 11/17  11:00:00,1.38948242122,3.79570944963,0.0,3.77516496801,0.0,0.09910987552,0.09910987552,0.09910987552,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.4990814771
 11/17  12:00:00,1.28187784535,1.81867671791,0.0,1.79812594202,0.0,0.0469963196043,0.0469963196043,0.0469963196043,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.42737412794
 11/17  13:00:00,1.18225019613,0.688646361895,0.0,0.668441770589,0.0,0.0174758851253,0.0174758851253,0.0174758851253,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.371453644442
 11/17  14:00:00,1.10831782269,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.338674717679
 11/17  15:00:00,1.08211089703,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.305606843207
 11/17  16:00:00,1.17444526814,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.310014913347
 11/17  17:00:00,1.49423166179,0.110477385375,0.0,0.0829085037809,0.0,0.00215790603331,0.00215790603331,0.00215790603331,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.35015550809
 11/17  18:00:00,2.06803875305,1.06909867682,0.0,1.03560689167,0.0,0.0278200900903,0.0278200900903,0.0278200900903,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.436277095182
 11/17  19:00:00,2.39839542429,0.501238982975,0.0,0.46487701289,0.0,0.0124870508339,0.0124870508339,0.0124870508339,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.516230454886
 11/17  20:00:00,2.32149792358,0.679413380845,0.0,0.641880677432,0.0,0.017320842725,0.017320842725,0.017320842725,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.529660245492
 11/17  21:00:00,2.19529407749,1.01746901494,0.0,0.978645987164,0.0,0.0265373426506,0.0265373426506,0.0265373426506,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.482266900669
 11/17  22:00:00,1.99286584419,1.50591411937,0.0,1.46799746578,0.0,0.0398584442012,0.0398584442012,0.0398584442012,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.424702083657
 11/17  23:00:00,1.6113697702,2.09105353576,0.0,2.05824153125,0.0,0.0557707471569,0.0557707471569,0.0557707471569,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.334041380735
 11/17  24:00:00,1.23963611283,2.69897950679,0.0,2.67046648542,0.0,0.072073993306,0.072073993306,0.072073993306,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.236213076475
 11/18  01:00:00,0.872403039008,3.25979060372,0.0,3.236205992,0.0,0.0869963035258,0.0869963035258,0.0869963035258,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.141288397362
 11/18  02:00:00,0.71031197577,3.60633401298,0.0,3.58461879803,0.0,0.0959912285792,0.0959912285792,0.0959912285792,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0892412883476
 11/18  03:00:00,0.645477975401,3.77582771881,0.0,3.75436427446,0.0,0.100269111796,0.100269111796,0.100269111796,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0752045662573
 11/18  04:00:00,0.640105476745,3.91965478455,0.0,3.89849346493,0.0,0.103798949753,0.103798949753,0.103798949753,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0791705029321
 11/18  05:00:00,0.683902804412,3.99042993074,0.0,3.9700679828,0.0,0.105671432287,0.105671432287,0.105671432287,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.120980025204
 11/18  06:00:00,0.919076950317,3.9102859103,0.0,3.88756361291,0.0,0.103443718367,0.103443718367,0.103443718367,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.302413517335
 11/18  07:00:00,1.42502862484,3.70938191896,0.0,3.6831285388,0.0,0.0978867940383,0.0978867940383,0.0978867940383,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.642389731365
 11/18  08:00:00,1.77224508211,3.34040386273,0.0,3.31250767934,0.0,0.087850712375,0.087850712375,0.087850712375,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.737597166304
 11/18  09:00:00,1.73323374332,3.11483149075,0.0,3.09124687903,0.0,0.0821645516599,0.0821645516599,0.0821645516599,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.716771304882
 11/18  10:00:00,1.55994483013,3.03302955443,0.0,3.0129571427,0.0,0.0804765436917,0.0804765436917,0.0804765436917,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.642259354682
 11/18  11:00:00,1.48827037843,3.49438403376,0.0,3.47383955214,0.0,0.0935478112864,0.0935478112864,0.0935478112864,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.552515269253
 11/18  12:00:00,1.3997003248,2.55569240093,0.0,2.53514162504,0.0,0.0679876238419,0.0679876238419,0.0679876238419,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.47171654364
 11/18  13:00:00,1.30421797555,1.99968666946,0.0,1.97948207816,0.0,0.0532301763112,0.0532301763112,0.0532301763112,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.409856626592
 11/18  14:00:00,1.22560363446,1.51324469385,0.0,1.4923414391,0.0,0.0403110757014,0.0403110757014,0.0403110757014,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.372061421233
 11/18  15:00:00,1.18478304534,1.24228620725,0.0,1.22020592491,0.0,0.0331536806154,0.0331536806154,0.0331536806154,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.335999738736
 11/18  16:00:00,1.26967266356,1.045803706,0.0,1.02249604195,0.0,0.0278194490915,0.0278194490915,0.0278194490915,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.340363886819
 11/18  17:00:00,1.5943639681,1.10039792777,0.0,1.07282904618,0.0,0.0294052986104,0.0294052986104,0.0294052986104,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.387122502576
 11/18  18:00:00,2.16603628993,1.70177147457,0.0,1.66827968942,0.0,0.0458291148776,0.0458291148776,0.0458291148776,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.480913677068
 11/18  19:00:00,2.50402549114,0.991897049476,0.0,0.955535079391,0.0,0.0259708215607,0.0259708215607,0.0259708215607,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.574066435471
 11/18  20:00:00,2.42880804689,0.990495941391,0.0,0.952963237979,0.0,0.0258365285959,0.0258365285959,0.0258365285959,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.594209928738
 11/18  21:00:00,2.29463357349,1.13464426828,0.0,1.0958212405,0.0,0.0297200987886,0.0297200987886,0.0297200987886,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.543568270206
 11/18  22:00:00,2.07667079744,1.38840541162,0.0,1.35048875803,0.0,0.0366302633928,0.0366302633928,0.0366302633928,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.476128360248
 11/18  23:00:00,1.66893733548,1.67842748402,0.0,1.64561547951,0.0,0.0446163234273,0.0446163234273,0.0446163234273,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.374470157818
 11/18  24:00:00,1.26473073622,2.10792065267,0.0,2.0794076313,0.0,0.0563357327307,0.0563357327307,0.0563357327307,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.261511115102
 11/19  01:00:00,0.85402172139,2.5409211231,0.0,2.51733651137,0.0,0.0681231877349,0.0681231877349,0.0681231877349,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.141780195535
 11/19  02:00:00,0.690442055463,2.83279660601,0.0,2.81108139106,0.0,0.0758715445074,0.0758715445074,0.0758715445074,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0894910521123
 11/19  03:00:00,0.625284414297,2.98708997046,0.0,2.96562652611,0.0,0.0798991859931,0.0798991859931,0.0798991859931,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0753809309561
 11/19  04:00:00,0.619537001338,3.11151189873,0.0,3.09035057911,0.0,0.0830342365639,0.0830342365639,0.0830342365639,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0793667407147
 11/19  05:00:00,0.663934527636,3.19879795675,0.0,3.17843600882,0.0,0.0853025320492,0.0853025320492,0.0853025320492,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.121380648667
 11/19  06:00:00,0.901348906454,3.17236036938,0.0,3.14963807199,0.0,0.0844640764931,0.0844640764931,0.0844640764931,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.303665115346
 11/19  07:00:00,1.41057882011,3.03517151455,0.0,3.00891813439,0.0,0.0805784735421,0.0805784735421,0.0805784735421,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.645248247137
 11/19  08:00:00,1.76128677041,2.78012117966,0.0,2.75222499628,0.0,0.0735337759432,0.0735337759432,0.0735337759432,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.740955791034
