Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/19  09:00:00,1.72481017606,2.65948494123,0.0,2.63590032951,0.0,0.0704426432339,0.0704426432339,0.0704426432339,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.720069646046
 11/19  10:00:00,1.5445944895,2.34351520417,0.0,2.32344279243,0.0,0.062149541512,0.062149541512,0.062149541512,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.645236016226
 11/19  11:00:00,1.46226868603,2.43591811254,0.0,2.41537363092,0.0,0.0649862486054,0.0649862486054,0.0649862486054,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.55507513953
 11/19  12:00:00,1.38084045337,1.76708484658,0.0,1.74653407069,0.0,0.0469611214949,0.0469611214949,0.0469611214949,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.473883174557
 11/19  13:00:00,1.28894812697,1.35837832014,0.0,1.33817372883,0.0,0.0360953044761,0.0360953044761,0.0360953044761,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.411721649847
 11/19  14:00:00,1.219302044,1.21431624542,0.0,1.19341299068,0.0,0.0323433536209,0.0323433536209,0.0323433536209,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.373727552857
 11/19  15:00:00,1.17924556381,0.982823277941,0.0,0.960742995604,0.0,0.0261297968159,0.0261297968159,0.0261297968159,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.337486141001
 11/19  16:00:00,1.26912898872,0.970563386707,0.0,0.947255722655,0.0,0.0257767085217,0.0257767085217,0.0257767085217,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.341862952546
 11/19  17:00:00,1.59133530659,0.929241163031,0.0,0.901672281437,0.0,0.0246560062662,0.0246560062662,0.0246560062662,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.388843133403
 11/19  18:00:00,2.16247521779,1.49696571205,0.0,1.4634739269,0.0,0.0401235786156,0.0401235786156,0.0401235786156,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.483058141184
 11/19  19:00:00,2.50681660753,1.0011072011,0.0,0.964745231013,0.0,0.0262128941109,0.0262128941109,0.0262128941109,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.576615479308
 11/19  20:00:00,2.43218539941,1.01947429825,0.0,0.981941594832,0.0,0.0265901608442,0.0265901608442,0.0265901608442,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.596833649012
 11/19  21:00:00,2.30220898375,1.32649768607,0.0,1.28767465829,0.0,0.0348916874877,0.0348916874877,0.0348916874877,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.545972091772
 11/19  22:00:00,2.08559969095,1.64395054748,0.0,1.60603389389,0.0,0.0434554774081,0.0434554774081,0.0434554774081,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.478232039749
 11/19  23:00:00,1.67994179378,2.03297274929,0.0,2.00016074478,0.0,0.0540102720483,0.0540102720483,0.0540102720483,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.376080667496
 11/19  24:00:00,1.27495061821,2.45835773038,0.0,2.42984470901,0.0,0.0654980553426,0.0654980553426,0.0654980553426,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.262568674479
 11/20  01:00:00,0.849792396821,2.96557747765,0.0,2.94199286593,0.0,0.0791555166165,0.0791555166165,0.0791555166165,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.13309222516
 11/20  02:00:00,0.694547631771,3.31778183631,0.0,3.29606662136,0.0,0.0884991112796,0.0884991112796,0.0884991112796,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0849160857234
 11/20  03:00:00,0.633634137284,3.54271747248,0.0,3.52125402813,0.0,0.0942468677174,0.0942468677174,0.0942468677174,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0719942106463
 11/20  04:00:00,0.629949306638,3.70492807526,0.0,3.68376675564,0.0,0.0984455969022,0.0984455969022,0.0984455969022,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0757330898487
 11/20  05:00:00,0.669676891316,3.81069819908,0.0,3.79033625114,0.0,0.101145557563,0.101145557563,0.101145557563,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.113951142449
 11/20  06:00:00,0.891934253596,3.79670466788,0.0,3.7739823705,0.0,0.100600512628,0.100600512628,0.100600512628,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.282210718953
 11/20  07:00:00,1.36866761739,3.72788807199,0.0,3.70163469182,0.0,0.0985395182894,0.0985395182894,0.0985395182894,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.596001511885
 11/20  08:00:00,1.71124396591,3.95244633997,0.0,3.92455015658,0.0,0.104409454197,0.104409454197,0.104409454197,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.681198670205
 11/20  09:00:00,1.63728938596,2.97038668838,0.0,2.94680207666,0.0,0.0777698603564,0.0777698603564,0.0777698603564,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.657658939711
 11/20  10:00:00,1.43136424532,1.9710798728,0.0,1.95100746106,0.0,0.0512996226478,0.0512996226478,0.0512996226478,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.58788674938
 11/20  11:00:00,1.34120447124,1.67494768463,0.0,1.654403203,0.0,0.0439726463747,0.0439726463747,0.0439726463747,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.50594075626
 11/20  12:00:00,1.25076888663,0.403467884183,0.0,0.382917108291,0.0,0.0100741162462,0.0100741162462,0.0100741162462,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.433187372585
 11/20  13:00:00,1.16941245643,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.376091789875
 11/20  14:00:00,1.11195785577,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.342314750758
 11/20  15:00:00,1.08524203287,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.308737979056
 11/20  16:00:00,1.17756986669,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.3131395119
 11/20  17:00:00,1.49571294472,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.353794697054
 11/20  18:00:00,2.05133038148,0.245203157623,0.0,0.211711372472,0.0,0.00559064789639,0.00559064789639,0.00559064789639,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.441798165809
 11/20  19:00:00,2.392616966,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.52293904743
 11/20  20:00:00,2.31770503479,0.28496249908,0.0,0.247429795668,0.0,0.00658173499719,0.00658173499719,0.00658173499719,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.536606464429
 11/20  21:00:00,2.1857812009,0.437913470001,0.0,0.399090442221,0.0,0.0106941090559,0.0106941090559,0.0106941090559,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.488597257672
 11/20  22:00:00,1.97860966939,0.780986054425,0.0,0.743069400835,0.0,0.0200377740901,0.0200377740901,0.0200377740901,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.43026657897
 11/20  23:00:00,1.59753801492,1.42257187986,0.0,1.38975987535,0.0,0.0376897166145,0.0376897166145,0.0376897166145,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.338290655995
 11/20  24:00:00,1.22536090866,2.05862966306,0.0,2.03011664168,0.0,0.0549851405226,0.0549851405226,0.0549851405226,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.239026725086
 11/21  01:00:00,0.843590197805,2.71168131895,0.0,2.68809670723,0.0,0.0725122288795,0.0725122288795,0.0725122288795,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.133533313882
 11/21  02:00:00,0.690844260487,3.16947893306,0.0,3.14776371811,0.0,0.084573670343,0.084573670343,0.084573670343,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0851381553758
 11/21  03:00:00,0.631552843894,3.45565603361,0.0,3.43419258927,0.0,0.0920088160538,0.0920088160538,0.0920088160538,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0721509689198
 11/21  04:00:00,0.629403909845,3.68255858481,0.0,3.66139726519,0.0,0.0977251054848,0.0977251054848,0.0977251054848,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0759081844723
 11/21  05:00:00,0.670317750537,3.82737034012,0.0,3.80700839218,0.0,0.101429146531,0.101429146531,0.101429146531,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.114308412701
 11/21  06:00:00,0.89395000201,3.8378120415,0.0,3.81508974412,0.0,0.101486848074,0.101486848074,0.101486848074,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.283340131921
 11/21  07:00:00,1.37297046901,3.8020990968,0.0,3.77584571663,0.0,0.100262838857,0.100262838857,0.100262838857,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.598581042933
 11/21  08:00:00,1.71959240415,4.16436605344,0.0,4.13646987006,0.0,0.10974507154,0.10974507154,0.10974507154,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.684211491102
 11/21  09:00:00,1.66267148136,3.80391778745,0.0,3.78033317573,0.0,0.10021975134,0.10021975134,0.10021975134,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.660591144131
 11/21  10:00:00,1.48260416102,3.78608884424,0.0,3.76601643251,0.0,0.0999061532022,0.0999061532022,0.0999061532022,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.590520134528
 11/21  11:00:00,1.42756168421,4.8050164599,0.0,4.78447197827,0.0,0.128068764263,0.128068764263,0.128068764263,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.508201851348
 11/21  12:00:00,1.3491644098,4.01187399669,0.0,3.9913232208,0.0,0.106553358308,0.106553358308,0.106553358308,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.435103653694
 11/21  13:00:00,1.2732644603,3.85629677581,0.0,3.8360921845,0.0,0.10184623423,0.10184623423,0.10184623423,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.378097559509
 11/21  14:00:00,1.21776860662,3.89728376855,0.0,3.8763805138,0.0,0.103476299863,0.103476299863,0.103476299863,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.344649201743
 11/21  15:00:00,1.19296007375,3.96360818034,0.0,3.941527898,0.0,0.105346934894,0.105346934894,0.105346934894,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.311109085041
 11/21  16:00:00,1.28370949512,3.90225346816,0.0,3.87894580411,0.0,0.103652073774,0.103652073774,0.103652073774,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.315627066555
 11/21  17:00:00,1.60011817757,3.84813680806,0.0,3.82056792647,0.0,0.101856167694,0.101856167694,0.101856167694,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.356343762209
 11/21  18:00:00,2.17446493337,4.76330476723,0.0,4.72981298208,0.0,0.126563993205,0.126563993205,0.126563993205,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.443959372387
 11/21  19:00:00,2.51616297331,4.55667446692,0.0,4.52031249684,0.0,0.121189957553,0.121189957553,0.121189957553,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.52529509719
 11/21  20:00:00,2.40442488117,3.48222450086,0.0,3.44469179745,0.0,0.0910043886704,0.0910043886704,0.0910043886704,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.538903657138
 11/21  21:00:00,2.26683795737,3.43871417182,0.0,3.39989114405,0.0,0.0896626693407,0.0896626693407,0.0896626693407,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.490685453863
 11/21  22:00:00,2.05294294736,3.53162912224,0.0,3.49371246865,0.0,0.092536765987,0.092536765987,0.092536765987,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.432100865047
 11/21  23:00:00,1.66304706093,3.86279727704,0.0,3.82998527254,0.0,0.101798027236,0.101798027236,0.101798027236,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.339691391379
 11/21  24:00:00,1.28347531266,4.24407729768,0.0,4.2155642763,0.0,0.112172034803,0.112172034803,0.112172034803,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.239954234805
 11/22  01:00:00,0.892779365149,4.5813455302,0.0,4.55776091848,0.0,0.121262931219,0.121262931219,0.121262931219,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.133971778886
 11/22  02:00:00,0.737393991952,4.94967024317,0.0,4.92795502821,0.0,0.13090267369,0.13090267369,0.13090267369,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0853588834935
 11/22  03:00:00,0.676259012145,5.16358917329,0.0,5.14212572894,0.0,0.13655917809,0.13655917809,0.13655917809,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0723067751346
 11/22  04:00:00,0.675434425893,5.44007478978,0.0,5.41891347017,0.0,0.143581592516,0.143581592516,0.143581592516,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0760822134889
 11/22  05:00:00,0.716637475451,5.58408696506,0.0,5.56372501712,0.0,0.147393777645,0.147393777645,0.147393777645,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.114663506501
 11/22  06:00:00,0.944139568496,5.71920978255,0.0,5.69648748516,0.0,0.150553885387,0.150553885387,0.150553885387,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.284462661094
 11/22  07:00:00,1.44231652464,6.34090142786,0.0,6.3146480477,0.0,0.167045086584,0.167045086584,0.167045086584,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.601144850842
 11/22  08:00:00,1.75952944629,5.60192299556,0.0,5.57402681217,0.0,0.146687656971,0.146687656971,0.146687656971,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.687205947811
 11/22  09:00:00,1.69539793117,4.99238021467,0.0,4.96879560295,0.0,0.130031869529,0.130031869529,0.130031869529,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.663505475748
 11/22  10:00:00,1.50338651422,4.51599993985,0.0,4.49592752811,0.0,0.118071156846,0.118071156846,0.118071156846,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.593137484078
 11/22  11:00:00,1.43955476374,5.20541290218,0.0,5.18486842055,0.0,0.137814526272,0.137814526272,0.137814526272,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.510449168867
 11/22  12:00:00,1.34839273167,3.95406447601,0.0,3.93351370011,0.0,0.103877078534,0.103877078534,0.103877078534,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.43700825533
 11/22  13:00:00,1.27223443703,3.76912774471,0.0,3.7489231534,0.0,0.0991791095338,0.0991791095338,0.0991791095338,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.379734660939
 11/22  14:00:00,1.19515326387,3.01511814571,0.0,2.99421489096,0.0,0.0793934661902,0.0793934661902,0.0793934661902,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.346116692668
 11/22  15:00:00,1.15634714269,2.5607439793,0.0,2.53866369697,0.0,0.0674265175679,0.0674265175679,0.0674265175679,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.312416571306
 11/22  16:00:00,1.25691554655,2.8414965954,0.0,2.81818893135,0.0,0.0755361484554,0.0755361484554,0.0755361484554,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.316949043302
 11/22  17:00:00,1.58577290614,3.22858660647,0.0,3.20101772487,0.0,0.0860022307771,0.0860022307771,0.0860022307771,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.357852427696
 11/22  18:00:00,2.17843972641,4.80612661032,0.0,4.77263482517,0.0,0.128645820911,0.128645820911,0.128645820911,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.445852337726
 11/22  19:00:00,2.50184961676,3.9996692629,0.0,3.96330729282,0.0,0.104642996231,0.104642996231,0.104642996231,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.52752870196
 11/22  20:00:00,2.42343494508,4.1242106119,0.0,4.08667790849,0.0,0.10773680855,0.10773680855,0.10773680855,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.541181301167
 11/22  21:00:00,2.2993003063,4.58618225308,0.0,4.5473592253,0.0,0.120050620271,0.120050620271,0.120050620271,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.492759851858
 11/22  22:00:00,2.09597340068,5.1123441233,0.0,5.07442746971,0.0,0.133744113653,0.133744113653,0.133744113653,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.433923970698
 11/22  23:00:00,1.71135156865,5.68765032865,0.0,5.65483832414,0.0,0.148710337492,0.148710337492,0.148710337492,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.341083588845
 11/22  24:00:00,1.33662168046,6.29318357315,0.0,6.26467055178,0.0,0.164396544075,0.164396544075,0.164396544075,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.240876093336
 11/23  01:00:00,0.949413403789,6.79897118872,0.0,6.775386577,0.0,0.177461255975,0.177461255975,0.177461255975,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.134407492769
 11/23  02:00:00,0.796462818109,7.28002007798,0.0,7.25830486302,0.0,0.189752117917,0.189752117917,0.189752117917,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0855782654239
 11/23  03:00:00,0.737585722462,7.59769351678,0.0,7.57623007243,0.0,0.197730949453,0.197730949453,0.197730949453,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0724617140887
 11/23  04:00:00,0.736891361034,7.88346482957,0.0,7.86230350996,0.0,0.204865488624,0.204865488624,0.204865488624,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0762552525222
 11/23  05:00:00,0.780018880723,8.10664551668,0.0,8.08628356875,0.0,0.210422244284,0.210422244284,0.210422244284,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.115016445135
 11/23  06:00:00,1.00567456718,8.14781493588,0.0,8.12509263849,0.0,0.210973452618,0.210973452618,0.210973452618,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.285578092544
 11/23  07:00:00,1.50762240733,8.87201270637,0.0,8.8457593262,0.0,0.229803532136,0.229803532136,0.229803532136,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.603692287972
 11/23  08:00:00,1.82099381662,7.96241232962,0.0,7.93451614623,0.0,0.205176674545,0.205176674545,0.205176674545,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.690181300559
 11/23  09:00:00,1.74574065351,6.93891565779,0.0,6.91533104607,0.0,0.177478968118,0.177478968118,0.177478968118,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.666401099498
 11/23  10:00:00,1.53278892933,5.65713155547,0.0,5.63705914373,0.0,0.144873052478,0.144873052478,0.144873052478,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.595738003558
 11/23  11:00:00,1.45378957853,5.74235707971,0.0,5.72181259808,0.0,0.149816451626,0.149816451626,0.149816451626,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.512682058303
 11/23  12:00:00,1.34118797841,3.66523938319,0.0,3.6446886073,0.0,0.0947799444983,0.0947799444983,0.0947799444983,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.438900636108
 11/23  13:00:00,1.24542687546,2.71388199077,0.0,2.69367739947,0.0,0.0707449598585,0.0707449598585,0.0707449598585,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.381361249038
 11/23  14:00:00,1.17351660464,2.14256901638,0.0,2.12166576164,0.0,0.0562987480179,0.0562987480179,0.0562987480179,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.347574751616
 11/23  15:00:00,1.14277061753,1.99823976672,0.0,1.97615948438,0.0,0.0525509327463,0.0525509327463,0.0525509327463,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.313715630961
 11/23  16:00:00,1.24593223321,2.36528929374,0.0,2.34198162969,0.0,0.063239362226,0.063239362226,0.063239362226,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.318262516188
 11/23  17:00:00,1.57661913423,2.81626085198,0.0,2.78869197038,0.0,0.0753494925741,0.0753494925741,0.0753494925741,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.359351393984
 11/23  18:00:00,2.16394591992,4.1847322599,0.0,4.15124047475,0.0,0.112271244899,0.112271244899,0.112271244899,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.447733107247
 11/23  19:00:00,2.4845550654,3.24602458977,0.0,3.20966261969,0.0,0.0851292423178,0.0851292423178,0.0851292423178,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.529747904516
 11/23  20:00:00,2.40296200986,3.25306913556,0.0,3.21553643215,0.0,0.0850008996697,0.0850008996697,0.0850008996697,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.543444274829
 11/23  21:00:00,2.26669833274,3.26546659912,0.0,3.22664357134,0.0,0.0853875988768,0.0853875988768,0.0853875988768,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.494820899692
 11/23  22:00:00,2.05599252602,3.51030981693,0.0,3.47239316334,0.0,0.0919518548013,0.0919518548013,0.0919518548013,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.435735354891
 11/23  23:00:00,1.66705475335,3.91490560492,0.0,3.88209360041,0.0,0.103030275006,0.103030275006,0.103030275006,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.342466836029
 11/23  24:00:00,1.28841377468,4.37313785338,0.0,4.34462483201,0.0,0.115272769899,0.115272769899,0.115272769899,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.241791961733
 11/24  01:00:00,0.899425821387,4.81853221374,0.0,4.79494760202,0.0,0.127040895823,0.127040895823,0.127040895823,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.13484027052
 11/24  02:00:00,0.745047701435,5.24547496439,0.0,5.22375974943,0.0,0.138119227384,0.138119227384,0.138119227384,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0857960392827
 11/24  03:00:00,0.686712760731,5.58176246397,0.0,5.56029901962,0.0,0.146704350574,0.146704350574,0.146704350574,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0726153512367
 11/24  04:00:00,0.686680903543,5.88737415914,0.0,5.86621283952,0.0,0.154483399437,0.154483399437,0.154483399437,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0764268842178
 11/24  05:00:00,0.729710175703,6.09158354601,0.0,6.07122159808,0.0,0.159763237382,0.159763237382,0.159763237382,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.115366747016
 11/24  06:00:00,0.958522640688,6.21714886119,0.0,6.1944265638,0.0,0.162713877993,0.162713877993,0.162713877993,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.28668574068
 11/24  07:00:00,1.44903755986,6.45587360142,0.0,6.42962022126,0.0,0.168688707497,0.168688707497,0.168688707497,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.606222265143
 11/24  08:00:00,1.7607425766,5.47465679653,0.0,5.44676061314,0.0,0.141970507846,0.141970507846,0.141970507846,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.693136227246
 11/24  09:00:00,1.68921318818,4.55273340564,0.0,4.52914879392,0.0,0.118075534107,0.118075534107,0.118075534107,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.669277068184
 11/24  10:00:00,1.48479357789,3.62176075279,0.0,3.60168834105,0.0,0.0942948047018,0.0942948047018,0.0942948047018,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.598320899897
 11/24  11:00:00,1.39720773123,3.44826347651,0.0,3.42771899488,0.0,0.0910168723691,0.0910168723691,0.0910168723691,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.514899790258
 11/24  12:00:00,1.2965814183,1.84678634788,0.0,1.82623557198,0.0,0.0482938584184,0.0482938584184,0.0482938584184,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.440780162076
 11/24  13:00:00,1.19398287759,0.690434041113,0.0,0.670229449808,0.0,0.0176854036745,0.0176854036745,0.0176854036745,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.38297680736
 11/24  14:00:00,1.1185489408,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.348905835793
 11/24  15:00:00,1.0910060178,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.314501963986
 11/24  16:00:00,1.18345838849,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.319028033696
 11/24  17:00:00,1.50231290468,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.360394657011
 11/24  18:00:00,2.07036014463,0.664691346935,0.0,0.631199561783,0.0,0.0168552514622,0.0168552514622,0.0168552514622,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.449563325398
 11/24  19:00:00,2.40929171547,0.321909986887,0.0,0.285548016803,0.0,0.00766168753816,0.00766168753816,0.00766168753816,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.531952109356
 11/24  20:00:00,2.33417763693,0.554563502465,0.0,0.517030799053,0.0,0.0139688435858,0.0139688435858,0.0139688435858,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.545691957986
 11/24  21:00:00,2.21074988019,1.0462596277,0.0,1.00743659992,0.0,0.0273920437673,0.0273920437673,0.0273920437673,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.496868002256
 11/24  22:00:00,2.00865853289,1.61369565866,0.0,1.57577900507,0.0,0.0428187357971,0.0428187357971,0.0428187357971,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.437534480769
 11/24  23:00:00,1.62619017494,2.27919904549,0.0,2.24638704098,0.0,0.0607918095925,0.0607918095925,0.0607918095925,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.343840723034
 11/24  24:00:00,1.25308818788,2.96500467022,0.0,2.93649164885,0.0,0.0790374684166,0.0790374684166,0.0790374684166,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.242701676409
 11/25  01:00:00,0.884012477722,3.58003058575,0.0,3.55644597403,0.0,0.0952232342236,0.0952232342236,0.0952232342236,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.144670905378
 11/25  02:00:00,0.726300605596,4.15779851803,0.0,4.13608330308,0.0,0.11026221475,0.11026221475,0.11026221475,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0909589320026
 11/25  03:00:00,0.667923894546,4.59667648315,0.0,4.5752130388,0.0,0.121502367024,0.121502367024,0.121502367024,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0764172301739
 11/25  04:00:00,0.667244870221,4.91948483383,0.0,4.89832351421,0.0,0.129589080999,0.129589080999,0.129589080999,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.080519765162
 11/25  05:00:00,0.716136666438,5.14113269571,0.0,5.12077074778,0.0,0.135150783785,0.135150783785,0.135150783785,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.123734535733
 11/25  06:00:00,0.960512855788,5.19277588799,0.0,5.1700535906,0.0,0.136274238425,0.136274238425,0.136274238425,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.311018902748
 11/25  07:00:00,1.48023454056,5.10056719217,0.0,5.074313812,0.0,0.133438940735,0.133438940735,0.133438940735,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.662043500387
 11/25  08:00:00,1.83225872947,4.78957312756,0.0,4.76167694417,0.0,0.124772083851,0.124772083851,0.124772083851,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.760689442186
 11/25  09:00:00,1.79434779924,4.61638423669,0.0,4.59279962497,0.0,0.120600826628,0.120600826628,0.120600826628,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.739449085829
 11/25  10:00:00,1.61560741866,4.41210962761,0.0,4.39203721587,0.0,0.115673129275,0.115673129275,0.115673129275,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.662725357629
 11/25  11:00:00,1.54153443787,4.8785376182,0.0,4.85799313658,0.0,0.129211582523,0.129211582523,0.129211582523,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.57011555746
 11/25  12:00:00,1.44135795156,3.60192636853,0.0,3.58137559264,0.0,0.0947486628851,0.0947486628851,0.0947486628851,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.486613131353
 11/25  13:00:00,1.34107323189,2.92363627589,0.0,2.90343168459,0.0,0.0772625226849,0.0772625226849,0.0772625226849,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.422679536551
 11/25  14:00:00,1.2619105685,2.45073504127,0.0,2.42983178653,0.0,0.0651625540716,0.0651625540716,0.0651625540716,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.383516876902
 11/25  15:00:00,1.21670546956,2.05661679915,0.0,2.03453651681,0.0,0.0548563349845,0.0548563349845,0.0548563349845,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.346219508577
 11/25  16:00:00,1.30058471713,1.81342367606,0.0,1.79011601201,0.0,0.0484246532695,0.0484246532695,0.0484246532695,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.350670736215
 11/25  17:00:00,1.61903275479,1.58512119745,0.0,1.55755231586,0.0,0.0422438616353,0.0422438616353,0.0422438616353,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.39895272624
 11/25  18:00:00,2.16488029374,1.13494395011,0.0,1.10145216496,0.0,0.0299288756733,0.0299288756733,0.0299288756733,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.495657920077
 11/25  19:00:00,2.51405820736,0.719330780245,0.0,0.682968810161,0.0,0.0184775555973,0.0184775555973,0.0184775555973,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.59159241765
 11/25  20:00:00,2.43832631321,0.677529999181,0.0,0.639997295768,0.0,0.0173153830325,0.0173153830325,0.0173153830325,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.61224934062
 11/25  21:00:00,2.29891255089,0.683688192096,0.0,0.644865164317,0.0,0.0174715688898,0.0174715688898,0.0174715688898,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.560095777504
 11/25  22:00:00,2.07426544186,0.766298100461,0.0,0.728381446871,0.0,0.0197610493999,0.0197610493999,0.0197610493999,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.490592218665
 11/25  23:00:00,1.66050195348,0.957508952433,0.0,0.924696947924,0.0,0.0251080615169,0.0251080615169,0.0251080615169,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.385543037731
 11/25  24:00:00,1.24697576687,1.17964425054,0.0,1.15113122917,0.0,0.031309569231,0.031309569231,0.031309569231,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.268782309257
 11/26  01:00:00,0.827047191967,1.41241919772,0.0,1.388834586,0.0,0.037787504313,0.037787504313,0.037787504313,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.145141349534
 11/26  02:00:00,0.66183046083,1.69596590914,0.0,1.67425069419,0.0,0.0455532634401,0.0455532634401,0.0455532634401,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0911977385464
 11/26  03:00:00,0.596063847869,1.83921275117,0.0,1.81774930682,0.0,0.0494737327857,0.0494737327857,0.0494737327857,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0765858177354
 11/26  04:00:00,0.593008652095,2.05147505991,0.0,2.03031374029,0.0,0.0551652903997,0.0551652903997,0.0551652903997,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0807073376356
 11/26  05:00:00,0.643882490853,2.32558408682,0.0,2.30522213889,0.0,0.0625136870188,0.0625136870188,0.0625136870188,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.124117456914
 11/26  06:00:00,0.894999635515,2.59498895511,0.0,2.57226665772,0.0,0.0695647517007,0.0695647517007,0.0695647517007,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.312215169199
 11/26  07:00:00,1.43681779316,3.25681722717,0.0,3.23056384701,0.0,0.0872900465391,0.0872900465391,0.0872900465391,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.664775647187
 11/26  08:00:00,1.79514475743,3.17654413817,0.0,3.14864795478,0.0,0.0844479553582,0.0844479553582,0.0844479553582,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.763899598636
 11/26  09:00:00,1.76516474118,3.32358995112,0.0,3.3000053394,0.0,0.0882652114101,0.0882652114101,0.0882652114101,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.742601642985
 11/26  10:00:00,1.58845828695,3.23446231197,0.0,3.21438990023,0.0,0.085678919841,0.085678919841,0.085678919841,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.665570435356
 11/26  11:00:00,1.51287301478,3.68449205241,0.0,3.66394757078,0.0,0.0981034512288,0.0981034512288,0.0981034512288,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.572562265654
 11/26  12:00:00,1.43201009905,3.13941043691,0.0,3.11885966102,0.0,0.0833299457521,0.0833299457521,0.0833299457521,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.488683995976
 11/26  13:00:00,1.34819348747,3.11545350283,0.0,3.09524891153,0.0,0.0826001929073,0.0826001929073,0.0826001929073,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.424462121907
 11/26  14:00:00,1.2818421252,3.13278066049,0.0,3.11187740575,0.0,0.0835016220063,0.0835016220063,0.0835016220063,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.385109365671
 11/26  15:00:00,1.24352419812,3.00902910834,0.0,2.98694882601,0.0,0.0802543622666,0.0802543622666,0.0802543622666,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.347640209862
 11/26  16:00:00,1.34063975277,3.25823469788,0.0,3.23492703383,0.0,0.0870468730532,0.0870468730532,0.0870468730532,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.352103552067
 11/26  17:00:00,1.66670753896,3.3077774866,0.0,3.280208605,0.0,0.0882740668155,0.0882740668155,0.0882740668155,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.40059730523
 11/26  18:00:00,2.24430640664,4.01731528574,0.0,3.98382350059,0.0,0.107305322187,0.107305322187,0.107305322187,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.497707586466
 11/26  19:00:00,2.58217891717,3.19206410743,0.0,3.15570213735,0.0,0.0841618951963,0.0841618951963,0.0841618951963,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.59402878786
 11/26  20:00:00,2.50326421903,3.04009691227,0.0,3.00256420886,0.0,0.07974554469,0.07974554469,0.07974554469,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.614757084787
 11/26  21:00:00,2.36840332506,3.21846530059,0.0,3.17964227281,0.0,0.0846647872998,0.0846647872998,0.0846647872998,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.562393333261
 11/26  22:00:00,2.14842946523,3.48352873643,0.0,3.44561208284,0.0,0.09191437514,0.09191437514,0.09191437514,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.49260291629
 11/26  23:00:00,1.73785970378,3.81740030241,0.0,3.7845882979,0.0,0.100926528574,0.100926528574,0.100926528574,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.38708232097
 11/26  24:00:00,1.32764262056,4.19404490333,0.0,4.16553188196,0.0,0.110965616141,0.110965616141,0.110965616141,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.26979311603
 11/27  01:00:00,0.897599478974,4.68054040937,0.0,4.65695579765,0.0,0.123934779131,0.123934779131,0.123934779131,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.136120044799
 11/27  02:00:00,0.744667157248,5.18087695905,0.0,5.1591617441,0.0,0.137094656793,0.137094656793,0.137094656793,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0864400656864
 11/27  03:00:00,0.690514450084,5.67958651804,0.0,5.65812307369,0.0,0.150051453298,0.150051453298,0.150051453298,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0730699378653
 11/27  04:00:00,0.68679210925,5.84843612741,0.0,5.8272748078,0.0,0.154086892385,0.154086892385,0.154086892385,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0769345969777
 11/27  05:00:00,0.730511766942,6.07008124348,0.0,6.04971929555,0.0,0.159528837118,0.159528837118,0.159528837118,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.11640273852
 11/27  06:00:00,0.958819674131,6.08310041563,0.0,6.06037811825,0.0,0.159736150219,0.159736150219,0.159736150219,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.289960501897
 11/27  07:00:00,1.44068035897,5.83906122411,0.0,5.81280784394,0.0,0.152852125698,0.152852125698,0.152852125698,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.613701646055
 11/27  08:00:00,1.79415406311,6.38078701773,0.0,6.35289083435,0.0,0.166646285291,0.166646285291,0.166646285291,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.701871936311
 11/27  09:00:00,1.72105421154,5.42438702048,0.0,5.40080240876,0.0,0.141414591152,0.141414591152,0.141414591152,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.677779034502
 11/27  10:00:00,1.51463285046,4.49008622705,0.0,4.47001381532,0.0,0.116498527301,0.116498527301,0.116498527301,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.605956449867
 11/27  11:00:00,1.440661285,4.86078139761,0.0,4.84023691598,0.0,0.12791432935,0.12791432935,0.12791432935,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.521455887046
 11/27  12:00:00,1.33815644079,3.23537958722,0.0,3.21482881133,0.0,0.0843125724494,0.0843125724494,0.0843125724494,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.446336470537
 11/27  13:00:00,1.24674123928,2.5099097829,0.0,2.48970519159,0.0,0.0656678466904,0.0656678466904,0.0656678466904,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.387752726031
 11/27  14:00:00,1.17780544907,2.08605854077,0.0,2.06515528602,0.0,0.0548582992869,0.0548582992869,0.0548582992869,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.35330404477
 11/27  15:00:00,1.14623315228,1.9348215944,0.0,1.91274131206,0.0,0.0509088823349,0.0509088823349,0.0509088823349,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.318820216126
 11/27  16:00:00,1.24036368958,1.97722956103,0.0,1.95392189698,0.0,0.0525096425941,0.0525096425941,0.0525096425941,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.323423692188
 11/27  17:00:00,1.57525187523,2.54675262737,0.0,2.51918374578,0.0,0.0680921898613,0.0680921898613,0.0680921898613,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.365241437701
 11/27  18:00:00,2.17232220838,4.21269455799,0.0,4.17920277284,0.0,0.113257182714,0.113257182714,0.113257182714,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.45512345789
 11/27  19:00:00,2.5010872127,3.54242232877,0.0,3.50606035868,0.0,0.0929411393105,0.0929411393105,0.0929411393105,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.538468154816
 11/27  20:00:00,2.42627898879,3.79743001503,0.0,3.75989731162,0.0,0.0994256549483,0.0994256549483,0.0994256549483,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.552336498484
 11/27  21:00:00,2.30306192533,4.33409094907,0.0,4.29526792129,0.0,0.11365248191,0.11365248191,0.11365248191,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.502919609254
 11/27  22:00:00,2.10030095756,4.92918836128,0.0,4.89127170769,0.0,0.12914262487,0.12914262487,0.12914262487,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.442853016367
 11/27  23:00:00,1.7161140679,5.60077191746,0.0,5.56795991295,0.0,0.146654253747,0.146654253747,0.146654253747,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.347902171846
 11/27  24:00:00,1.34094081946,6.27986466137,0.0,6.25135163999,0.0,0.164200797541,0.164200797541,0.164200797541,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.245390978873
 11/28  01:00:00,0.953972486072,6.89102449032,0.0,6.8674398786,0.0,0.179887827142,0.179887827142,0.179887827142,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.136540003887
 11/28  02:00:00,0.802230095621,7.46449116832,0.0,7.44277595337,0.0,0.194446280718,0.194446280718,0.194446280718,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0866513801349
 11/28  03:00:00,0.746157984888,7.91143504226,0.0,7.88997159791,0.0,0.205545799524,0.205545799524,0.205545799524,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0732191264434
 11/28  04:00:00,0.748380961341,8.3096007281,0.0,8.28843940848,0.0,0.215509147617,0.215509147617,0.215509147617,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0771011938369
 11/28  05:00:00,0.787645921815,8.34816356978,0.0,8.32780162184,0.0,0.216323206101,0.216323206101,0.216323206101,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.11674252441
 11/28  06:00:00,1.01603444776,8.36414773721,0.0,8.34142543982,0.0,0.215876610087,0.215876610087,0.215876610087,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.291034815663
 11/28  07:00:00,1.50285734678,8.24401125715,0.0,8.21775787699,0.0,0.212575410853,0.212575410853,0.212575410853,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.616155348705
 11/28  08:00:00,1.83116551084,7.80869111285,0.0,7.78079492947,0.0,0.200791875264,0.200791875264,0.200791875264,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.704737794068
 11/28  09:00:00,1.76106621324,6.97254453429,0.0,6.94895992257,0.0,0.178637419085,0.178637419085,0.178637419085,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.680568208262
 11/28  10:00:00,1.54581951646,5.67137859033,0.0,5.65130617859,0.0,0.14518024543,0.14518024543,0.14518024543,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.608461397736
 11/28  11:00:00,1.46371123627,5.70861674346,0.0,5.68807226184,0.0,0.148813477816,0.148813477816,0.148813477816,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.523606689853
 11/28  12:00:00,1.34935026838,3.62160766837,0.0,3.60105689248,0.0,0.0936836031262,0.0936836031262,0.0936836031262,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.448159267452
 11/28  13:00:00,1.24089074799,2.249136729,0.0,2.2289321377,0.0,0.05825056809,0.05825056809,0.05825056809,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.389319513343
 11/28  14:00:00,1.15929540456,1.34618719592,0.0,1.32528394117,0.0,0.0349437876023,0.0349437876023,0.0349437876023,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.354708511952
 11/28  15:00:00,1.1224088638,0.990972031731,0.0,0.968891749394,0.0,0.0258332643846,0.0258332643846,0.0258332643846,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.320071545598
 11/28  16:00:00,1.21610818327,1.02694537333,0.0,1.00363770928,0.0,0.0269889347101,0.0269889347101,0.0269889347101,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.324688893766
 11/28  17:00:00,1.54694713738,1.43501348332,0.0,1.40744460173,0.0,0.0383435771392,0.0383435771392,0.0383435771392,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.366685312577
 11/28  18:00:00,2.13490502702,2.7392088625,0.0,2.70571707735,0.0,0.0740283525145,0.0740283525145,0.0740283525145,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.456935106735
 11/28  19:00:00,2.46668369013,2.1376801844,0.0,2.10131821432,0.0,0.0563999695252,0.0563999695252,0.0563999695252,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.540605802035
 11/28  20:00:00,2.39079844218,2.34615951846,0.0,2.30862681505,0.0,0.0617652990444,0.0617652990444,0.0617652990444,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.55451630777
 11/28  21:00:00,2.26568594401,2.81486702224,0.0,2.77604399446,0.0,0.0742912100798,0.0742912100798,0.0742912100798,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.504904899758
 11/28  22:00:00,2.06309617576,3.41380228281,0.0,3.37588562922,0.0,0.0901930347939,0.0901930347939,0.0901930347939,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.444597824637
 11/28  23:00:00,1.67960058981,4.11651703458,0.0,4.08370503007,0.0,0.108808360941,0.108808360941,0.108808360941,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.34923458656
 11/28  24:00:00,1.30550619517,4.84345449325,0.0,4.81494147188,0.0,0.127883954664,0.127883954664,0.127883954664,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.246273197459
 11/29  01:00:00,0.920078056755,5.52302639491,0.0,5.49944178319,0.0,0.145576978646,0.145576978646,0.145576978646,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.136956423066
 11/29  02:00:00,0.770192794981,6.16856492898,0.0,6.14684971403,0.0,0.162199497418,0.162199497418,0.162199497418,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0868608627945
 11/29  03:00:00,0.707739949906,6.37384011175,0.0,6.3523766674,0.0,0.166979975132,0.166979975132,0.166979975132,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.073366915854
 11/29  04:00:00,0.705245671215,6.59633360607,0.0,6.57517228645,0.0,0.172208722033,0.172208722033,0.172208722033,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0772663292939
 11/29  05:00:00,0.752042473425,6.914041675,0.0,6.89367972706,0.0,0.180382789778,0.180382789778,0.180382789778,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.117079492342
 11/29  06:00:00,0.984712411769,7.04659929619,0.0,7.0238769988,0.0,0.183489412461,0.183489412461,0.183489412461,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.292099977293
 11/29  07:00:00,1.49587013436,7.80138680745,0.0,7.77513342728,0.0,0.203155398468,0.203155398468,0.203155398468,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.618588148679
 11/29  08:00:00,1.81143357031,6.90248988573,0.0,6.87459370234,0.0,0.178218510337,0.178218510337,0.178218510337,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.70757921846
 11/29  09:00:00,1.73656362635,5.8968378172,0.0,5.87325320548,0.0,0.151369447137,0.151369447137,0.151369447137,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.68333359332
 11/29  10:00:00,1.5223608036,4.64329713085,0.0,4.62322471911,0.0,0.119237971094,0.119237971094,0.119237971094,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.610944959214
 11/29  11:00:00,1.43622283169,4.55810712338,0.0,4.53756264175,0.0,0.119192626938,0.119192626938,0.119192626938,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.525739136148
 11/29  12:00:00,1.32413276881,2.57237511554,0.0,2.55182433965,0.0,0.0666588547833,0.0666588547833,0.0666588547833,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.449966516221
 11/29  13:00:00,1.22226665593,1.46922956035,0.0,1.44902496904,0.0,0.0380730490786,0.0380730490786,0.0380730490786,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.390872940294
 11/29  14:00:00,1.14752087771,0.842059462865,0.0,0.821156208122,0.0,0.0217767729137,0.0217767729137,0.0217767729137,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.356100999788
 11/29  15:00:00,1.11269973757,0.580099810567,0.0,0.558019528231,0.0,0.0148834822853,0.0148834822853,0.0148834822853,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.321312201465
 11/29  16:00:00,1.21074192713,0.775701095699,0.0,0.752393431648,0.0,0.0203682678833,0.0203682678833,0.0203682678833,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.325943304451
 11/29  17:00:00,1.54181307101,1.19107483288,0.0,1.16350595129,0.0,0.031777950674,0.031777950674,0.031777950674,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.368116872665
 11/29  18:00:00,2.1287275526,2.44279241392,0.0,2.40930062877,0.0,0.0660546824441,0.0660546824441,0.0660546824441,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.458731302386
 11/29  19:00:00,2.45953504169,1.79025595113,0.0,1.75389398105,0.0,0.0471319056824,0.0471319056824,0.0471319056824,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.542725217441
 11/29  20:00:00,2.38233018374,1.94655568102,0.0,1.90902297761,0.0,0.0511358222408,0.0511358222408,0.0511358222408,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.55667752614
 11/29  21:00:00,2.25546263287,2.35453489451,0.0,2.31571186673,0.0,0.0620995351598,0.0620995351598,0.0620995351598,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.506873263541
 11/29  22:00:00,2.04775545284,2.76932407671,0.0,2.73140742312,0.0,0.0731223836947,0.0731223836947,0.0731223836947,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.446327752815
 11/29  23:00:00,1.65748615076,3.22901906578,0.0,3.19620706127,0.0,0.0853728834866,0.0853728834866,0.0853728834866,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.35055562496
 11/29  24:00:00,1.27496379022,3.64299726165,0.0,3.61448424027,0.0,0.0964668275799,0.0964668275799,0.0964668275799,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.247147919592
 11/30  01:00:00,0.880871243173,4.0040222531,0.0,3.98043764138,0.0,0.10595738269,0.10595738269,0.10595738269,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.13736920544
