Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/30  02:00:00,0.722258953466,4.31349622116,0.0,4.2917810062,0.0,0.114058043341,0.114058043341,0.114058043341,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0870684753577
 11/30  03:00:00,0.660357675591,4.5192609984,0.0,4.49779755406,0.0,0.11945116744,0.11945116744,0.11945116744,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0735134492305
 11/30  04:00:00,0.656575658601,4.67123140066,0.0,4.65007008105,0.0,0.123375069566,0.123375069566,0.123375069566,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0774299691465
 11/30  05:00:00,0.69782541298,4.76572154701,0.0,4.74535959907,0.0,0.125831787067,0.125831787067,0.125831787067,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.117413434608
 11/30  06:00:00,0.929616853177,4.82739349519,0.0,4.80467119781,0.0,0.127338171238,0.127338171238,0.127338171238,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.293155659924
 11/30  07:00:00,1.43918176296,5.45268680631,0.0,5.42643342614,0.0,0.144055923267,0.144055923267,0.144055923267,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.620999252477
 11/30  08:00:00,1.77842804981,5.38045305626,0.0,5.35255687287,0.0,0.142396868603,0.142396868603,0.142396868603,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.710395339695
 11/30  09:00:00,1.71387369811,4.79754271054,0.0,4.77395809882,0.0,0.125938741839,0.125938741839,0.125938741839,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.68607437038
 11/30  10:00:00,1.52286059058,4.46569285824,0.0,4.44562044651,0.0,0.117276290277,0.117276290277,0.117276290277,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.613406427015
 11/30  11:00:00,1.45439070317,5.09079536235,0.0,5.07025088072,0.0,0.135247028362,0.135247028362,0.135247028362,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.5278526062
 11/30  12:00:00,1.36056795121,3.84103530002,0.0,3.82048452413,0.0,0.101302873272,0.101302873272,0.101302873272,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.451757680138
 11/30  13:00:00,1.27554601456,3.38696836526,0.0,3.36676377395,0.0,0.0898128017891,0.0898128017891,0.0898128017891,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.39241254621
 11/30  14:00:00,1.20979520612,3.10280531777,0.0,3.08190206303,0.0,0.0826710023575,0.0826710023575,0.0826710023575,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.357481098756
 11/30  15:00:00,1.17953276747,3.01716644212,0.0,2.99508615979,0.0,0.0804868956473,0.0804868956473,0.0804868956473,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.322541818008
 11/30  16:00:00,1.27117564741,2.97213543293,0.0,2.94882776887,0.0,0.0795587398406,0.0795587398406,0.0795587398406,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.327186552773
 11/30  17:00:00,1.58863176859,2.89040220206,0.0,2.86283332046,0.0,0.0771778268953,0.0771778268953,0.0771778268953,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.369535694024
 11/30  18:00:00,2.16117111023,3.6126122192,0.0,3.57912043404,0.0,0.0967180388624,0.0967180388624,0.0967180388624,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.460511503589
 11/30  19:00:00,2.48162240935,2.53957069595,0.0,2.50320872587,0.0,0.0671187137788,0.0671187137788,0.0671187137788,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.544825776996
 11/30  20:00:00,2.39284119387,2.27354250472,0.0,2.23600980131,0.0,0.0595048671822,0.0595048671822,0.0595048671822,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.558819491328
 11/30  21:00:00,2.25394444648,2.23843267808,0.0,2.1996096503,0.0,0.0586304982619,0.0586304982619,0.0586304982619,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.508824114055
 11/30  22:00:00,2.035832741,2.26235696384,0.0,2.22444031025,0.0,0.0594851368517,0.0594851368517,0.0594851368517,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.448042287817
 11/30  23:00:00,1.63639709942,2.38449149858,0.0,2.35167949407,0.0,0.062974542936,0.062974542936,0.062974542936,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.351864914175
 11/30  24:00:00,1.24727043006,2.55855130742,0.0,2.53003828604,0.0,0.0679065274042,0.0679065274042,0.0679065274042,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.24801485961
 12/01  01:00:00,0.904907601202,2.7260514656,0.0,2.69808408722,0.0,0.0724956264764,0.0724956264764,0.0724956264764,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.137778176994
 12/01  02:00:00,0.737936250837,2.81444794597,0.0,2.7886973574,0.0,0.0749629931431,0.0749629931431,0.0749629931431,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0872741115168
 12/01  03:00:00,0.66757582614,2.83101417218,0.0,2.80556214115,0.0,0.0754208471559,0.0754208471559,0.0754208471559,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0736585664218
 12/01  04:00:00,0.658372227302,2.7989895482,0.0,2.77389578623,0.0,0.0745893947602,0.0745893947602,0.0745893947602,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0775920568051
 12/01  05:00:00,0.692118581132,2.67873586703,0.0,2.65459002527,0.0,0.0714049128989,0.0714049128989,0.0714049128989,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.117744269203
 12/01  06:00:00,0.937283087749,2.94147183168,0.0,2.91452701291,0.0,0.0785774106018,0.0785774106018,0.0785774106018,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.294201552115
 12/01  07:00:00,1.47949367555,3.29192320104,0.0,3.26079111265,0.0,0.0882752092279,0.0882752092279,0.0882752092279,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.623388018265
 12/01  08:00:00,1.8809379211,3.7860048036,0.0,3.75292462721,0.0,0.101474919325,0.101474919325,0.101474919325,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.713185352063
 12/01  09:00:00,1.81721686505,3.65947655669,0.0,3.63150917831,0.0,0.0981621025571,0.0981621025571,0.0981621025571,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.688789728138
 12/01  10:00:00,1.57713861386,3.14594446674,0.0,3.12214196617,0.0,0.0834618628875,0.0834618628875,0.0834618628875,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.615845068866
 12/01  11:00:00,1.47267604928,2.80813537918,0.0,2.7837730832,0.0,0.0742033483783,0.0742033483783,0.0742033483783,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.529946498413
 12/01  12:00:00,1.42655044832,3.31309988143,0.0,3.28873012152,0.0,0.0881405177987,0.0881405177987,0.0881405177987,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.453532259388
 12/01  13:00:00,1.33536365856,2.71133031776,0.0,2.68737107448,0.0,0.071781807819,0.071781807819,0.071781807819,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.393937878408
 12/01  14:00:00,1.27792837282,2.69313117017,0.0,2.66834342969,0.0,0.0714059371448,0.0714059371448,0.0714059371448,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.358848397841
 12/01  15:00:00,1.23898645739,2.13239075383,0.0,2.10620725681,0.0,0.0563562766488,0.0563562766488,0.0563562766488,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.3237600423
 12/01  16:00:00,1.3404808018,2.17114391676,0.0,2.14350495169,0.0,0.0572886817822,0.0572886817822,0.0572886817822,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.32841827058
 12/01  17:00:00,1.69638651478,2.29044862583,0.0,2.25775657425,0.0,0.0608671005395,0.0608671005395,0.0608671005395,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.370941356483
 12/01  18:00:00,2.33204466914,3.62219763709,0.0,3.58248201917,0.0,0.0971842839256,0.0971842839256,0.0971842839256,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.462275233844
 12/01  19:00:00,2.65958011749,2.80271258765,0.0,2.75959341368,0.0,0.0734616858595,0.0734616858595,0.0734616858595,0.7966526,0.1716201,0.398283704478,0.626011142216,0.546906884937
 12/01  20:00:00,2.51724276732,2.84615635781,0.0,2.80164889124,0.0,0.0744234267628,0.0744234267628,0.0744234267628,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.560941656551
 12/01  21:00:00,2.37673036033,3.13002532553,0.0,3.08398775152,0.0,0.0820417990514,0.0820417990514,0.0820417990514,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.510756875128
 12/01  22:00:00,2.16569114351,3.58624247861,0.0,3.54127971178,0.0,0.0942583996311,0.0942583996311,0.0942583996311,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.44974092148
 12/01  23:00:00,1.76264732892,4.01029523871,0.0,3.97138572618,0.0,0.105653604985,0.105653604985,0.105653604985,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.353162100005
 12/01  24:00:00,1.36938371428,4.32029068452,0.0,4.28647904212,0.0,0.113959996187,0.113959996187,0.113959996187,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.248873763434
 12/02  01:00:00,0.979934726543,4.96302475572,0.0,4.93505737734,0.0,0.130843947607,0.130843947607,0.130843947607,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.147883298128
 12/02  02:00:00,0.812144794302,5.29785007539,0.0,5.27209948682,0.0,0.139909501172,0.139909501172,0.139909501172,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.092589122878
 12/02  03:00:00,0.740641292547,5.38294295088,0.0,5.35749091986,0.0,0.141965616656,0.141965616656,0.141965616656,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0775680249016
 12/02  04:00:00,0.744942102472,5.9079860544,0.0,5.88289229243,0.0,0.155585793924,0.155585793924,0.155585793924,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0818001286396
 12/02  05:00:00,0.790064752879,5.9970221348,0.0,5.97287629305,0.0,0.158075888724,0.158075888724,0.158075888724,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.12634830951
 12/02  06:00:00,1.04840888272,6.13288617287,0.0,6.1059413541,0.0,0.160623574215,0.160623574215,0.160623574215,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.319184490872
 12/02  07:00:00,1.6394429409,6.87244233122,0.0,6.84131024283,0.0,0.180294182976,0.180294182976,0.180294182976,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.680692797648
 12/02  08:00:00,2.04616218529,6.70835626955,0.0,6.67527609316,0.0,0.176121663678,0.176121663678,0.176121663678,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.782601509982
 12/02  09:00:00,1.95508082781,5.11568823156,0.0,5.08772085319,0.0,0.131410621753,0.131410621753,0.131410621753,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.760967870812
 12/02  10:00:00,1.70293039445,3.80968961934,0.0,3.78588711877,0.0,0.0979222801151,0.0979222801151,0.0979222801151,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.682145373764
 12/02  11:00:00,1.59823425276,3.51581261079,0.0,3.49145031481,0.0,0.0919754919451,0.0919754919451,0.0919754919451,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.586816329038
 12/02  12:00:00,1.48413994892,1.77580959419,0.0,1.75143983427,0.0,0.0460251176661,0.0460251176661,0.0460251176661,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.5007484006
 12/02  13:00:00,1.37573744621,0.911199819169,0.0,0.887240575885,0.0,0.0234358676163,0.0234358676163,0.0234358676163,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.434847100168
 12/02  14:00:00,1.28923257896,0.16111355389,0.0,0.136325813409,0.0,0.00358363184597,0.00358363184597,0.00358363184597,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.394386876758
 12/02  15:00:00,1.25377802699,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.355782316372
 12/02  16:00:00,1.35214963409,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.360316811797
 12/02  17:00:00,1.71737007477,0.285924957662,0.0,0.253232906079,0.0,0.00671240747232,0.00671240747232,0.00671240747232,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.410161690289
 12/02  18:00:00,2.35684323748,1.48368751952,0.0,1.4439719016,0.0,0.03925755493,0.03925755493,0.03925755493,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.509648600961
 12/02  19:00:00,2.71336302571,1.20966330031,0.0,1.16654412634,0.0,0.0316184856479,0.0316184856479,0.0316184856479,0.7966526,0.1716201,0.432594020017,0.626011142216,0.608222677831
 12/02  20:00:00,2.58400510108,1.46991328236,0.0,1.42540581579,0.0,0.0385158775053,0.0385158775053,0.0385158775053,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.629366785373
 12/02  21:00:00,2.44911491675,2.06574964077,0.0,2.01971206676,0.0,0.0545492695166,0.0545492695166,0.0545492695166,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.575778590755
 12/02  22:00:00,2.22439023645,2.37822819995,0.0,2.33326543311,0.0,0.0627746597508,0.0627746597508,0.0627746597508,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.504316896831
 12/02  23:00:00,1.8073329262,2.99272668125,0.0,2.95381716872,0.0,0.0791581211052,0.0791581211052,0.0791581211052,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.396049969239
 12/02  24:00:00,1.39400739663,3.62892703316,0.0,3.59511539077,0.0,0.0962407234981,0.0962407234981,0.0962407234981,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.275681873139
 12/03  01:00:00,0.961694955608,4.22695238907,0.0,4.1989850107,0.0,0.112161868645,0.112161868645,0.112161868645,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.148325606155
 12/03  02:00:00,0.791503692505,4.48706593924,0.0,4.46131535066,0.0,0.1190440472,0.1190440472,0.1190440472,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0928134750525
 12/03  03:00:00,0.72173478165,4.65518723226,0.0,4.62973520124,0.0,0.122900742851,0.122900742851,0.122900742851,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0777263878094
 12/03  04:00:00,0.715864692827,4.78573726339,0.0,4.76064350142,0.0,0.126332191422,0.126332191422,0.126332191422,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0819763214961
 12/03  05:00:00,0.763187120828,4.95326083033,0.0,4.92911498858,0.0,0.130838587391,0.130838587391,0.130838587391,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.126707978791
 12/03  06:00:00,1.01794442951,4.88758352621,0.0,4.86063870744,0.0,0.129035504414,0.129035504414,0.129035504414,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.320308107461
 12/03  07:00:00,1.60204599125,5.31115148166,0.0,5.28001939327,0.0,0.140331017568,0.140331017568,0.140331017568,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.6832590134
 12/03  08:00:00,2.00977686161,5.165295719,0.0,5.13221554261,0.0,0.136721156604,0.136721156604,0.136721156604,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.785616693378
 12/03  09:00:00,1.93231390011,4.04553673145,0.0,4.01756935308,0.0,0.105682630121,0.105682630121,0.105682630121,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.763928934751
 12/03  10:00:00,1.69499201036,3.33887118958,0.0,3.31506868901,0.0,0.087311633911,0.087311633911,0.087311633911,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.684817635873
 12/03  11:00:00,1.59687712144,3.34107690186,0.0,3.31671460589,0.0,0.0883202759188,0.0883202759188,0.0883202759188,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.589114413743
 12/03  12:00:00,1.49084412441,1.94286454162,0.0,1.91849478171,0.0,0.0507842307546,0.0507842307546,0.0507842307546,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.502693462998
 12/03  13:00:00,1.38689776354,1.26357706743,0.0,1.23961782415,0.0,0.0329218838632,0.0329218838632,0.0329218838632,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.436521401254
 12/03  14:00:00,1.30895930307,0.84170194675,0.0,0.816914206269,0.0,0.0218146041968,0.0218146041968,0.0218146041968,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.395882628521
 12/03  15:00:00,1.27378035389,0.719336345311,0.0,0.69315284829,0.0,0.0185332713288,0.0185332713288,0.0185332713288,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.357251371941
 12/03  16:00:00,1.37769099466,0.915164027988,0.0,0.887525062917,0.0,0.0240615764301,0.0240615764301,0.0240615764301,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.361796595931
 12/03  17:00:00,1.74328473362,1.17270840661,0.0,1.14001635502,0.0,0.0310657449716,0.0310657449716,0.0310657449716,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.411723011638
 12/03  18:00:00,2.39485538726,2.78752820178,0.0,2.74781258387,0.0,0.0753445328505,0.0753445328505,0.0753445328505,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.511573772823
 12/03  19:00:00,2.73927036089,2.10147022928,0.0,2.05835105531,0.0,0.0552374316861,0.0552374316861,0.0552374316861,0.7966526,0.1716201,0.432594020017,0.626011142216,0.610511066971
 12/03  20:00:00,2.61205563591,2.44190191676,0.0,2.39739445019,0.0,0.0642109861208,0.0642109861208,0.0642109861208,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.631722211584
 12/03  21:00:00,2.47846346523,3.09534025996,0.0,3.04930268595,0.0,0.0817398020797,0.0817398020797,0.0817398020797,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.577936606673
 12/03  22:00:00,2.26399634312,3.80704371089,0.0,3.76208094406,0.0,0.100492198212,0.100492198212,0.100492198212,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.506205465038
 12/03  23:00:00,1.8464881893,4.43587907217,0.0,4.39696955963,0.0,0.116867589815,0.116867589815,0.116867589815,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.397495763627
 12/03  24:00:00,1.42779000827,4.90850737755,0.0,4.87469573516,0.0,0.129073929118,0.129073929118,0.129073929118,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.276631279155
 12/04  01:00:00,0.979647597837,5.55731799285,0.0,5.52935061447,0.0,0.146032373283,0.146032373283,0.146032373283,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.138981426823
 12/04  02:00:00,0.820652031332,5.97339816013,0.0,5.94764757155,0.0,0.157073633154,0.157073633154,0.157073633154,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0878792520002
 12/04  03:00:00,0.757067991552,6.27824142265,0.0,6.25278939162,0.0,0.16448592782,0.16448592782,0.16448592782,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0740856511701
 12/04  04:00:00,0.762247713378,6.80071485741,0.0,6.77562109544,0.0,0.177987899393,0.177987899393,0.177987899393,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0780690382482
 12/04  05:00:00,0.809664196682,7.19099725315,0.0,7.1668514114,0.0,0.187977448701,0.187977448701,0.187977448701,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.118717348952
 12/04  06:00:00,1.0529526181,7.34090012008,0.0,7.31395530131,0.0,0.191171055767,0.191171055767,0.191171055767,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.297277437297
 12/04  07:00:00,1.60686735838,8.01383307413,0.0,7.98270098574,0.0,0.208623789064,0.208623789064,0.208623789064,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.630413121262
 12/04  08:00:00,1.99219860274,7.84995974524,0.0,7.81687956885,0.0,0.204530495525,0.204530495525,0.204530495525,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.721390457506
 12/04  09:00:00,1.88438481042,6.16288565806,0.0,6.13491827968,0.0,0.157344493374,0.157344493374,0.157344493374,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.696775282696
 12/04  10:00:00,1.62066974458,4.6860732676,0.0,4.66227076703,0.0,0.119821229108,0.119821229108,0.119821229108,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.623016833367
 12/04  11:00:00,1.51274575178,4.1560528913,0.0,4.13169059532,0.0,0.108115187256,0.108115187256,0.108115187256,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.536104362041
 12/04  12:00:00,1.40214826488,2.26159364182,0.0,2.23722388191,0.0,0.0585195379164,0.0585195379164,0.0585195379164,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.45875105583
 12/04  13:00:00,1.30277842365,1.33944865779,0.0,1.31548941451,0.0,0.034710754397,0.034710754397,0.034710754397,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.39842369692
 12/04  14:00:00,1.22917686718,0.72564758262,0.0,0.700859842139,0.0,0.0186333622632,0.0186333622632,0.0186333622632,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.362869467078
 12/04  15:00:00,1.19696747579,0.428680698156,0.0,0.402497201135,0.0,0.0107546847124,0.0107546847124,0.0107546847124,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.327342652638
 12/04  16:00:00,1.30080243303,0.546448360959,0.0,0.518809395888,0.0,0.0139879733552,0.0139879733552,0.0139879733552,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.332040610239
 12/04  17:00:00,1.66572812983,0.987961757452,0.0,0.95526970587,0.0,0.0260748242087,0.0260748242087,0.0260748242087,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.375075247858
 12/04  18:00:00,2.30328048997,2.34143623612,0.0,2.30172061821,0.0,0.0632332407494,0.0632332407494,0.0632332407494,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.467462097845
 12/04  19:00:00,2.64020646951,1.8219757525,0.0,1.77885657853,0.0,0.0479678104578,0.0479678104578,0.0479678104578,0.7966526,0.1716201,0.398283704478,0.626011142216,0.553027112354
 12/04  20:00:00,2.50551531143,2.14419571303,0.0,2.09968824646,0.0,0.056455036318,0.056455036318,0.056455036318,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.567182591099
 12/04  21:00:00,2.37052424635,2.65698182644,0.0,2.61094425243,0.0,0.0701516668038,0.0701516668038,0.0701516668038,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.5164408934
 12/04  22:00:00,2.15612142511,3.02523844411,0.0,2.98027567728,0.0,0.0796931960614,0.0796931960614,0.0796931960614,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.454736406652
 12/04  23:00:00,1.75467512745,3.55816513385,0.0,3.51925562131,0.0,0.0938666856021,0.0938666856021,0.0938666856021,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.356976817918
 12/04  24:00:00,1.36879708819,4.1965660867,0.0,4.16275444431,0.0,0.110847451268,0.110847451268,0.110847451268,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.25139968226
 12/05  01:00:00,0.958694512869,4.71270943944,0.0,4.68474206107,0.0,0.124686556837,0.124686556837,0.124686556837,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.139374158301
 12/05  02:00:00,0.792404474232,4.88852013401,0.0,4.86276954543,0.0,0.128628628381,0.128628628381,0.128628628381,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.088076699673
 12/05  03:00:00,0.727178478759,5.11604365445,0.0,5.09059162342,0.0,0.134457074373,0.134457074373,0.134457074373,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.074224991824
 12/05  04:00:00,0.722984760879,5.25982544072,0.0,5.23473167875,0.0,0.138569326633,0.138569326633,0.138569326633,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.078224658509
 12/05  05:00:00,0.756472841645,5.11540100135,0.0,5.0912551596,0.0,0.134468608678,0.134468608678,0.134468608678,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119034833937
 12/05  06:00:00,0.99056823961,4.86654746616,0.0,4.83960264739,0.0,0.127783047573,0.127783047573,0.127783047573,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.298281067004
 12/05  07:00:00,1.5225523078,4.65074747286,0.0,4.61961538447,0.0,0.122016443559,0.122016443559,0.122016443559,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.632705416181
 12/05  08:00:00,1.91214483527,4.63212564889,0.0,4.59904547249,0.0,0.121799370469,0.121799370469,0.121799370469,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.724067815095
 12/05  09:00:00,1.83295465503,3.95041718679,0.0,3.92244980841,0.0,0.10330862034,0.10330862034,0.10330862034,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.699381000335
 12/05  10:00:00,1.57575277557,2.79653836697,0.0,2.7727358664,0.0,0.0725640847603,0.0725640847603,0.0725640847603,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.625357008704
 12/05  11:00:00,1.46884929842,2.37311605439,0.0,2.34875375841,0.0,0.062209399,0.062209399,0.062209399,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.538113696938
 12/05  12:00:00,1.36878696859,0.91412389606,0.0,0.889754136147,0.0,0.0234553296353,0.0234553296353,0.0234553296353,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.460453967816
 12/05  13:00:00,1.27340159219,0.171597167068,0.0,0.147637923784,0.0,0.00387018288121,0.00387018288121,0.00387018288121,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.399887436973
 12/05  14:00:00,1.21163216247,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.363958124632
 12/05  15:00:00,1.18704851807,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.328178379635
 12/05  16:00:00,1.2876438894,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.332870039961
 12/05  17:00:00,1.64413407005,0.152719039095,0.0,0.120026987512,0.0,0.0031586467736,0.0031586467736,0.0031586467736,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.376397365515
 12/05  18:00:00,2.27395759665,1.23033915132,0.0,1.19062353341,0.0,0.0322179123747,0.0322179123747,0.0322179123747,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.469154532906
 12/05  19:00:00,2.60649685981,0.499926761982,0.0,0.456807588011,0.0,0.0122611435379,0.0122611435379,0.0122611435379,0.7966526,0.1716201,0.398283704478,0.626011142216,0.555024169574
 12/05  20:00:00,2.46987371792,0.740910463805,0.0,0.696402997233,0.0,0.0187769999115,0.0187769999115,0.0187769999115,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.569219034002
 12/05  21:00:00,2.33398186305,1.21627977965,0.0,1.17024220564,0.0,0.0317545637006,0.0317545637006,0.0317545637006,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.518295613201
 12/05  22:00:00,2.12230613918,1.67728261803,0.0,1.6323198512,0.0,0.0442478633023,0.0442478633023,0.0442478633023,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.456366453481
 12/05  23:00:00,1.72294784539,2.29180499095,0.0,2.25289547842,0.0,0.0608946355486,0.0608946355486,0.0608946355486,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.358221585911
 12/05  24:00:00,1.33106975916,2.71862295666,0.0,2.68481131427,0.0,0.072295902725,0.072295902725,0.072295902725,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.252223901782
 12/06  01:00:00,0.918985339694,3.18038716328,0.0,3.1524197849,0.0,0.0845890161789,0.0845890161789,0.0845890161789,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.139762525784
 12/06  02:00:00,0.755736727883,3.45448028088,0.0,3.4287296923,0.0,0.0917656508562,0.0917656508562,0.0917656508562,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0882719308498
 12/06  03:00:00,0.690813639951,3.69822357673,0.0,3.6727715457,0.0,0.0979544620442,0.0979544620442,0.0979544620442,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0743627653444
 12/06  04:00:00,0.686152310449,3.83591944177,0.0,3.8108256798,0.0,0.101583030721,0.101583030721,0.101583030721,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0783785039913
 12/06  05:00:00,0.726879938475,3.94562041888,0.0,3.92147457713,0.0,0.104561783441,0.104561783441,0.104561783441,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119348756005
 12/06  06:00:00,0.968934543974,3.97003161582,0.0,3.94308679705,0.0,0.105156995584,0.105156995584,0.105156995584,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.299273423358
 12/06  07:00:00,1.5051434657,3.86609174231,0.0,3.83495965392,0.0,0.102341117455,0.102341117455,0.102341117455,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.634971900187
 12/06  08:00:00,1.90631336936,4.28467383662,0.0,4.25159366022,0.0,0.113320713951,0.113320713951,0.113320713951,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.726715005701
 12/06  09:00:00,1.8358910663,3.91626674623,0.0,3.88829936785,0.0,0.103668674018,0.103668674018,0.103668674018,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.701957357928
 12/06  10:00:00,1.60725294929,3.84629875172,0.0,3.82249625115,0.0,0.1017504516,0.1017504516,0.1017504516,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.627670815579
 12/06  11:00:00,1.53528275338,4.74235794101,0.0,4.71799564503,0.0,0.126656157883,0.126656157883,0.126656157883,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.540100393015
 12/06  12:00:00,1.44606003627,3.73981286656,0.0,3.71544310665,0.0,0.099044671627,0.099044671627,0.099044671627,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.462137693509
 12/06  13:00:00,1.35945848156,3.33263513353,0.0,3.30867589024,0.0,0.0884798248335,0.0884798248335,0.0884798248335,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.401334684395
 12/06  14:00:00,1.29458177728,3.05749358949,0.0,3.03270584901,0.0,0.08142887542,0.08142887542,0.08142887542,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.365478864019
 12/06  15:00:00,1.26699015523,2.94399493051,0.0,2.91781143349,0.0,0.0784524889615,0.0784524889615,0.0784524889615,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.32966752783
 12/06  16:00:00,1.36372405451,2.79056829256,0.0,2.76292932749,0.0,0.0745589448943,0.0745589448943,0.0745589448943,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.334391260174
 12/06  17:00:00,1.71073182353,2.56617272104,0.0,2.53348066946,0.0,0.0683959068206,0.0683959068206,0.0683959068206,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.37775785895
 12/06  18:00:00,2.32512881659,3.06102977414,0.0,3.02131415623,0.0,0.0817156475736,0.0817156475736,0.0817156475736,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.470828017643
 12/06  19:00:00,2.65035078454,2.05906929216,0.0,2.01595011818,0.0,0.0541405124621,0.0541405124621,0.0541405124621,0.7966526,0.1716201,0.398283704478,0.626011142216,0.556998725388
 12/06  20:00:00,2.50247071986,1.88746106652,0.0,1.84295359995,0.0,0.0493605244191,0.0493605244191,0.0493605244191,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.571232511436
 12/06  21:00:00,2.35432115041,1.91854373135,0.0,1.87250615734,0.0,0.0502600398062,0.0502600398062,0.0502600398062,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.520129424455
 12/06  22:00:00,2.13612266171,2.14342323205,0.0,2.09846046522,0.0,0.0564527325881,0.0564527325881,0.0564527325881,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.457978106722
 12/06  23:00:00,1.72693431666,2.40255897836,0.0,2.36364946582,0.0,0.0636504241179,0.0636504241179,0.0636504241179,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.359452268612
 12/06  24:00:00,1.33123899291,2.6950641092,0.0,2.66125246681,0.0,0.0716502075485,0.0716502075485,0.0716502075485,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.253038830704
 12/07  01:00:00,0.914448940896,2.98897363184,0.0,2.96100625347,0.0,0.0796687291375,0.0796687291375,0.0796687291375,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.140146414027
 12/07  02:00:00,0.749998225031,3.21854371076,0.0,3.19279312218,0.0,0.0858341911527,0.0858341911527,0.0858341911527,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0884648877011
 12/07  03:00:00,0.682993436903,3.37739537741,0.0,3.35194334638,0.0,0.0899980934107,0.0899980934107,0.0899980934107,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0744989309303
 12/07  04:00:00,0.674681179804,3.37974518304,0.0,3.35465142107,0.0,0.0899598057809,0.0899598057809,0.0899598057809,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0785305982867
 12/07  05:00:00,0.712812027491,3.39316625899,0.0,3.36902041724,0.0,0.0901836025966,0.0901836025966,0.0901836025966,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119659025865
 12/07  06:00:00,0.952900678982,3.31947785784,0.0,3.29253303907,0.0,0.0881423777943,0.0881423777943,0.0881423777943,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.300254176156
 12/07  07:00:00,1.49450361525,3.37258487635,0.0,3.34145278796,0.0,0.0894612829496,0.0894612829496,0.0894612829496,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.637211884239
 12/07  08:00:00,1.86542383839,2.6532370017,0.0,2.6201568253,0.0,0.0698149435753,0.0698149435753,0.0698149435753,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.729331245106
 12/07  09:00:00,1.79630059906,2.32860740161,0.0,2.30064002323,0.0,0.0615319869289,0.0615319869289,0.0615319869289,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.704503577785
 12/07  10:00:00,1.56748629128,2.24028302106,0.0,2.21648052049,0.0,0.0596970579827,0.0596970579827,0.0596970579827,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.629957551194
 12/07  11:00:00,1.47052443577,2.23739805947,0.0,2.2130357635,0.0,0.0599343912637,0.0599343912637,0.0599343912637,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.542063842019
 12/07  12:00:00,1.39495862873,1.73038125582,0.0,1.7060114959,0.0,0.0462792291664,0.0462792291664,0.0462792291664,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.463801728431
 12/07  13:00:00,1.3089455376,1.36829192593,0.0,1.34433268265,0.0,0.0365365549023,0.0365365549023,0.0365365549023,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.40276501036
 12/07  14:00:00,1.24491763006,1.14344996638,0.0,1.1186622259,0.0,0.0304826086282,0.0304826086282,0.0304826086282,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.366760983592
 12/07  15:00:00,1.20607024375,0.627503553108,0.0,0.601320056087,0.0,0.0163902496631,0.0163902496631,0.0163902496631,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.330809855646
 12/07  16:00:00,1.30416355546,0.53587876759,0.0,0.508239802519,0.0,0.0138434443099,0.0138434443099,0.0138434443099,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.335546261713
 12/07  17:00:00,1.65344195707,0.390937677806,0.0,0.358245626223,0.0,0.00978792809893,0.00978792809893,0.00978792809893,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.379075971211
 12/07  18:00:00,2.26547439841,0.783690830916,0.0,0.743975213,0.0,0.0204073710907,0.0204073710907,0.0204073710907,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.472481875945
 12/07  19:00:00,2.60293344086,0.218435818657,0.0,0.175316644686,0.0,0.00477170202803,0.00477170202803,0.00477170202803,0.7966526,0.1716201,0.398283704478,0.626011142216,0.558950192137
 12/07  20:00:00,2.4605029285,0.24329080186,0.0,0.198783335287,0.0,0.00540275825747,0.00540275825747,0.00540275825747,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.573222486236
 12/07  21:00:00,2.31436657837,0.358238396737,0.0,0.312200822728,0.0,0.00849307822816,0.00849307822816,0.00849307822816,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.521941813986
 12/07  22:00:00,2.09377061459,0.504318025899,0.0,0.459355259065,0.0,0.012507822513,0.012507822513,0.012507822513,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.459570969677
 12/07  23:00:00,1.68636420659,0.841097344355,0.0,0.802187831821,0.0,0.0218638948485,0.0218638948485,0.0218638948485,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.360668687807
 12/07  24:00:00,1.29577841887,1.32871212193,0.0,1.29490047954,0.0,0.0353842251558,0.0353842251558,0.0353842251558,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.253844239061
 12/08  01:00:00,0.87872557949,1.62491224514,0.0,1.59694486677,0.0,0.0435660718074,0.0435660718074,0.0435660718074,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.140525709951
 12/08  02:00:00,0.714013481158,1.85084783516,0.0,1.82509724658,0.0,0.0496588218675,0.0496588218675,0.0496588218675,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.088655513113
 12/08  03:00:00,0.652711610363,2.22019252634,0.0,2.19474049531,0.0,0.0595817495416,0.0595817495416,0.0595817495416,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0746334482596
 12/08  04:00:00,0.65402781575,2.57843985106,0.0,2.5533460891,0.0,0.0691562128088,0.0691562128088,0.0691562128088,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0786808272045
 12/08  05:00:00,0.700549095542,2.89660516775,0.0,2.872459326,0.0,0.0776141702578,0.0776141702578,0.0776141702578,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119965526254
 12/08  06:00:00,0.945341485203,2.97945785962,0.0,2.95251304085,0.0,0.079614323921,0.079614323921,0.079614323921,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.30122303625
 12/08  07:00:00,1.49129326356,3.15801277428,0.0,3.12688068589,0.0,0.0840381105055,0.0840381105055,0.0840381105055,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.639424705001
 12/08  08:00:00,1.8724654232,2.80769504238,0.0,2.77461486598,0.0,0.0742720149575,0.0742720149575,0.0742720149575,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.731915758534
 12/08  09:00:00,1.79408487138,2.16587647897,0.0,2.1379091006,0.0,0.0568008870024,0.0568008870024,0.0568008870024,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.707018950024
 12/08  10:00:00,1.54457786645,1.33144955526,0.0,1.30764705469,0.0,0.0345295919571,0.0345295919571,0.0345295919571,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.632216592386
 12/08  11:00:00,1.44487752706,1.23653470795,0.0,1.21217241198,0.0,0.0323478086101,0.0323478086101,0.0323478086101,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.544003515961
 12/08  12:00:00,1.35618694678,0.2458144617,0.0,0.221444701788,0.0,0.00586368201193,0.00586368201193,0.00586368201193,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.465445593634
 12/08  13:00:00,1.27366367074,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.404019698408
 12/08  14:00:00,1.21537964384,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.367705605999
 12/08  15:00:00,1.19038024478,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.331510106341
 12/08  16:00:00,1.29098774184,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.336213892402
 12/08  17:00:00,1.64489061664,0.0374462926023,0.0,0.0047542410196,0.0,0.000125177161231,0.000125177161231,0.000125177161231,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.380187381722
 12/08  18:00:00,2.27298390381,1.01426457549,0.0,0.974548957572,0.0,0.0262832765427,0.0262832765427,0.0262832765427,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.474115475895
 12/08  19:00:00,2.61501042615,0.596879556746,0.0,0.553760382775,0.0,0.014920878456,0.014920878456,0.014920878456,0.7966526,0.1716201,0.398283704478,0.626011142216,0.560878001003
 12/08  20:00:00,2.48386327725,1.03438063643,0.0,0.98987316986,0.0,0.0267972810947,0.0267972810947,0.0267972810947,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.575188312145
 12/08  21:00:00,2.34699629113,1.49932703488,0.0,1.45328946087,0.0,0.039332389495,0.039332389495,0.039332389495,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.523732215482
 12/08  22:00:00,2.14240470049,2.25113877123,0.0,2.2061760044,0.0,0.059568385716,0.059568385716,0.059568385716,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.461144492376
 12/08  23:00:00,1.73917817651,2.78020378043,0.0,2.7412942679,0.0,0.0734762596837,0.0734762596837,0.0734762596837,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.361870292892
 12/08  24:00:00,1.35003857061,3.36423914557,0.0,3.33042750318,0.0,0.0888487397568,0.0888487397568,0.0888487397568,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.254639876197
 12/09  01:00:00,0.959237169944,4.05652000525,0.0,4.02855262688,0.0,0.107150655595,0.107150655595,0.107150655595,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.150879033541
 12/09  02:00:00,0.792579291895,4.50746129945,0.0,4.48171071087,0.0,0.118824889466,0.118824889466,0.118824889466,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.094108232176
 12/09  03:00:00,0.723508070225,4.70543987755,0.0,4.67998784652,0.0,0.123760150684,0.123760150684,0.123760150684,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0786402685512
 12/09  04:00:00,0.721979012118,5.0133128851,0.0,4.98821912313,0.0,0.131429797183,0.131429797183,0.131429797183,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0829930350259
 12/09  05:00:00,0.769377602419,5.14444079149,0.0,5.12029494974,0.0,0.134953584911,0.134953584911,0.134953584911,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.128783462863
 12/09  06:00:00,1.02676100618,5.03145328397,0.0,5.0045084652,0.0,0.131368255889,0.131368255889,0.131368255889,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.326791932661
 12/09  07:00:00,1.61146216335,5.16122381959,0.0,5.1300917312,0.0,0.134938877269,0.134938877269,0.134938877269,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.698067325801
 12/09  08:00:00,2.00798610327,4.51135212928,0.0,4.47827195289,0.0,0.117531308987,0.117531308987,0.117531308987,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.803015782657
 12/09  09:00:00,1.95520054483,4.26976887065,0.0,4.24180149227,0.0,0.111482478564,0.111482478564,0.111482478564,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.781015731026
 12/09  10:00:00,1.73517335359,4.2662121799,0.0,4.24240967933,0.0,0.112072685004,0.112072685004,0.112072685004,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.700237928009
 12/09  11:00:00,1.6645990808,5.37813027102,0.0,5.35376797504,0.0,0.142781149879,0.142781149879,0.142781149879,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.602375499149
 12/09  12:00:00,1.56923691059,4.4762211669,0.0,4.45185140699,0.0,0.11795305628,0.11795305628,0.11795305628,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.513917423659
 12/09  13:00:00,1.47117861414,4.07872776074,0.0,4.05476851746,0.0,0.107541198476,0.107541198476,0.107541198476,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.446182937238
 12/09  14:00:00,1.39964422667,3.9274963288,0.0,3.90270858832,0.0,0.103868306835,0.103868306835,0.103868306835,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.404513849486
 12/09  15:00:00,1.36365581074,3.7977774511,0.0,3.77159395408,0.0,0.100708547916,0.100708547916,0.100708547916,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.364951552208
 12/09  16:00:00,1.45995479251,3.71537764723,0.0,3.68773868216,0.0,0.0985595829954,0.0985595829954,0.0985595829954,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.369562387217
 12/09  17:00:00,1.81185192547,3.42366073698,0.0,3.3909686854,0.0,0.0907193450189,0.0907193450189,0.0907193450189,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.420636603445
 12/09  18:00:00,2.44019836504,4.12327423996,0.0,4.08355862204,0.0,0.109578332516,0.109578332516,0.109578332516,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.522682950932
 12/09  19:00:00,2.77565949027,2.98258245935,0.0,2.93946328538,0.0,0.0784214554288,0.0784214554288,0.0784214554288,0.7966526,0.1716201,0.432594020017,0.626011142216,0.623716172604
 12/09  20:00:00,2.63416996627,2.78576375251,0.0,2.74125628594,0.0,0.0727333605968,0.0727333605968,0.0727333605968,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.645314167475
 12/09  21:00:00,2.48253737698,2.80346750365,0.0,2.75742992964,0.0,0.0733609133179,0.0733609133179,0.0733609133179,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.590389407184
 12/09  22:00:00,2.24830345679,2.81913264241,0.0,2.77416987557,0.0,0.0739013709652,0.0739013709652,0.0739013709652,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.51710340596
 12/09  23:00:00,1.81645705508,2.98623352371,0.0,2.94732401118,0.0,0.0784935182434,0.0784935182434,0.0784935182434,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.405838700973
 12/09  24:00:00,1.38994036527,3.24857556549,0.0,3.2147639231,0.0,0.0857457466047,0.0857457466047,0.0857457466047,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.282109818671
 12/10  01:00:00,0.947035226522,3.56860626867,0.0,3.5406388903,0.0,0.0945410256536,0.0945410256536,0.0945410256536,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.15128672006
 12/10  02:00:00,0.772676700252,3.72020491206,0.0,3.69445432348,0.0,0.0987156636744,0.0987156636744,0.0987156636744,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.094314866325
 12/10  03:00:00,0.701509089993,3.83252244811,0.0,3.80707041708,0.0,0.101615327342,0.101615327342,0.101615327342,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0787861116614
 12/10  04:00:00,0.693399349036,3.87413681888,0.0,3.84904305691,0.0,0.10268788423,0.10268788423,0.10268788423,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0831552848969
 12/10  05:00:00,0.737292812032,3.87021300375,0.0,3.846067162,0.0,0.102537591131,0.102537591131,0.102537591131,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.129114666256
 12/10  06:00:00,0.995571664984,3.74735807508,0.0,3.72041325631,0.0,0.0991442433056,0.0991442433056,0.0991442433056,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.327826604046
 12/10  07:00:00,1.57036433743,3.46691902652,0.0,3.43578693813,0.0,0.0914779823882,0.0914779823882,0.0914779823882,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.700430394764
 12/10  08:00:00,1.99122566907,3.71785118636,0.0,3.68477100996,0.0,0.0979943772691,0.0979943772691,0.0979943772691,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.805792280167
 12/10  09:00:00,1.93379095673,3.30731426258,0.0,3.2793468842,0.0,0.087346228932,0.087346228932,0.087346228932,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.783742392552
 12/10  10:00:00,1.7074654086,3.0973626704,0.0,3.07356016983,0.0,0.0819040136975,0.0819040136975,0.0819040136975,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.702698654331
 12/10  11:00:00,1.62322793784,3.71706054091,0.0,3.69269824493,0.0,0.0992938383299,0.0992938383299,0.0992938383299,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.604491667737
 12/10  12:00:00,1.52719421626,2.79342269461,0.0,2.7690529347,0.0,0.0741192841834,0.0741192841834,0.0741192841834,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.515708501425
 12/10  13:00:00,1.41258965944,1.79996350441,0.0,1.77600426112,0.0,0.0474104898309,0.0474104898309,0.0474104898309,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.447724691189
 12/10  14:00:00,1.35261677523,2.08642531496,0.0,2.06163757448,0.0,0.0554635131129,0.0554635131129,0.0554635131129,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.405891191767
 12/10  15:00:00,1.31776277739,1.99852352861,0.0,1.97234003159,0.0,0.0535867409194,0.0535867409194,0.0535867409194,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.366180325857
 12/10  16:00:00,1.41018721366,1.7796708005,0.0,1.75203183543,0.0,0.0475527610617,0.0475527610617,0.0475527610617,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.3708016303
 12/10  17:00:00,1.77045620717,1.79949199319,0.0,1.76679994161,0.0,0.0479012209346,0.0479012209346,0.0479012209346,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.422059009222
