Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/10  18:00:00,2.39900520687,2.49080248018,0.0,2.45108686226,0.0,0.0666124028333,0.0666124028333,0.0666124028333,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.524455722451
 12/10  19:00:00,2.7481207391,1.85677190962,0.0,1.81365273565,0.0,0.0487754697487,0.0487754697487,0.0487754697487,0.7966526,0.1716201,0.432594020017,0.626011142216,0.625823407122
 12/10  20:00:00,2.61609552364,1.99820687747,0.0,1.9536994109,0.0,0.0524899526598,0.0524899526598,0.0524899526598,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.647483132774
 12/10  21:00:00,2.47466568046,2.40806618467,0.0,2.36202861066,0.0,0.0635020349761,0.0635020349761,0.0635020349761,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.592376589002
 12/10  22:00:00,2.24860866345,2.74795464836,0.0,2.70299188153,0.0,0.072467514688,0.072467514688,0.072467514688,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.518842468899
 12/10  23:00:00,1.81648126218,2.92073170353,0.0,2.88182219099,0.0,0.0771863828219,0.0771863828219,0.0771863828219,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.407170043497
 12/10  24:00:00,1.39669329707,3.46432807835,0.0,3.43051643596,0.0,0.0916244285635,0.0916244285635,0.0916244285635,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.282984068519
 12/11  01:00:00,0.931573077697,3.59853195178,0.0,3.57056457341,0.0,0.0953043499289,0.0953043499289,0.0953043499289,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.141634930037
 12/11  02:00:00,0.767869682097,3.89211660843,0.0,3.86636601986,0.0,0.102957695792,0.102957695792,0.102957695792,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0892128401281
 12/11  03:00:00,0.701648675465,4.07808814953,0.0,4.0526361185,0.0,0.108125548006,0.108125548006,0.108125548006,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0750267148976
 12/11  04:00:00,0.700887056902,4.35940210924,0.0,4.33430834727,0.0,0.115576263219,0.115576263219,0.115576263219,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0791200179461
 12/11  05:00:00,0.74580128381,4.5999622208,0.0,4.57581637905,0.0,0.121970306769,0.121970306769,0.121970306769,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.120861578012
 12/11  06:00:00,0.987974435966,4.50964579378,0.0,4.48270097501,0.0,0.119414899416,0.119414899416,0.119414899416,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.304055411518
 12/11  07:00:00,1.53635961035,4.64913561083,0.0,4.61800352244,0.0,0.122635486345,0.122635486345,0.122635486345,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.645893675943
 12/11  08:00:00,1.92851218633,4.65207531986,0.0,4.61899514347,0.0,0.122763199117,0.122763199117,0.122763199117,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.739471337506
 12/11  09:00:00,1.84400647805,3.7884480302,0.0,3.76048065182,0.0,0.0993690854232,0.0993690854232,0.0993690854232,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.714372358279
 12/11  10:00:00,1.61934533211,3.89306634769,0.0,3.86926384712,0.0,0.102693018398,0.102693018398,0.102693018398,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.638820631601
 12/11  11:00:00,1.54437476273,4.73860122606,0.0,4.71423893009,0.0,0.126174626809,0.126174626809,0.126174626809,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.549673933438
 12/11  12:00:00,1.44054685438,3.24956585943,0.0,3.22519609951,0.0,0.0854179175055,0.0854179175055,0.0854179175055,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.470251265744
 12/11  13:00:00,1.36898105889,3.4480633845,0.0,3.42410414122,0.0,0.091028379413,0.091028379413,0.091028379413,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.408308707144
 12/11  14:00:00,1.31066430062,3.43181361687,0.0,3.40702587639,0.0,0.0912599137759,0.0912599137759,0.0912599137759,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.371730349005
 12/11  15:00:00,1.28875071498,3.55583304476,0.0,3.52964954773,0.0,0.0946432093052,0.0946432093052,0.0946432093052,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.335237367236
 12/11  16:00:00,1.38956369822,3.5650141694,0.0,3.53737520433,0.0,0.0947670004251,0.0947670004251,0.0947670004251,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.340022848352
 12/11  17:00:00,1.74764509916,3.72719584474,0.0,3.69450379316,0.0,0.0988822945522,0.0988822945522,0.0988822945522,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.384184746846
 12/11  18:00:00,2.37606803997,4.68526561452,0.0,4.6455499966,0.0,0.124590943309,0.124590943309,0.124590943309,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.478891945287
 12/11  19:00:00,2.70194121276,3.6718422347,0.0,3.62872306073,0.0,0.0962159157721,0.0962159157721,0.0962159157721,0.7966526,0.1716201,0.398283704478,0.626011142216,0.566513750292
 12/11  20:00:00,2.56796565048,4.00981035008,0.0,3.96530288351,0.0,0.105152758083,0.105152758083,0.105152758083,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.580935208385
 12/11  21:00:00,2.42347164521,4.20686674439,0.0,4.16082917038,0.0,0.110573676778,0.110573676778,0.110573676778,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.528966282283
 12/11  22:00:00,2.19481792148,4.09242809497,0.0,4.04746532814,0.0,0.107381572029,0.107381572029,0.107381572029,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.46574452705
 12/11  23:00:00,1.78812724791,4.52298040878,0.0,4.48407089625,0.0,0.118912554889,0.118912554889,0.118912554889,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.365383069091
 12/11  24:00:00,1.39201797598,4.87213722666,0.0,4.83832558427,0.0,0.128502175715,0.128502175715,0.128502175715,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.256965845606
 12/12  01:00:00,0.973579843625,5.19368733588,0.0,5.16571995751,0.0,0.13695130591,0.13695130591,0.13695130591,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.141994739984
 12/12  02:00:00,0.81018164035,5.50378616332,0.0,5.47803557474,0.0,0.145088912403,0.145088912403,0.145088912403,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0893935817702
 12/12  03:00:00,0.742152325512,5.63465240104,0.0,5.60920037001,0.0,0.148501667075,0.148501667075,0.148501667075,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0751542458743
 12/12  04:00:00,0.738222475194,5.80265517338,0.0,5.77756141141,0.0,0.15276926111,0.15276926111,0.15276926111,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0792624383475
 12/12  05:00:00,0.778925824958,5.87778457096,0.0,5.85363872921,0.0,0.154804306198,0.154804306198,0.154804306198,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.12115211973
 12/12  06:00:00,1.02307053808,5.84491008261,0.0,5.81796526384,0.0,0.153592547123,0.153592547123,0.153592547123,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.304973865926
 12/12  07:00:00,1.57794107812,6.17344439467,0.0,6.14231230628,0.0,0.162119256322,0.162119256322,0.162119256322,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.647991373738
 12/12  08:00:00,1.96774430461,6.07070171346,0.0,6.03762153706,0.0,0.159545264325,0.159545264325,0.159545264325,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.741921390575
 12/12  09:00:00,1.87918799898,5.06731810988,0.0,5.03935073151,0.0,0.132166111324,0.132166111324,0.132166111324,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.716756853303
 12/12  10:00:00,1.651598315,5.06269727867,0.0,5.0388947781,0.0,0.132804504713,0.132804504713,0.132804504713,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.640962128184
 12/12  11:00:00,1.55544686755,5.13126993616,0.0,5.10690764019,0.0,0.135408004341,0.135408004341,0.135408004341,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.551512660719
 12/12  12:00:00,1.44961375552,3.55895508149,0.0,3.53458532158,0.0,0.0929264631752,0.0929264631752,0.0929264631752,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.471809621207
 12/12  13:00:00,1.38140571171,3.8781941312,0.0,3.85423488792,0.0,0.102113550913,0.102113550913,0.102113550913,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.409648188461
 12/12  14:00:00,1.32520146928,3.93216948746,0.0,3.90738174698,0.0,0.104596386746,0.104596386746,0.104596386746,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.372931044695
 12/12  15:00:00,1.30379473134,4.0853917721,0.0,4.05920827508,0.0,0.108617421975,0.108617421975,0.108617421975,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.336307170925
 12/12  16:00:00,1.41196048901,4.36956196273,0.0,4.34192299766,0.0,0.116082149035,0.116082149035,0.116082149035,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.341104490535
 12/12  17:00:00,1.76226890448,4.24477015943,0.0,4.21207810785,0.0,0.112271715334,0.112271715334,0.112271715334,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.38541913138
 12/12  18:00:00,2.38869974338,5.12894526023,0.0,5.08922964232,0.0,0.135673806335,0.135673806335,0.135673806335,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.480440785675
 12/12  19:00:00,2.7211083428,4.31797655721,0.0,4.27485738324,0.0,0.113555425681,0.113555425681,0.113555425681,0.7966526,0.1716201,0.398283704478,0.626011142216,0.568341370427
 12/12  20:00:00,2.57570486188,4.25408958708,0.0,4.20958212051,0.0,0.111028406094,0.111028406094,0.111028406094,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.582798771774
 12/12  21:00:00,2.42363169337,4.16510308452,0.0,4.11906551051,0.0,0.109036469351,0.109036469351,0.109036469351,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.530663537872
 12/12  22:00:00,2.19478776351,4.04257569035,0.0,3.99761292352,0.0,0.105859756695,0.105859756695,0.105859756695,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.467236184411
 12/12  23:00:00,1.78019016376,4.18744819128,0.0,4.14853867875,0.0,0.109836380099,0.109836380099,0.109836380099,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.36652215973
 12/12  24:00:00,1.379241036,4.35676195782,0.0,4.32295031543,0.0,0.114970991946,0.114970991946,0.114970991946,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.257720089394
 12/13  01:00:00,0.962029571768,4.72776101888,0.0,4.69979364051,0.0,0.125046358648,0.125046358648,0.125046358648,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.142349415389
 12/13  02:00:00,0.792551944834,4.79487196547,0.0,4.7691213769,0.0,0.127281081181,0.127281081181,0.127281081181,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.089571717476
 12/13  03:00:00,0.727609041484,5.05212250897,0.0,5.02667047794,0.0,0.133832694351,0.133832694351,0.133832694351,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0752799345716
 12/13  04:00:00,0.72125986443,5.11975972488,0.0,5.09466596291,0.0,0.135666288983,0.135666288983,0.135666288983,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0794027997102
 12/13  05:00:00,0.759495941205,5.0984426157,0.0,5.07429677395,0.0,0.135088065336,0.135088065336,0.135088065336,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.12143847684
 12/13  06:00:00,1.00373252468,5.0368644037,0.0,5.00991958493,0.0,0.133349367457,0.133349367457,0.133349367457,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.305879032187
 12/13  07:00:00,1.5473759615,4.90305007191,0.0,4.87191798352,0.0,0.129486797358,0.129486797358,0.129486797358,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.65005871608
 12/13  08:00:00,1.93468762754,4.70811001701,0.0,4.67502984062,0.0,0.124073988613,0.124073988613,0.124073988613,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.744335989216
 12/13  09:00:00,1.87546076131,4.77825669671,0.0,4.75028931833,0.0,0.126088826633,0.126088826633,0.126088826633,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.719106900328
 12/13  10:00:00,1.62672225328,4.03492855594,0.0,4.01112605537,0.0,0.105817923003,0.105817923003,0.105817923003,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.643072648165
 12/13  11:00:00,1.55612754139,5.06443053129,0.0,5.04006823532,0.0,0.134276541451,0.134276541451,0.134276541451,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.553324797454
 12/13  12:00:00,1.44768813526,3.41625771517,0.0,3.39188795525,0.0,0.089465076992,0.089465076992,0.089465076992,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.473345387132
 12/13  13:00:00,1.35514149553,2.83831488578,0.0,2.8143556425,0.0,0.0745292591257,0.0745292591257,0.0745292591257,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.410968264074
 12/13  14:00:00,1.2964800806,2.83825696824,0.0,2.81346922776,0.0,0.0746916779085,0.0746916779085,0.0746916779085,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.374114364849
 12/13  15:00:00,1.28018573469,3.14732562812,0.0,3.12114213109,0.0,0.0839541600231,0.0839541600231,0.0839541600231,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.337361436225
 12/13  16:00:00,1.39206814112,3.56496830365,0.0,3.53732933858,0.0,0.0951238263289,0.0951238263289,0.0951238263289,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.342170465354
 12/13  17:00:00,1.754788534,3.89850400234,0.0,3.86581195075,0.0,0.103574807554,0.103574807554,0.103574807554,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.386635668689
 12/13  18:00:00,2.3998687461,5.45024491894,0.0,5.41052930102,0.0,0.145316430518,0.145316430518,0.145316430518,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.48196716421
 12/13  19:00:00,2.72389092616,4.35806022451,0.0,4.31494105054,0.0,0.114537043086,0.114537043086,0.114537043086,0.7966526,0.1716201,0.398283704478,0.626011142216,0.570142336383
 12/13  20:00:00,2.58164809722,4.4150945217,0.0,4.37058705513,0.0,0.115135070249,0.115135070249,0.115135070249,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.584635342967
 12/13  21:00:00,2.44580928012,4.94242324867,0.0,4.89638567466,0.0,0.129541337716,0.129541337716,0.129541337716,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.532336256257
 12/13  22:00:00,2.23774638822,5.61181658822,0.0,5.56685382139,0.0,0.147348300738,0.147348300738,0.147348300738,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.468706265078
 12/13  23:00:00,1.83072401434,6.05638539561,0.0,6.01747588307,0.0,0.159247623673,0.159247623673,0.159247623673,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.367644766729
 12/13  24:00:00,1.43553315836,6.5063551471,0.0,6.47254350471,0.0,0.170519785098,0.170519785098,0.170519785098,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.258463418609
 12/14  01:00:00,1.02124936779,7.01508253129,0.0,6.98711515291,0.0,0.183916724479,0.183916724479,0.183916724479,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.142698845582
 12/14  02:00:00,0.85735764181,7.32162288195,0.0,7.29587229337,0.0,0.191911301686,0.191911301686,0.191911301686,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0897471939468
 12/14  03:00:00,0.787645813511,7.40683407313,0.0,7.3813820421,0.0,0.193745657211,0.193745657211,0.193745657211,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.075403743738
 12/14  04:00:00,0.784912805094,7.62551389464,0.0,7.60042013268,0.0,0.199180968888,0.199180968888,0.199180968888,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0795410604699
 12/14  05:00:00,0.838220135071,8.15943310343,0.0,8.13528726168,0.0,0.21353019004,0.21353019004,0.21353019004,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.121720546001
 12/14  06:00:00,1.08645353543,8.21684036783,0.0,8.18989554906,0.0,0.215178770369,0.215178770369,0.215178770369,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.306770640028
 12/14  07:00:00,1.62314548064,7.79978245182,0.0,7.76865036343,0.0,0.203219941918,0.203219941918,0.203219941918,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.652095090666
 12/14  08:00:00,2.03025561675,8.36829175403,0.0,8.33521157763,0.0,0.21726354867,0.21726354867,0.21726354867,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.746714418368
 12/14  09:00:00,1.93917511188,7.23740343215,0.0,7.20943605378,0.0,0.187488447346,0.187488447346,0.187488447346,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.721421630188
 12/14  10:00:00,1.68387213877,6.21878885383,0.0,6.19498635326,0.0,0.160888928352,0.160888928352,0.160888928352,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.645151528311
 12/14  11:00:00,1.62940867719,7.8522963609,0.0,7.82793406493,0.0,0.205772685758,0.205772685758,0.205772685758,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.555109788948
 12/14  12:00:00,1.5373684074,6.76767966889,0.0,6.74330990898,0.0,0.177632567214,0.177632567214,0.177632567214,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.474858169049
 12/14  13:00:00,1.44841406992,6.37646076061,0.0,6.35250151732,0.0,0.166501520919,0.166501520919,0.166501520919,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.412268576666
 12/14  14:00:00,1.38263507109,6.08772184141,0.0,6.06293410093,0.0,0.159681073596,0.159681073596,0.159681073596,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.375279959658
 12/14  15:00:00,1.3556464272,6.03414635631,0.0,6.00796285929,0.0,0.158376351135,0.158376351135,0.158376351135,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.338399937623
 12/14  16:00:00,1.45508644228,5.96860794737,0.0,5.9409689823,0.0,0.157092112978,0.157092112978,0.157092112978,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.343220479864
 12/14  17:00:00,1.80865269577,5.93910966593,0.0,5.90641761434,0.0,0.156240686249,0.156240686249,0.156240686249,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.387833951762
 12/14  18:00:00,2.44909856871,7.3000319774,0.0,7.26031635948,0.0,0.193042751386,0.193042751386,0.193042751386,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.483470665948
 12/14  19:00:00,2.77616448916,6.33203442498,0.0,6.288915251,0.0,0.165036534427,0.165036534427,0.165036534427,0.7966526,0.1716201,0.398283704478,0.626011142216,0.571916408035
 12/14  20:00:00,2.62657905618,6.09301056691,0.0,6.04850310034,0.0,0.158256956935,0.158256956935,0.158256956935,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.586444415236
 12/14  21:00:00,2.48661775744,6.47354338128,0.0,6.42750580727,0.0,0.168702165457,0.168702165457,0.168702165457,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.533983905837
 12/14  22:00:00,2.26455879855,6.62645801251,0.0,6.58149524567,0.0,0.172712649208,0.172712649208,0.172712649208,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.470154326939
 12/14  23:00:00,1.85672167477,7.06333133385,0.0,7.02442182132,0.0,0.184139434232,0.184139434232,0.184139434232,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.368750616605
 12/14  24:00:00,1.46010310317,7.44353364651,0.0,7.40972200412,0.0,0.194357525533,0.194357525533,0.194357525533,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.259195622976
 12/15  01:00:00,1.04165462775,7.81482604427,0.0,7.78685866589,0.0,0.203977901966,0.203977901966,0.203977901966,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.143042928056
 12/15  02:00:00,0.88313590841,8.33094572481,0.0,8.30519513623,0.0,0.217516802955,0.217516802955,0.217516802955,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.089919959277
 12/15  03:00:00,0.818181675241,8.58066741177,0.0,8.55521538075,0.0,0.224159625965,0.224159625965,0.224159625965,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0755256367134
 12/15  04:00:00,0.819807742111,8.98042079751,0.0,8.95532703554,0.0,0.233939786688,0.233939786688,0.233939786688,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0796771796862
 12/15  05:00:00,0.864000954479,9.18819519504,0.0,9.16404935329,0.0,0.239033311763,0.239033311763,0.239033311763,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.121998243687
 12/15  06:00:00,1.11582886324,9.38892609088,0.0,9.36198127211,0.0,0.243676204883,0.243676204883,0.243676204883,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.30764853333
 12/15  07:00:00,1.66110007712,9.22488538848,0.0,9.19375330009,0.0,0.239169712289,0.239169712289,0.239169712289,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.654099916772
 12/15  08:00:00,2.06881864863,9.80622587691,0.0,9.77314570051,0.0,0.253485022624,0.253485022624,0.253485022624,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.749055976297
 12/15  09:00:00,1.97314048105,8.53049932738,0.0,8.502531949,0.0,0.219174916017,0.219174916017,0.219174916017,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.723700530688
 12/15  10:00:00,1.70771208067,7.12837240262,0.0,7.10456990205,0.0,0.182682207361,0.182682207361,0.182682207361,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.647198191205
 12/15  11:00:00,1.62361687718,7.59443245864,0.0,7.57007016267,0.0,0.198223546601,0.198223546601,0.198223546601,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.556867128094
 12/15  12:00:00,1.50014334889,5.37635673434,0.0,5.35198697443,0.0,0.138918146506,0.138918146506,0.138918146506,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.476347531252
 12/15  13:00:00,1.3926770624,4.21095302134,0.0,4.18699377805,0.0,0.109484344164,0.109484344164,0.109484344164,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.413548745906
 12/15  14:00:00,1.31565620086,3.49204002419,0.0,3.46725228371,0.0,0.0915546700071,0.0915546700071,0.0915546700071,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.376427493012
 12/15  15:00:00,1.27658505046,2.97313825977,0.0,2.94695476274,0.0,0.0782925709501,0.0782925709501,0.0782925709501,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.339422341074
 12/15  16:00:00,1.38015296618,3.05775222724,0.0,3.03011326217,0.0,0.0811249011776,0.0811249011776,0.0811249011776,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.344254215563
 12/15  17:00:00,1.74998424838,3.60972039484,0.0,3.57702834325,0.0,0.0963925177788,0.0963925177788,0.0963925177788,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.389013672841
 12/15  18:00:00,2.40560194229,5.51490160924,0.0,5.47518599133,0.0,0.14806590203,0.14806590203,0.14806590203,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.484950888891
 12/15  19:00:00,2.73488301773,4.66451693204,0.0,4.62139775807,0.0,0.122008465322,0.122008465322,0.122008465322,0.7966526,0.1716201,0.398283704478,0.626011142216,0.573663005719
 12/15  20:00:00,2.59507167807,4.78577256527,0.0,4.7412650987,0.0,0.124968544252,0.124968544252,0.124968544252,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.588225449806
 12/15  21:00:00,2.46369611916,5.49844035066,0.0,5.45240277665,0.0,0.144158465024,0.144158465024,0.144158465024,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.535605967984
 12/15  22:00:00,2.25572076424,6.20777748859,0.0,6.16281472176,0.0,0.162449025277,0.162449025277,0.162449025277,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.47157991656
 12/15  23:00:00,1.8568546759,7.01047655658,0.0,6.97156704404,0.0,0.183183845183,0.183183845183,0.183183845183,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.369839206788
 12/15  24:00:00,1.46645679019,7.67299074786,0.0,7.63917910547,0.0,0.199990379398,0.199990379398,0.199990379398,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.259916456137
 12/16  01:00:00,1.0709641281,8.30767607349,0.0,8.27970869512,0.0,0.216141988321,0.216141988321,0.216141988321,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.15361465897
 12/16  02:00:00,0.911399341122,9.08991358022,0.0,9.06416299164,0.0,0.236258945318,0.236258945318,0.236258945318,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0954942255506
 12/16  03:00:00,0.843002495857,9.34875850125,0.0,9.32330647022,0.0,0.242276424003,0.242276424003,0.242276424003,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0796184208641
 12/16  04:00:00,0.839492057864,9.59222461073,0.0,9.56713084876,0.0,0.24785468267,0.24785468267,0.24785468267,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0840811952856
 12/16  05:00:00,0.893023790261,9.9257474051,0.0,9.90160156335,0.0,0.256378533182,0.256378533182,0.256378533182,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.131004702434
 12/16  06:00:00,1.15649091188,9.83961850101,0.0,9.81267368224,0.0,0.254159125085,0.254159125085,0.254159125085,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.333730969167
 12/16  07:00:00,1.74103001333,9.66779622469,0.0,9.6366641363,0.0,0.248658789422,0.248658789422,0.248658789422,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.713915263628
 12/16  08:00:00,2.17623961779,10.4004316652,0.0,10.3673514888,0.0,0.26716422438,0.26716422438,0.26716422438,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.821636381776
 12/16  09:00:00,2.0846009766,8.73833487731,0.0,8.71036749894,0.0,0.222596531134,0.222596531134,0.222596531134,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.799302110218
 12/16  10:00:00,1.81418793543,6.87042730515,0.0,6.84662480458,0.0,0.174584385619,0.174584385619,0.174584385619,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.716740809233
 12/16  11:00:00,1.69006318659,5.97182448192,0.0,5.94746218595,0.0,0.154053159846,0.154053159846,0.154053159846,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.616567594965
 12/16  12:00:00,1.55206226182,3.46089203161,0.0,3.4365222717,0.0,0.0887664510776,0.0887664510776,0.0887664510776,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.525929380089
 12/16  13:00:00,1.42918477004,2.13422248059,0.0,2.1102632373,0.0,0.0552075222541,0.0552075222541,0.0552075222541,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.456522769365
 12/16  14:00:00,1.34213452848,1.42241263266,0.0,1.39762489217,0.0,0.0371214282299,0.0371214282299,0.0371214282299,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.413751029892
 12/16  15:00:00,1.29747666794,1.00616972779,0.0,0.979986230772,0.0,0.0262886293801,0.0262886293801,0.0262886293801,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.373192327943
 12/16  16:00:00,1.3941940524,0.938088949337,0.0,0.910449984266,0.0,0.0244878512118,0.0244878512118,0.0244878512118,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.377873378893
 12/16  17:00:00,1.77373575968,1.60525924963,0.0,1.57256719805,0.0,0.0430638053823,0.0430638053823,0.0430638053823,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.430175977284
 12/16  18:00:00,2.41758822421,2.77856324961,0.0,2.7388476317,0.0,0.0750790875277,0.0750790875277,0.0750790875277,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.534572055098
 12/16  19:00:00,2.77546730558,2.41691758995,0.0,2.37379841597,0.0,0.0640970832208,0.0640970832208,0.0640970832208,0.7966526,0.1716201,0.432594020017,0.626011142216,0.637848360126
 12/16  20:00:00,2.64672472024,2.67771443371,0.0,2.63320696713,0.0,0.0707419262317,0.0707419262317,0.0707419262317,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.65986035581
 12/16  21:00:00,2.50918581226,3.27595212493,0.0,3.22991455092,0.0,0.0866822931134,0.0866822931134,0.0866822931134,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.603716462664
 12/16  22:00:00,2.29076280947,3.95812541689,0.0,3.91316265006,0.0,0.104697684467,0.104697684467,0.104697684467,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.528766445132
 12/16  23:00:00,1.86168011063,4.33252265263,0.0,4.2936131401,0.0,0.114787916258,0.114787916258,0.114787916258,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.41476735851
 12/16  24:00:00,1.43852105604,4.87120766376,0.0,4.83739602137,0.0,0.128463274934,0.128463274934,0.128463274934,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.287972981118
 12/17  01:00:00,0.994321897523,5.26679519986,0.0,5.23882782149,0.0,0.139132548289,0.139132548289,0.139132548289,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.153981868426
 12/17  02:00:00,0.827583170344,5.76423745097,0.0,5.7384868624,0.0,0.152256838067,0.152256838067,0.152256838067,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0956801620242
 12/17  03:00:00,0.765260165837,6.22780828808,0.0,6.20235625706,0.0,0.164402884144,0.164402884144,0.164402884144,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0797496307038
 12/17  04:00:00,0.762730688802,6.48955616892,0.0,6.46446240695,0.0,0.170947353221,0.170947353221,0.170947353221,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0842271556726
 12/17  05:00:00,0.801066569273,6.2642399289,0.0,6.24009408715,0.0,0.164123374231,0.164123374231,0.164123374231,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.131302640397
 12/17  06:00:00,1.06608616854,6.21894414935,0.0,6.19199933058,0.0,0.162823651576,0.162823651576,0.162823651576,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.334661699336
 12/17  07:00:00,1.67364962168,6.81304656935,0.0,6.78191448095,0.0,0.179152721786,0.179152721786,0.179152721786,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.71604093962
 12/17  08:00:00,2.06893327624,6.01876609599,0.0,5.9856859196,0.0,0.157360312171,0.157360312171,0.157360312171,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.824133952441
 12/17  09:00:00,1.99480839424,5.01454362326,0.0,4.98657624489,0.0,0.130351207194,0.130351207194,0.130351207194,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.801754851807
 12/17  10:00:00,1.74444109412,3.94273825883,0.0,3.91893575826,0.0,0.102624023723,0.102624023723,0.102624023723,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.71895432982
 12/17  11:00:00,1.63954682232,3.85214073594,0.0,3.82777843996,0.0,0.101633220987,0.101633220987,0.101633220987,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.61847116956
 12/17  12:00:00,1.52106790226,2.15336944631,0.0,2.12899968639,0.0,0.0561609377384,0.0561609377384,0.0561609377384,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.527540533867
 12/17  13:00:00,1.41188161734,1.39939611953,0.0,1.37543687625,0.0,0.0365174949661,0.0365174949661,0.0365174949661,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.457909643953
 12/17  14:00:00,1.32960189354,0.898197551633,0.0,0.873409811152,0.0,0.0233498166095,0.0233498166095,0.0233498166095,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.414990006579
 12/17  15:00:00,1.29099925578,0.721396365218,0.0,0.695212868197,0.0,0.0187058870742,0.0187058870742,0.0187058870742,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.374297658091
 12/17  16:00:00,1.38950385924,0.719991694503,0.0,0.692352729432,0.0,0.0186829095579,0.0186829095579,0.0186829095579,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.378988127387
 12/17  17:00:00,1.76133680818,1.10664044035,0.0,1.07394838877,0.0,0.0293853431919,0.0293853431919,0.0293853431919,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.431455487974
 12/17  18:00:00,2.41412865056,2.58353074618,0.0,2.54381512826,0.0,0.070024837366,0.070024837366,0.070024837366,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.53616673161
 12/17  19:00:00,2.77028038436,2.15173979045,0.0,2.10862061648,0.0,0.0570146256942,0.0570146256942,0.0570146256942,0.7966526,0.1716201,0.432594020017,0.626011142216,0.639743896429
 12/17  20:00:00,2.64200012906,2.42713066917,0.0,2.38262320259,0.0,0.0640662666447,0.0640662666447,0.0640662666447,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.661811424213
 12/17  21:00:00,2.51569371849,3.43807412919,0.0,3.39203655518,0.0,0.0914026510621,0.0914026510621,0.0914026510621,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.605504010947
 12/17  22:00:00,2.29713237038,4.13980974644,0.0,4.0948469796,0.0,0.109502891658,0.109502891658,0.109502891658,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.530330798856
 12/17  23:00:00,1.8797901063,4.98977428609,0.0,4.95086477356,0.0,0.131700317497,0.131700317497,0.131700317497,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.415964952943
 12/17  24:00:00,1.46113159343,5.7116333574,0.0,5.67782171501,0.0,0.150287390058,0.150287390058,0.150287390058,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.288759403376
 12/18  01:00:00,1.01044870528,6.53925256486,0.0,6.51128518649,0.0,0.171772839364,0.171772839364,0.171772839364,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.144042068183
 12/18  02:00:00,0.855988124626,7.2458370882,0.0,7.22008649962,0.0,0.189867498043,0.189867498043,0.189867498043,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0904214804053
 12/18  03:00:00,0.795249451135,7.69667414474,0.0,7.67122211371,0.0,0.200873568687,0.200873568687,0.200873568687,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.075879469886
 12/18  04:00:00,0.79910397141,8.17278538227,0.0,8.14769162031,0.0,0.212840894216,0.212840894216,0.212840894216,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.080072301457
 12/18  05:00:00,0.841361240897,8.28059983935,0.0,8.2564539976,0.0,0.215587549412,0.215587549412,0.215587549412,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.122804292456
 12/18  06:00:00,1.09554938398,8.52031994013,0.0,8.49337512136,0.0,0.220848990595,0.220848990595,0.220848990595,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.310196268353
 12/18  07:00:00,1.66752388308,9.2404550858,0.0,9.20932299741,0.0,0.239774448052,0.239774448052,0.239774448052,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.659918986967
 12/18  08:00:00,2.03639471238,8.30496314923,0.0,8.27188297284,0.0,0.214264533358,0.214264533358,0.214264533358,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.755852529309
 12/18  09:00:00,1.94334709837,7.14944753299,0.0,7.12148015462,0.0,0.182766847406,0.182766847406,0.182766847406,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.730315216611
 12/18  10:00:00,1.68173697258,5.88034938075,0.0,5.85654688018,0.0,0.150766506177,0.150766506177,0.150766506177,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.653138784299
 12/18  11:00:00,1.57642829547,5.60273923022,0.0,5.57837693424,0.0,0.145934240187,0.145934240187,0.145934240187,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.561967852801
 12/18  12:00:00,1.4527131535,3.37458157745,0.0,3.35021181754,0.0,0.0871650975894,0.0871650975894,0.0871650975894,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.480670384781
 12/18  13:00:00,1.34044156561,2.06564551082,0.0,2.04168626754,0.0,0.0535331224135,0.0535331224135,0.0535331224135,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.417264470863
 12/18  14:00:00,1.25903341577,1.21812362968,0.0,1.1933358892,0.0,0.0316011186279,0.0316011186279,0.0316011186279,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.3797582593
 12/18  15:00:00,1.21914395162,0.696388238532,0.0,0.670204741511,0.0,0.0178838775049,0.0178838775049,0.0178838775049,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.342389935676
 12/18  16:00:00,1.32143645404,0.749540264297,0.0,0.721901299226,0.0,0.0194078921103,0.0194078921103,0.0194078921103,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.347254712493
 12/18  17:00:00,1.68983360765,1.23318482444,0.0,1.20049277286,0.0,0.0328176458577,0.0328176458577,0.0328176458577,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.392437904031
 12/18  18:00:00,2.33396052415,2.6618560284,0.0,2.62214041049,0.0,0.0721280512692,0.0721280512692,0.0721280512692,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.489247321506
 12/18  19:00:00,2.67784480132,2.25914624328,0.0,2.21602706931,0.0,0.0599006859265,0.0599006859265,0.0599006859265,0.7966526,0.1716201,0.398283704478,0.626011142216,0.578732568704
 12/18  20:00:00,2.54434634069,2.61298994976,0.0,2.56848248319,0.0,0.0690736566861,0.0690736566861,0.0690736566861,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.593394999992
 12/18  21:00:00,2.40690251021,3.12662791973,0.0,3.08059034572,0.0,0.0826566152204,0.0826566152204,0.0826566152204,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.540314208836
 12/18  22:00:00,2.19786994422,3.79801116422,0.0,3.75304839738,0.0,0.100460298472,0.100460298472,0.100460298472,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.475717823343
 12/18  23:00:00,1.79437158306,4.44675734278,0.0,4.40784783025,0.0,0.117540871541,0.117540871541,0.117540871541,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.372999087583
 12/18  24:00:00,1.39921968847,4.94945652635,0.0,4.91564488396,0.0,0.130660975517,0.130660975517,0.130660975517,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.262008758298
 12/19  01:00:00,0.989902968917,5.71598649846,0.0,5.68801912008,0.0,0.150905419425,0.150905419425,0.150905419425,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.14436375176
 12/19  02:00:00,0.831951759084,6.28355340559,0.0,6.25780281702,0.0,0.165669715498,0.165669715498,0.165669715498,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0905828974089
 12/19  03:00:00,0.764423241222,6.45165702761,0.0,6.42620499659,0.0,0.169933495091,0.169933495091,0.169933495091,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0759933335683
 12/19  04:00:00,0.751616630335,6.31270663959,0.0,6.28761287762,0.0,0.165226409834,0.165226409834,0.165226409834,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0801994447641
 12/19  05:00:00,0.795022375358,6.46470121055,0.0,6.4405553688,0.0,0.168989281332,0.168989281332,0.168989281332,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.123063694997
 12/19  06:00:00,1.03629317933,6.14635417687,0.0,6.1194093581,0.0,0.160772847738,0.160772847738,0.160772847738,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.31101620656
 12/19  07:00:00,1.6000754197,6.49405756045,0.0,6.46292547206,0.0,0.170453329414,0.170453329414,0.170453329414,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.661791642226
 12/19  08:00:00,1.97473845927,5.74234254691,0.0,5.70926237051,0.0,0.150421069124,0.150421069124,0.150421069124,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.758039740439
 12/19  09:00:00,1.88910963241,4.85297646779,0.0,4.82500908941,0.0,0.126400671559,0.126400671559,0.126400671559,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.732443926498
 12/19  10:00:00,1.63792945966,4.02238305341,0.0,3.99858055284,0.0,0.105047211379,0.105047211379,0.105047211379,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.655050566175
 12/19  11:00:00,1.568957422,5.12892712687,0.0,5.1045648309,0.0,0.136821862562,0.136821862562,0.136821862562,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.563609356956
 12/19  12:00:00,1.48072321918,4.27024099198,0.0,4.24587123207,0.0,0.113783986297,0.113783986297,0.113783986297,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.482061561749
 12/19  13:00:00,1.39292711556,3.9519205015,0.0,3.92796125822,0.0,0.104822883637,0.104822883637,0.104822883637,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.418460259589
 12/19  14:00:00,1.34585835462,4.39101231054,0.0,4.36622457006,0.0,0.117354158243,0.117354158243,0.117354158243,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.38083015854
 12/19  15:00:00,1.31921445984,4.38382792157,0.0,4.35764442455,0.0,0.11699936407,0.11699936407,0.11699936407,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.343344957329
 12/19  16:00:00,1.44188389616,5.19569629703,0.0,5.16805733196,0.0,0.138889725298,0.138889725298,0.138889725298,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.348220321419
 12/19  17:00:00,1.81957939969,6.07059632378,0.0,6.0379042722,0.0,0.161461454963,0.161461454963,0.161461454963,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.393539886964
 12/19  18:00:00,2.47126221958,7.84270911549,0.0,7.80299349757,0.0,0.208047058081,0.208047058081,0.208047058081,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.490630010122
 12/19  19:00:00,2.80438146101,7.09795337026,0.0,7.05483419629,0.0,0.184805834386,0.184805834386,0.184805834386,0.7966526,0.1716201,0.398283704478,0.626011142216,0.580364079926
 12/19  20:00:00,2.66702718002,7.31237458209,0.0,7.26786711551,0.0,0.190090819342,0.190090819342,0.190090819342,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.59505867667
 12/19  21:00:00,2.53995358022,8.21651997858,0.0,8.17048240457,0.0,0.214192467568,0.214192467568,0.214192467568,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.541829426505
 12/19  22:00:00,2.34061218013,9.29379079354,0.0,9.2488280267,0.0,0.241870854103,0.241870854103,0.241870854103,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.477049503631
 12/19  23:00:00,1.94800632545,10.4146317876,0.0,10.375722275,0.0,0.270158669097,0.270158669097,0.270158669097,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.374016032414
 12/19  24:00:00,1.56325882036,11.3805450673,0.0,11.3467334249,0.0,0.29402675868,0.29402675868,0.29402675868,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.26268210702
 12/20  01:00:00,1.15020045005,12.0411213706,0.0,12.0131539922,0.0,0.31088705878,0.31088705878,0.31088705878,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.144679593534
 12/20  02:00:00,0.982120144778,12.2806789204,0.0,12.2549283318,0.0,0.315679642585,0.315679642585,0.315679642585,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0907413560151
 12/20  03:00:00,0.931380405241,13.1129168431,0.0,13.0874648121,0.0,0.336778876763,0.336778876763,0.336778876763,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.076105115916
 12/20  04:00:00,0.931577996552,13.4195451723,0.0,13.3944514103,0.0,0.345062956038,0.345062956038,0.345062956038,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0803242647778
 12/20  05:00:00,0.971027239259,13.4738668846,0.0,13.4497210428,0.0,0.344739511644,0.344739511644,0.344739511644,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.123318328586
 12/20  06:00:00,1.21933092268,13.4331990342,0.0,13.4062542155,0.0,0.343005732575,0.343005732575,0.343005732575,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.311821065072
 12/20  07:00:00,1.76948099709,13.243372419,0.0,13.2122403306,0.0,0.338020640485,0.338020640485,0.338020640485,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.66362990855
 12/20  08:00:00,2.19013294276,14.2603913055,0.0,14.2273111291,0.0,0.363668526796,0.363668526796,0.363668526796,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.760186766254
 12/20  09:00:00,2.08657447186,12.7021662719,0.0,12.6741988935,0.0,0.321775949912,0.321775949912,0.321775949912,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.734533487602
 12/20  10:00:00,1.81320690655,11.0080111654,0.0,10.9842086648,0.0,0.278448009816,0.278448009816,0.278448009816,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.656927214626
 12/20  11:00:00,1.73053706619,11.5145524572,0.0,11.4901901612,0.0,0.296790140379,0.296790140379,0.296790140379,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.565220723323
 12/20  12:00:00,1.594196579,8.85108469174,0.0,8.82671493183,0.0,0.225891703494,0.225891703494,0.225891703494,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.483427204373
 12/20  13:00:00,1.47844518137,7.35893891546,0.0,7.33497967218,0.0,0.189167126662,0.189167126662,0.189167126662,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.419634082374
 12/20  14:00:00,1.39154128806,6.25523693498,0.0,6.2304491945,0.0,0.161984889838,0.161984889838,0.161984889838,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.381882360383
 12/20  15:00:00,1.35069026488,5.66121710068,0.0,5.63503360366,0.0,0.147537706402,0.147537706402,0.147537706402,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.344282420034
 12/20  16:00:00,1.4462725276,5.43318083461,0.0,5.40554186953,0.0,0.142330507444,0.142330507444,0.142330507444,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.349168170717
 12/20  17:00:00,1.8124895516,5.8081100192,0.0,5.77541796762,0.0,0.153289911361,0.153289911361,0.153289911361,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.394621582481
 12/20  18:00:00,2.47758006319,8.00598116213,0.0,7.96626554422,0.0,0.213007678205,0.213007678205,0.213007678205,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.491987233609
 12/20  19:00:00,2.80194913401,6.96123814385,0.0,6.91811896988,0.0,0.180772071585,0.180772071585,0.180772071585,0.7966526,0.1716201,0.398283704478,0.626011142216,0.58196551573
 12/20  20:00:00,2.66069303572,7.02611022707,0.0,6.9816027605,0.0,0.182123645687,0.182123645687,0.182123645687,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.596691706022
 12/20  21:00:00,2.51455760845,7.22407268076,0.0,7.17803510675,0.0,0.18730919142,0.18730919142,0.18730919142,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.543316730881
 12/20  22:00:00,2.29968468017,7.69359193972,0.0,7.64862917289,0.0,0.199636213979,0.199636213979,0.199636213979,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.478356643793
 12/20  23:00:00,1.8963280735,8.37038293791,0.0,8.33147342537,0.0,0.217482258375,0.217482258375,0.217482258375,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.375014191187
 12/20  24:00:00,1.50655758338,9.11459685149,0.0,9.0807852091,0.0,0.236664569606,0.236664569606,0.236664569606,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.263343059118
 12/21  01:00:00,1.09220776585,9.74068889347,0.0,9.71272151509,0.0,0.252584461945,0.252584461945,0.252584461945,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.144989506177
 12/21  02:00:00,0.929178293978,10.1540621518,0.0,10.1283115632,0.0,0.262582318743,0.262582318743,0.262582318743,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0908968290573
 12/21  03:00:00,0.864027902086,10.4282446941,0.0,10.4027926631,0.0,0.269316710711,0.269316710711,0.269316710711,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.076214778813
 12/21  04:00:00,0.860837264369,10.6328886587,0.0,10.6077948968,0.0,0.274199776725,0.274199776725,0.274199776725,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0804467119066
 12/21  05:00:00,0.904091743551,10.7744547718,0.0,10.75030893,0.0,0.277554226872,0.277554226872,0.277554226872,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.12356811765
 12/21  06:00:00,1.15482704065,10.7937789572,0.0,10.7668341384,0.0,0.277712310078,0.277712310078,0.277712310078,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.31261060554
 12/21  07:00:00,1.70986716021,10.7736994592,0.0,10.7425673708,0.0,0.276603553078,0.276603553078,0.276603553078,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.665433159074
 12/21  08:00:00,2.05641107322,8.96162389588,0.0,8.92854371949,0.0,0.2278405106,0.2278405106,0.2278405106,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.762292912905
 12/21  09:00:00,1.96139770609,7.59934890268,0.0,7.57138152431,0.0,0.194549409188,0.194549409188,0.194549409188,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.736583262556
