Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/21  10:00:00,1.7017741662,6.38335603632,0.0,6.35955353575,0.0,0.165174413623,0.165174413623,0.165174413623,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.658768070473
 12/21  11:00:00,1.60571552809,6.46627823709,0.0,6.44191594112,0.0,0.170388023455,0.170388023455,0.170388023455,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.566801302149
 12/21  12:00:00,1.49157819573,4.63982304572,0.0,4.61545328581,0.0,0.121933789044,0.121933789044,0.121933789044,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.484766735554
 12/21  13:00:00,1.37968535404,3.38793612831,0.0,3.36397688503,0.0,0.0892558885431,0.0892558885431,0.0892558885431,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.420785493165
 12/21  14:00:00,1.30363455476,2.75536572227,0.0,2.73057798179,0.0,0.0730460205861,0.0730460205861,0.0730460205861,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.382914496337
 12/21  15:00:00,1.28580750189,3.05677101447,0.0,3.03058751745,0.0,0.0817353362117,0.0817353362117,0.0817353362117,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.34520202724
 12/21  16:00:00,1.38597857232,3.01803673896,0.0,2.99039777389,0.0,0.0811067953487,0.0811067953487,0.0811067953487,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.350097927534
 12/21  17:00:00,1.7375541136,2.88813236284,0.0,2.85544031126,0.0,0.077293374436,0.077293374436,0.077293374436,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.395682681403
 12/21  18:00:00,2.3619033123,3.57890304408,0.0,3.53918742617,0.0,0.0959995683786,0.0959995683786,0.0959995683786,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.493318592553
 12/21  19:00:00,2.69640023172,2.78137883957,0.0,2.73825966559,0.0,0.0736521926318,0.0736521926318,0.0736521926318,0.7966526,0.1716201,0.398283704478,0.626011142216,0.583536492391
 12/21  20:00:00,2.55521012916,2.83650080853,0.0,2.79199334195,0.0,0.0750387698944,0.0750387698944,0.0750387698944,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.598293675253
 12/21  21:00:00,2.40527267266,2.89508767894,0.0,2.84905010493,0.0,0.0765652395256,0.0765652395256,0.0765652395256,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.544775746985
 12/21  22:00:00,2.18427272979,3.13130320261,0.0,3.08634043577,0.0,0.0829419995507,0.0829419995507,0.0829419995507,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.479638907841
 12/21  23:00:00,1.77249584678,3.48635208045,0.0,3.44744256792,0.0,0.0926708354578,0.0926708354578,0.0926708354578,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.375993387388
 12/21  24:00:00,1.37562804924,3.94417940614,0.0,3.91036776375,0.0,0.105086674024,0.105086674024,0.105086674024,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.263991420555
 12/22  01:00:00,0.826238763197,4.68323696038,0.0,4.65526958201,0.0,0.125075315435,0.125075315435,0.125075315435,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223770126
 12/22  02:00:00,0.738225351053,5.35793973704,0.0,5.33218914847,0.0,0.142812274117,0.142812274117,0.142812274117,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385223770126
 12/22  03:00:00,0.704666240986,6.03084839845,0.0,6.00539636742,0.0,0.160190632309,0.160190632309,0.160190632309,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385223713287
 12/22  04:00:00,0.703567552681,6.26541722883,0.0,6.24032346686,0.0,0.165536618452,0.165536618452,0.165536618452,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385223749826
 12/22  05:00:00,0.707445363383,6.7710015701,0.0,6.74685572835,0.0,0.178480601172,0.178480601172,0.178480601172,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385223718466
 12/22  06:00:00,0.763304719154,6.8608915036,0.0,6.83394668483,0.0,0.180327018334,0.180327018334,0.180327018334,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385223742054
 12/22  07:00:00,0.956946372223,7.66852866622,0.0,7.63739657783,0.0,0.20157948061,0.20157948061,0.20157948061,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223769297
 12/22  08:00:00,1.19579588897,7.30310704173,0.0,7.27002686533,0.0,0.190855160209,0.190855160209,0.190855160209,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385223772899
 12/22  09:00:00,1.07597846263,6.26995617958,0.0,6.2419888012,0.0,0.162091877055,0.162091877055,0.162091877055,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.0385223770614
 12/22  10:00:00,0.829423637669,4.8672732357,0.0,4.84347073513,0.0,0.125483286964,0.125483286964,0.125483286964,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223668212
 12/22  11:00:00,0.765065360697,3.67823064962,0.0,3.65386835365,0.0,0.0953467794949,0.0953467794949,0.0953467794949,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223678086
 12/22  12:00:00,0.74070532752,2.31078792528,0.0,2.28641816536,0.0,0.0602473681602,0.0602473681602,0.0602473681602,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223674332
 12/22  13:00:00,0.735288522636,1.81556073148,0.0,1.79160148819,0.0,0.0479810135834,0.0479810135834,0.0479810135834,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223750609
 12/22  14:00:00,0.710456382373,1.03181556629,0.0,1.00702782581,0.0,0.0270746572431,0.0270746572431,0.0270746572431,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223770066
 12/22  15:00:00,0.761777744079,1.70645737297,0.0,1.68027387595,0.0,0.0457982411487,0.0457982411487,0.0457982411487,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385223770126
 12/22  16:00:00,0.865799195842,1.6506824801,0.0,1.62304351503,0.0,0.0443794496735,0.0443794496735,0.0443794496735,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223770126
 12/22  17:00:00,1.18219072768,1.72247811815,0.0,1.68978606657,0.0,0.0461452399451,0.0461452399451,0.0461452399451,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385223770126
 12/22  18:00:00,1.71723488179,2.69201405037,0.0,2.65229843245,0.0,0.0726460877847,0.0726460877847,0.0726460877847,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223770126
 12/22  19:00:00,1.96223248768,1.98773602587,0.0,1.9446168519,0.0,0.0526360043881,0.0526360043881,0.0526360043881,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223770126
 12/22  20:00:00,1.80195493879,2.02241059219,0.0,1.97790312562,0.0,0.0533950584418,0.0533950584418,0.0533950584418,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.0385223685496
 12/22  21:00:00,1.71012455446,2.22250218317,0.0,2.17646460916,0.0,0.0588181110068,0.0588181110068,0.0588181110068,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385223741098
 12/22  22:00:00,1.5530611173,2.38897935955,0.0,2.34401659272,0.0,0.0633621374015,0.0633621374015,0.0633621374015,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223770124
 12/22  23:00:00,1.2717666654,2.39448548808,0.0,2.35557597555,0.0,0.0634787838616,0.0634787838616,0.0634787838616,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385223770126
 12/22  24:00:00,1.04081447935,2.6380359392,0.0,2.60422429681,0.0,0.0704160859694,0.0704160859694,0.0704160859694,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223770126
 12/23  01:00:00,0.77712804215,2.82909247327,0.0,2.80112509489,0.0,0.075964594388,0.075964594388,0.075964594388,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223770126
 12/23  02:00:00,0.67287143412,2.87824479637,0.0,2.85249420779,0.0,0.0774583571835,0.0774583571835,0.0774583571835,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385223770126
 12/23  03:00:00,0.621347626051,2.85565524404,0.0,2.83020321302,0.0,0.0768720855623,0.0768720855623,0.0768720855623,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385223031395
 12/23  04:00:00,0.614620616977,2.84504614746,0.0,2.81995238549,0.0,0.0765896866885,0.0765896866885,0.0765896866885,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385223710416
 12/23  05:00:00,0.609289665929,2.98011240924,0.0,2.95596656749,0.0,0.0803248988397,0.0803248988397,0.0803248988397,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385223767256
 12/23  06:00:00,0.657728021899,2.77435711226,0.0,2.74741229349,0.0,0.0747503182862,0.0747503182862,0.0747503182862,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385223769983
 12/23  07:00:00,0.825427758603,2.61108243886,0.0,2.57995035047,0.0,0.0700608669085,0.0700608669085,0.0700608669085,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223770119
 12/23  08:00:00,1.07548887148,2.63181083418,0.0,2.59873065778,0.0,0.0705481429929,0.0705481429929,0.0705481429929,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385223770126
 12/23  09:00:00,0.97384286127,2.23385951454,0.0,2.20589213616,0.0,0.0599562757422,0.0599562757422,0.0599562757422,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.0385223770126
 12/23  10:00:00,0.763835500856,2.23142538879,0.0,2.20762288822,0.0,0.0598951399595,0.0598951399595,0.0598951399595,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223770126
 12/23  11:00:00,0.76110627653,3.36764930718,0.0,3.34328701121,0.0,0.0913876861231,0.0913876861231,0.0913876861231,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223770126
 12/23  12:00:00,0.759386962006,2.92370217144,0.0,2.89933241153,0.0,0.078928993067,0.078928993067,0.078928993067,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223770126
 12/23  13:00:00,0.78027846153,3.44789298283,0.0,3.42393373954,0.0,0.0929709505257,0.0929709505257,0.0929709505257,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223770126
 12/23  14:00:00,0.788454646041,3.90713297973,0.0,3.88234523924,0.0,0.105072921679,0.105072921679,0.105072921679,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223762394
 12/23  15:00:00,0.834924991283,4.43774092752,0.0,4.4115574305,0.0,0.118945487341,0.118945487341,0.118945487341,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385223780236
 12/23  16:00:00,0.944212531227,4.6063549887,0.0,4.57871602363,0.0,0.122792784793,0.122792784793,0.122792784793,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223772779
 12/23  17:00:00,1.26519352257,4.86460598073,0.0,4.83191392915,0.0,0.12914803483,0.12914803483,0.12914803483,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385223770148
 12/23  18:00:00,1.81643557143,6.448372309,0.0,6.40865669108,0.0,0.171846766706,0.171846766706,0.171846766706,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223877335
 12/23  19:00:00,2.05522566959,5.55661103197,0.0,5.513491858,0.0,0.145629183466,0.145629183466,0.145629183466,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223798473
 12/23  20:00:00,1.89485964497,5.59829433943,0.0,5.55378687285,0.0,0.146299738295,0.146299738295,0.146299738295,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.0385223948818
 12/23  21:00:00,1.80545128705,5.88933882486,0.0,5.84330125085,0.0,0.154144801951,0.154144801951,0.154144801951,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385224157498
 12/23  22:00:00,1.65371108661,6.26653693597,0.0,6.22157416913,0.0,0.164012092872,0.164012092872,0.164012092872,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223908514
 12/23  23:00:00,1.38626437176,6.79549022465,0.0,6.75658071212,0.0,0.177976446786,0.177976446786,0.177976446786,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385224204478
 12/23  24:00:00,1.16035609757,7.25543912754,0.0,7.22162748515,0.0,0.189957680498,0.189957680498,0.189957680498,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385224007079
 12/24  01:00:00,0.905704732697,7.81552903522,0.0,7.78756165685,0.0,0.204541208672,0.204541208672,0.204541208672,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385224532755
 12/24  02:00:00,0.809925733489,8.20491254359,0.0,8.17916195502,0.0,0.214512507516,0.214512507516,0.214512507516,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385225260486
 12/24  03:00:00,0.765130868753,8.44959866545,0.0,8.42414663442,0.0,0.220655226452,0.220655226452,0.220655226452,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385224049521
 12/24  04:00:00,0.762275593423,8.6011852014,0.0,8.57609143943,0.0,0.224244654061,0.224244654061,0.224244654061,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.038522380115
 12/24  05:00:00,0.756656010859,8.74242187706,0.0,8.71827603531,0.0,0.227691243134,0.227691243134,0.227691243134,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385223773607
 12/24  06:00:00,0.815562659316,8.93902605811,0.0,8.91208123934,0.0,0.232584955668,0.232584955668,0.232584955668,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385223770343
 12/24  07:00:00,1.00794435411,9.69825890243,0.0,9.66712681404,0.0,0.252577377928,0.252577377928,0.252577377928,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385224615011
 12/24  08:00:00,1.25888497821,9.74001148541,0.0,9.70693130902,0.0,0.253944231712,0.253944231712,0.253944231712,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385223950201
 12/24  09:00:00,1.13568687988,8.60689241729,0.0,8.57892503892,0.0,0.22180029375,0.22180029375,0.22180029375,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.038522377613
 12/24  10:00:00,0.901880163256,7.67512606223,0.0,7.65132356166,0.0,0.197939802351,0.197939802351,0.197939802351,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223770207
 12/24  11:00:00,0.899508742193,8.76046166469,0.0,8.73609936871,0.0,0.22979012772,0.22979012772,0.22979012772,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.038522401079
 12/24  12:00:00,0.869140260164,7.2470614113,0.0,7.22269165139,0.0,0.188682253763,0.188682253763,0.188682253763,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385224144742
 12/24  13:00:00,0.861200079183,6.64824734249,0.0,6.62428809921,0.0,0.173892558187,0.173892558187,0.173892558187,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223870048
 12/24  14:00:00,0.840970600753,6.00358142808,0.0,5.9787936876,0.0,0.157588875485,0.157588875485,0.157588875485,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223771449
 12/24  15:00:00,0.878845191948,6.16739147131,0.0,6.14120797429,0.0,0.162865689014,0.162865689014,0.162865689014,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385223770151
 12/24  16:00:00,0.975752979044,5.83034490892,0.0,5.80270594385,0.0,0.154333232876,0.154333232876,0.154333232876,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223770126
 12/24  17:00:00,1.28896650694,5.80351709053,0.0,5.77082503895,0.0,0.152921019203,0.152921019203,0.152921019203,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385223770126
 12/24  18:00:00,1.84635130342,7.58739001287,0.0,7.54767439495,0.0,0.201762509413,0.201762509413,0.201762509413,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223770126
 12/24  19:00:00,2.08025315372,6.54602742627,0.0,6.50290825229,0.0,0.170656649831,0.170656649831,0.170656649831,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223976062
 12/24  20:00:00,1.92354070827,6.71166423763,0.0,6.66715677105,0.0,0.174980800788,0.174980800788,0.174980800788,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.0385223956915
 12/24  21:00:00,1.83380032746,7.00499923954,0.0,6.95896166553,0.0,0.182493876109,0.182493876109,0.182493876109,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385223820079
 12/24  22:00:00,1.68658435495,7.55796723119,0.0,7.51300446436,0.0,0.196885350462,0.196885350462,0.196885350462,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385224015999
 12/24  23:00:00,1.41878163627,8.08594597449,0.0,8.04703646195,0.0,0.210493745804,0.210493745804,0.210493745804,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.038522385937
 12/24  24:00:00,1.20201106407,8.89365499263,0.0,8.85984335024,0.0,0.231612670495,0.231612670495,0.231612670495,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223772109
 12/25  01:00:00,0.947182091857,9.4649170919,0.0,9.43694971353,0.0,0.246018644089,0.246018644089,0.246018644089,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223770184
 12/25  02:00:00,0.851673621882,9.8883993846,0.0,9.86264879602,0.0,0.256260480033,0.256260480033,0.256260480033,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385224419245
 12/25  03:00:00,0.813101415925,10.3800415818,0.0,10.3545895508,0.0,0.268625704257,0.268625704257,0.268625704257,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.038522474319
 12/25  04:00:00,0.818585245447,10.8561265097,0.0,10.8310327477,0.0,0.280554211947,0.280554211947,0.280554211947,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385224742528
 12/25  05:00:00,0.816034504721,11.1303385036,0.0,11.1061926618,0.0,0.287069682552,0.287069682552,0.287069682552,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385224318044
 12/25  06:00:00,0.868583047473,11.0937864119,0.0,11.0668415931,0.0,0.28560534249,0.28560534249,0.28560534249,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385223783686
 12/25  07:00:00,1.06718592846,12.111532744,0.0,12.0804006556,0.0,0.31181903666,0.31181903666,0.31181903666,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223771146
 12/25  08:00:00,1.30100154821,11.5258007447,0.0,11.4927205683,0.0,0.296060679156,0.296060679156,0.296060679156,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385225175781
 12/25  09:00:00,1.17153623138,10.1515187035,0.0,10.1235513251,0.0,0.257649617603,0.257649617603,0.257649617603,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.0385224052594
 12/25  10:00:00,0.920964091304,8.53584347377,0.0,8.5120409732,0.0,0.217023722066,0.217023722066,0.217023722066,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223853544
 12/25  11:00:00,0.891003086908,8.5414956076,0.0,8.51713331162,0.0,0.221284476911,0.221284476911,0.221284476911,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223966029
 12/25  12:00:00,0.834878350676,6.00169826443,0.0,5.97732850451,0.0,0.154420364568,0.154420364568,0.154420364568,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223941822
 12/25  13:00:00,0.810669106998,4.74360312756,0.0,4.71964388428,0.0,0.123361586571,0.123361586571,0.123361586571,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223864346
 12/25  14:00:00,0.780852526925,3.71810002669,0.0,3.69331228621,0.0,0.0974707968481,0.0974707968481,0.0974707968481,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223819536
 12/25  15:00:00,0.798715609696,3.13373048007,0.0,3.10754698305,0.0,0.0827361057458,0.0827361057458,0.0827361057458,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385223780321
 12/25  16:00:00,0.900335487392,2.98584363243,0.0,2.95820466736,0.0,0.0789157412239,0.0789157412239,0.0789157412239,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223770126
 12/25  17:00:00,1.23601172974,3.72502318859,0.0,3.69233113701,0.0,0.0999662420005,0.0999662420005,0.0999662420005,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385223770126
 12/25  18:00:00,1.79581921213,5.61813015895,0.0,5.57841454103,0.0,0.15123041344,0.15123041344,0.15123041344,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.038522381701
 12/25  19:00:00,2.04165926519,5.01855153631,0.0,4.97543236234,0.0,0.132062770558,0.132062770558,0.132062770558,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223883511
 12/25  20:00:00,1.89057988314,5.41023697402,0.0,5.36572950744,0.0,0.142019986329,0.142019986329,0.142019986329,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.0385223850139
 12/25  21:00:00,1.80728665961,5.95088671435,0.0,5.90484914034,0.0,0.155980207323,0.155980207323,0.155980207323,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385223829403
 12/25  22:00:00,1.66479502132,6.68633797757,0.0,6.64137521074,0.0,0.175096040167,0.175096040167,0.175096040167,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223782695
 12/25  23:00:00,1.39862609594,7.28157964017,0.0,7.24267012763,0.0,0.190338214378,0.190338214378,0.190338214378,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385223770383
 12/25  24:00:00,1.17980880066,8.02144871394,0.0,7.98763707155,0.0,0.209410407276,0.209410407276,0.209410407276,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223770131
 12/26  01:00:00,1.06014638451,8.43023813115,0.0,8.40227075277,0.0,0.219489867258,0.219489867258,0.219489867258,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.146022719523
 12/26  02:00:00,0.89614506512,8.81035238153,0.0,8.78460179295,0.0,0.228879906952,0.228879906952,0.228879906952,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0915660119903
 12/26  03:00:00,0.831244667264,9.10204629606,0.0,9.07659426504,0.0,0.236040912339,0.236040912339,0.236040912339,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0767073423628
 12/26  04:00:00,0.824216008213,9.14763090231,0.0,9.12253714034,0.0,0.237017407472,0.237017407472,0.237017407472,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.081007825004
 12/26  05:00:00,0.870197125871,9.38112564946,0.0,9.35697980771,0.0,0.242497987116,0.242497987116,0.242497987116,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.124729739726
 12/26  06:00:00,1.1278526855,9.54842460195,0.0,9.52147978318,0.0,0.247032952171,0.247032952171,0.247032952171,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.316315608296
 12/26  07:00:00,1.68266714292,9.3191837401,0.0,9.28805165171,0.0,0.240930498349,0.240930498349,0.240930498349,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.673906196508
 12/26  08:00:00,2.09660381721,10.0194164834,0.0,9.98633630698,0.0,0.258136870792,0.258136870792,0.258136870792,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.772189296706
 12/26  09:00:00,2.00902298132,9.05160052017,0.0,9.02363314179,0.0,0.232543090287,0.232543090287,0.232543090287,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.746214856682
 12/26  10:00:00,1.75697389603,8.23038200495,0.0,8.20657950438,0.0,0.2117240802,0.2117240802,0.2117240802,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.667418133722
 12/26  11:00:00,1.66460407693,8.51090551205,0.0,8.48654321607,0.0,0.221849396549,0.221849396549,0.221849396549,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.574228477895
 12/26  12:00:00,1.52318605851,5.72662927568,0.0,5.70225951577,0.0,0.147247111544,0.147247111544,0.147247111544,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.491061275834
 12/26  13:00:00,1.39954152878,4.00362602218,0.0,3.97966677889,0.0,0.103701591661,0.103701591661,0.103701591661,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.426195964788
 12/26  14:00:00,1.32079158784,3.24472456031,0.0,3.21993681983,0.0,0.08535313765,0.08535313765,0.08535313765,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.387764412348
 12/26  15:00:00,1.30878239979,3.75423676019,0.0,3.72805326317,0.0,0.100389143193,0.100389143193,0.100389143193,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.349523118161
 12/26  16:00:00,1.41300926362,3.87359763024,0.0,3.84595866517,0.0,0.103768439168,0.103768439168,0.103768439168,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.354466975014
 12/26  17:00:00,1.76975501128,3.9204309298,0.0,3.88773887822,0.0,0.104508262911,0.104508262911,0.104508262911,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.400668690608
 12/26  18:00:00,2.41373738535,5.28482082588,0.0,5.24510520796,0.0,0.141577598731,0.141577598731,0.141577598731,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.499574635248
 12/26  19:00:00,2.74774224685,4.46658200318,0.0,4.42346282921,0.0,0.117612426566,0.117612426566,0.117612426566,0.7966526,0.1716201,0.398283704478,0.626011142216,0.590918273591
 12/26  20:00:00,2.60890427131,4.60966669252,0.0,4.56515922594,0.0,0.121205559129,0.121205559129,0.121205559129,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.605821028175
 12/26  21:00:00,2.46754034168,5.00988722197,0.0,4.96384964796,0.0,0.131977273679,0.131977273679,0.131977273679,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.551631381846
 12/26  22:00:00,2.25794619569,5.70739181619,0.0,5.66242904935,0.0,0.150590286553,0.150590286553,0.150590286553,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.485664086735
 12/26  23:00:00,1.84029370565,5.91516660391,0.0,5.87625709137,0.0,0.155867619302,0.155867619302,0.155867619302,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.380594462411
 12/26  24:00:00,1.4417875531,6.39067670413,0.0,6.35686506174,0.0,0.168199602645,0.168199602645,0.168199602645,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.267037995801
 12/27  01:00:00,1.01864517748,6.73254082352,0.0,6.70457344514,0.0,0.177292097736,0.177292097736,0.177292097736,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.146719282014
 12/27  02:00:00,0.864060989762,7.45766213446,0.0,7.43191154588,0.0,0.196597946798,0.196597946798,0.196597946798,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0917638967868
 12/27  03:00:00,0.803908949446,7.93376560931,0.0,7.90831357828,0.0,0.208586185646,0.208586185646,0.208586185646,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.076826351238
 12/27  04:00:00,0.803751236181,8.25959239771,0.0,8.23449863574,0.0,0.216430871603,0.216430871603,0.216430871603,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0811295888411
 12/27  05:00:00,0.862475183365,8.95004361093,0.0,8.92589776918,0.0,0.23454470381,0.23454470381,0.23454470381,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.124961080526
 12/27  06:00:00,1.11718946559,9.02486433383,0.0,8.99791951506,0.0,0.235671938355,0.235671938355,0.235671938355,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.317013402207
 12/27  07:00:00,1.67584788806,8.94038305292,0.0,8.90925096452,0.0,0.232528659143,0.232528659143,0.232528659143,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.675488780861
 12/27  08:00:00,2.0663871763,8.71892259168,0.0,8.68584241529,0.0,0.226071926254,0.226071926254,0.226071926254,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.774037600339
 12/27  09:00:00,2.00036823477,8.56829913708,0.0,8.54033175871,0.0,0.222089479389,0.222089479389,0.222089479389,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.748013721034
 12/27  10:00:00,1.74778816564,7.77751307197,0.0,7.7537105714,0.0,0.200922815785,0.200922815785,0.200922815785,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.669033667748
 12/27  11:00:00,1.65289009279,8.00161687209,0.0,7.97725457612,0.0,0.208748268374,0.208748268374,0.208748268374,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.575615621932
 12/27  12:00:00,1.53163810661,5.96771157934,0.0,5.94334181943,0.0,0.154523545346,0.154523545346,0.154523545346,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.492236890132
 12/27  13:00:00,1.42548569115,4.93282966491,0.0,4.90887042163,0.0,0.128635259114,0.128635259114,0.128635259114,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.427206459702
 12/27  14:00:00,1.3392942519,3.93485778837,0.0,3.91007004788,0.0,0.102950000042,0.102950000042,0.102950000042,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.388670214019
 12/27  15:00:00,1.30116818784,3.49155560616,0.0,3.46537210914,0.0,0.0919678989955,0.0919678989955,0.0919678989955,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.350330150404
 12/27  16:00:00,1.40316105189,3.51439226812,0.0,3.48675330305,0.0,0.093104249515,0.093104249515,0.093104249515,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.355282952939
 12/27  17:00:00,1.76964955298,3.88196032033,0.0,3.84926826875,0.0,0.103471593319,0.103471593319,0.103471593319,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.401599901897
 12/27  18:00:00,2.42709888463,5.72910629005,0.0,5.68939067214,0.0,0.153770688444,0.153770688444,0.153770688444,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.500743044816
 12/27  19:00:00,2.75869704691,4.85675119662,0.0,4.81363202265,0.0,0.127188556552,0.127188556552,0.127188556552,0.7966526,0.1716201,0.398283704478,0.626011142216,0.592296943663
 12/27  20:00:00,2.62270632853,5.10254435357,0.0,5.058036887,0.0,0.133601763388,0.133601763388,0.133601763388,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.607226881132
 12/27  21:00:00,2.48566726256,5.67677627127,0.0,5.63073869726,0.0,0.148823790597,0.148823790597,0.148823790597,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.552911785814
 12/27  22:00:00,2.27502540717,6.36267016644,0.0,6.31770739961,0.0,0.166544198095,0.166544198095,0.166544198095,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.486789386678
 12/27  23:00:00,1.87230201191,7.15344318323,0.0,7.11453367069,0.0,0.187016602838,0.187016602838,0.187016602838,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.381453785135
 12/27  24:00:00,1.47773478249,7.80574876051,0.0,7.77193711812,0.0,0.20357782945,0.20357782945,0.20357782945,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.267606998381
 12/28  01:00:00,1.06058154443,8.41078303226,0.0,8.38281565388,0.0,0.218962580273,0.218962580273,0.218962580273,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.14698516643
 12/28  02:00:00,0.902253728813,9.03061244928,0.0,9.0048618607,0.0,0.234657510267,0.234657510267,0.234657510267,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0918970723682
 12/28  03:00:00,0.839056858159,9.37948596278,0.0,9.35403393175,0.0,0.243640175609,0.243640175609,0.243640175609,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0769202699881
 12/28  04:00:00,0.836833217589,9.63308610569,0.0,9.60799234372,0.0,0.249408015334,0.249408015334,0.249408015334,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0812344265182
 12/28  05:00:00,0.8815014286,9.79830430671,0.0,9.77415846496,0.0,0.25335706458,0.25335706458,0.25335706458,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.12517496499
 12/28  06:00:00,1.14117064464,10.0274570845,0.0,10.0005122657,0.0,0.258977087539,0.258977087539,0.258977087539,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.31768943207
 12/28  07:00:00,1.73007452164,11.0234349391,0.0,10.9923028507,0.0,0.285211304876,0.285211304876,0.285211304876,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.677032768708
 12/28  08:00:00,2.12614831602,10.957534235,0.0,10.9244540586,0.0,0.284029728354,0.284029728354,0.284029728354,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.775840937958
 12/28  09:00:00,2.01586040117,9.27486434807,0.0,9.2468969697,0.0,0.235826578174,0.235826578174,0.235826578174,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.749768788645
 12/28  10:00:00,1.73948760408,7.51177975889,0.0,7.48797725832,0.0,0.191046030654,0.191046030654,0.191046030654,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.670609891322
 12/28  11:00:00,1.63603207032,7.3427434956,0.0,7.31838119962,0.0,0.190536863792,0.190536863792,0.190536863792,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.576969004046
 12/28  12:00:00,1.50698261809,4.98669835478,0.0,4.96232859487,0.0,0.128721070613,0.128721070613,0.128721070613,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.493383876339
 12/28  13:00:00,1.38331485022,3.29747715416,0.0,3.27351791087,0.0,0.0854785213521,0.0854785213521,0.0854785213521,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.42819235653
 12/28  14:00:00,1.2941370028,2.17952517773,0.0,2.15473743725,0.0,0.0569089963255,0.0569089963255,0.0569089963255,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.389553968635
 12/28  15:00:00,1.26407536196,2.04294014092,0.0,2.0167566439,0.0,0.0540876771392,0.0540876771392,0.0540876771392,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.351117546381
 12/28  16:00:00,1.35970759375,1.83676954972,0.0,1.80913058465,0.0,0.0488546645205,0.0488546645205,0.0488546645205,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.356079079786
 12/28  17:00:00,1.72543846981,2.17138392753,0.0,2.13869187595,0.0,0.0583519532738,0.0583519532738,0.0583519532738,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.402508458773
 12/28  18:00:00,2.36862123392,3.47874645965,0.0,3.43903084173,0.0,0.0941530612413,0.0941530612413,0.0941530612413,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.501883021302
 12/28  19:00:00,2.71117812937,2.95062807743,0.0,2.90750890346,0.0,0.0783245294711,0.0783245294711,0.0783245294711,0.7966526,0.1716201,0.398283704478,0.626011142216,0.593642053201
 12/28  20:00:00,2.58031604783,3.38786272872,0.0,3.34335526215,0.0,0.0898398407766,0.0898398407766,0.0898398407766,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.608598523042
 12/28  21:00:00,2.44395443016,3.99635430337,0.0,3.95031672937,0.0,0.105861716548,0.105861716548,0.105861716548,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.554161027458
 12/28  22:00:00,2.22471074748,4.3671326121,0.0,4.32216984527,0.0,0.115131621316,0.115131621316,0.115131621316,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.487887303764
 12/28  23:00:00,1.81482995146,4.88673178823,0.0,4.8478222757,0.0,0.12870613493,0.12870613493,0.12870613493,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.382292192601
 12/28  24:00:00,1.4211405337,5.55777657293,0.0,5.52396493054,0.0,0.146428441209,0.146428441209,0.146428441209,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.268162137831
 12/29  01:00:00,0.996645342398,5.88436518851,0.0,5.85639781013,0.0,0.154767115662,0.154767115662,0.154767115662,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.147244429004
 12/29  02:00:00,0.829312721737,6.15764883598,0.0,6.1318982474,0.0,0.161586674388,0.161586674388,0.161586674388,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0920269011713
 12/29  03:00:00,0.769440610677,6.61639966852,0.0,6.59094763749,0.0,0.173932374556,0.173932374556,0.173932374556,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0770118235591
 12/29  04:00:00,0.757424211206,6.48587138472,0.0,6.46077762275,0.0,0.169896793903,0.169896793903,0.169896793903,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0813366415664
 12/29  05:00:00,0.80055308285,6.56387317333,0.0,6.53972733158,0.0,0.172200224312,0.172200224312,0.172200224312,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.125383459509
 12/29  06:00:00,1.05476260426,6.53914618177,0.0,6.512201363,0.0,0.171910072976,0.171910072976,0.171910072976,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.318348406249
 12/29  07:00:00,1.61464977396,6.4067417162,0.0,6.37560962781,0.0,0.168281519511,0.168281519511,0.168281519511,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.67853780639
 12/29  08:00:00,2.02121667683,6.75891958103,0.0,6.72583940463,0.0,0.177340249593,0.177340249593,0.177340249593,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.777598777523
 12/29  09:00:00,1.91960757242,5.30650727606,0.0,5.27853989768,0.0,0.137862946415,0.137862946415,0.137862946415,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.75147959165
 12/29  10:00:00,1.65319042039,3.97577865359,0.0,3.95197615302,0.0,0.103212390768,0.103212390768,0.103212390768,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.672146347517
 12/29  11:00:00,1.54629077383,3.77128634244,0.0,3.74692404646,0.0,0.0994763315076,0.0994763315076,0.0994763315076,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.578288239835
 12/29  12:00:00,1.4564576516,2.90743180475,0.0,2.88306204483,0.0,0.0770780573516,0.0770780573516,0.0770780573516,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.494501923115
 12/29  13:00:00,1.35592929169,2.15020250337,0.0,2.12624326008,0.0,0.0571319404705,0.0571319404705,0.0571319404705,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.429153378887
 12/29  14:00:00,1.30252846588,2.40573463081,0.0,2.38094689033,0.0,0.0644389993371,0.0644389993371,0.0644389993371,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.390415428702
 12/29  15:00:00,1.2803976298,2.5779161862,0.0,2.55173268918,0.0,0.0696424137277,0.0696424137277,0.0696424137277,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.35188507763
 12/29  16:00:00,1.38653788532,2.77619794981,0.0,2.74855898474,0.0,0.0749089160139,0.0749089160139,0.0749089160139,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.356855119868
 12/29  17:00:00,1.74168436823,2.74886981648,0.0,2.7161777649,0.0,0.0737122182904,0.0737122182904,0.0737122182904,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.403394092178
 12/29  18:00:00,2.37562077043,3.71901193064,0.0,3.67929631273,0.0,0.100041375225,0.100041375225,0.100041375225,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.502994243838
 12/29  19:00:00,2.70898517123,2.8254748955,0.0,2.78235572153,0.0,0.0748203865559,0.0748203865559,0.0748203865559,0.7966526,0.1716201,0.398283704478,0.626011142216,0.594953237982
 12/29  20:00:00,2.5658234262,2.8061793595,0.0,2.76167189293,0.0,0.0740102014643,0.0740102014643,0.0740102014643,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.609935540723
 12/29  21:00:00,2.41274557541,2.78338656795,0.0,2.73734899394,0.0,0.0734351408763,0.0734351408763,0.0734351408763,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.555378748387
 12/29  22:00:00,2.18938539592,2.9781955507,0.0,2.93323278387,0.0,0.0787360827186,0.0787360827186,0.0787360827186,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.488957490797
 12/29  23:00:00,1.77265110653,3.22916709153,0.0,3.190257579,0.0,0.0857100206741,0.0857100206741,0.0857100206741,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.383109461926
 12/29  24:00:00,1.3721292096,3.63873484726,0.0,3.60492320487,0.0,0.0968759555907,0.0968759555907,0.0968759555907,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.268703299352
 12/30  01:00:00,0.966168352406,4.00112196074,0.0,3.97315458237,0.0,0.106809491303,0.106809491303,0.106809491303,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.158151380295
 12/30  02:00:00,0.791019124493,4.25816198449,0.0,4.23241139592,0.0,0.113584169843,0.113584169843,0.113584169843,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0977887843975
 12/30  03:00:00,0.718070554675,4.34539443206,0.0,4.31994240103,0.0,0.115725584539,0.115725584539,0.115725584539,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0812373191473
 12/30  04:00:00,0.709304758418,4.36114469956,0.0,4.3360509376,0.0,0.115866634199,0.115866634199,0.115866634199,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0858819443104
 12/30  05:00:00,0.756405916015,4.36729507235,0.0,4.3431492306,0.0,0.116085176453,0.116085176453,0.116085176453,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.134680184917
 12/30  06:00:00,1.02687643713,4.25433643012,0.0,4.22739161135,0.0,0.113063032342,0.113063032342,0.113063032342,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.345212587156
 12/30  07:00:00,1.6242511816,3.98195709762,0.0,3.95082500923,0.0,0.105657190156,0.105657190156,0.105657190156,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.740138031171
 12/30  08:00:00,2.05159476402,4.21324289906,0.0,4.18016272266,0.0,0.111708811013,0.111708811013,0.111708811013,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.852446941377
 12/30  09:00:00,1.98952219549,3.66612852315,0.0,3.63816114478,0.0,0.0972602049388,0.0972602049388,0.0972602049388,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.829559655312
 12/30  10:00:00,1.75141192262,3.18692281583,0.0,3.16312031526,0.0,0.0845018984506,0.0845018984506,0.0845018984506,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.744047283599
 12/30  11:00:00,1.64304047438,3.1303345932,0.0,3.10597229722,0.0,0.083547531927,0.083547531927,0.083547531927,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.640050510675
 12/30  12:00:00,1.53925371156,2.10937584624,0.0,2.08500608632,0.0,0.0560823605323,0.0560823605323,0.0560823605323,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.545804920378
 12/30  13:00:00,1.42243462278,1.18847808175,0.0,1.16451883847,0.0,0.0313485920177,0.0313485920177,0.0313485920177,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.473631552337
 12/30  14:00:00,1.34743776173,1.02352554253,0.0,0.998737802051,0.0,0.0271403755675,0.0271403755675,0.0271403755675,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.42903531581
 12/30  15:00:00,1.29803665195,0.510859073309,0.0,0.484675576288,0.0,0.0132130229702,0.0132130229702,0.0132130229702,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.386827918367
 12/30  16:00:00,1.39633355119,0.498539168885,0.0,0.470900203814,0.0,0.0128755739984,0.0128755739984,0.0128755739984,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.391625154893
 12/30  17:00:00,1.76217194194,0.604001944665,0.0,0.571309893083,0.0,0.0157156699299,0.0157156699299,0.0157156699299,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.445960295003
 12/30  18:00:00,2.39211139861,1.12436784788,0.0,1.08465222996,0.0,0.0299299701264,0.0299299701264,0.0299299701264,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.554244346895
 12/30  19:00:00,2.75170595253,0.661671578634,0.0,0.618552404663,0.0,0.0169519367163,0.0169519367163,0.0169519367163,0.7966526,0.1716201,0.432594020017,0.626011142216,0.66123215358
 12/30  20:00:00,2.62869434172,1.08928334302,0.0,1.04477587645,0.0,0.0286427171389,0.0286427171389,0.0286427171389,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.683929186381
 12/30  21:00:00,2.48304618124,1.45500919151,0.0,1.4089716175,0.0,0.0384910634222,0.0384910634222,0.0384910634222,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.625768061336
 12/30  22:00:00,2.25732568785,1.95515210122,0.0,1.91018933439,0.0,0.0519623311471,0.0519623311471,0.0519623311471,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.548064676839
 12/30  23:00:00,1.83378318934,2.69895856357,0.0,2.66004905103,0.0,0.0721172085944,0.0721172085944,0.0721172085944,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.429541144886
 12/30  24:00:00,1.40797706332,3.30763580468,0.0,3.27382416229,0.0,0.088217806973,0.088217806973,0.088217806973,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.297674456356
 12/31  01:00:00,0.963305762293,3.89529384248,0.0,3.86732646411,0.0,0.103675975234,0.103675975234,0.103675975234,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.15842230625
 12/31  02:00:00,0.789279264795,4.21018281288,0.0,4.1844322243,0.0,0.111707525096,0.111707525096,0.111707525096,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.097925569447
 12/31  03:00:00,0.72479700061,4.62566852808,0.0,4.60021649705,0.0,0.122355551785,0.122355551785,0.122355551785,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0813337978357
 12/31  04:00:00,0.722003341514,4.86372701549,0.0,4.83863325352,0.0,0.128457914791,0.128457914791,0.128457914791,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0859892468136
 12/31  05:00:00,0.776587420019,5.15858447846,0.0,5.1344386367,0.0,0.136047666087,0.136047666087,0.136047666087,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.134899199287
 12/31  06:00:00,1.05453931721,5.31419446372,0.0,5.28724964495,0.0,0.140041735064,0.140041735064,0.140041735064,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.345896764517
 12/31  07:00:00,1.65812030961,5.25288550749,0.0,5.2217534191,0.0,0.137963960547,0.137963960547,0.137963960547,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.741700388783
 12/31  08:00:00,2.08834326222,5.59551686596,0.0,5.56243668956,0.0,0.146621622825,0.146621622825,0.146621622825,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.854282627768
 12/31  09:00:00,2.02818744024,5.12290863227,0.0,5.09494125389,0.0,0.134122712441,0.134122712441,0.134122712441,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.831362392554
 12/31  10:00:00,1.78324779443,4.39559767703,0.0,4.37179517646,0.0,0.114710856974,0.114710856974,0.114710856974,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.74567419688
 12/31  11:00:00,1.66263209818,3.87641100365,0.0,3.85204870767,0.0,0.101740046842,0.101740046842,0.101740046842,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.641449619565
 12/31  12:00:00,1.52936600847,1.74738983752,0.0,1.7230200776,0.0,0.0450104677161,0.0450104677161,0.0450104677161,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.546989110103
 12/31  13:00:00,1.41073735086,0.734809127127,0.0,0.710849883844,0.0,0.0186319780439,0.0186319780439,0.0186319780439,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.47465089439
 12/31  14:00:00,1.34159233091,0.790333598291,0.0,0.76554585781,0.0,0.0203843060254,0.0203843060254,0.0203843060254,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.429945954531
 12/31  15:00:00,1.30491374349,0.741135258202,0.0,0.714951761181,0.0,0.0192777078551,0.0192777078551,0.0192777078551,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.387640325021
 12/31  16:00:00,1.40531390001,0.800669834316,0.0,0.773030869245,0.0,0.0210366092879,0.0210366092879,0.0210366092879,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.392444468424
 12/31  17:00:00,1.76743631611,0.765420863916,0.0,0.732728812333,0.0,0.0200396218334,0.0200396218334,0.0200396218334,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.446900717267
 12/31  18:00:00,2.3951568151,1.19909057812,0.0,1.15937496021,0.0,0.0318033193579,0.0318033193579,0.0318033193579,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.555416414157
 12/31  19:00:00,2.75300430852,0.661883695398,0.0,0.618764521427,0.0,0.0168570958172,0.0168570958172,0.0168570958172,0.7966526,0.1716201,0.432594020017,0.626011142216,0.662625350473
 12/31  20:00:00,2.61979612169,0.717835032311,0.0,0.673327565738,0.0,0.0183104832857,0.0183104832857,0.0183104832857,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.6853632002
 12/31  21:00:00,2.47049900161,0.950408725768,0.0,0.904371151759,0.0,0.0246300571417,0.0246300571417,0.0246300571417,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.627081887987
 12/31  22:00:00,2.23930223671,1.24865902283,0.0,1.20369625599,0.0,0.0327890907998,0.0327890907998,0.0327890907998,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.549214466044
 12/31  23:00:00,1.8049396337,1.59705824657,0.0,1.55814873404,0.0,0.0423934369862,0.0423934369862,0.0423934369862,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.430421360855
 12/31  24:00:00,1.3749288627,2.04327688044,0.0,2.00946523805,0.0,0.0545916241728,0.0545916241728,0.0545916241728,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.298252438536
